Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.0,9.0,8.85,0.0
2016,1,1,8,0,0.0,18.0,4.2,3.0,18.0,17.37,7.96
2016,1,1,8,15,0.0,32.5,4.25,3.0,32.5,31.44,21.47
2016,1,1,8,30,0.0,47.0,4.3,3.0,47.0,46.31,35.03
2016,1,1,8,45,0.0,62.5,4.4,3.5,62.5,62.15,49.25
2016,1,1,9,0,0.0,78.0,4.5,4.0,78.0,77.89,63.17
2016,1,1,9,15,0.0,93.5,4.5,4.0,93.5,93.58,76.96
2016,1,1,9,30,0.0,109.0,4.5,4.0,109.0,109.24,90.54
2016,1,1,9,45,9.5,133.5,4.55,4.5,137.5,140.57,117.56
2016,1,1,10,0,19.0,158.0,4.6,5.0,166.0,172.42,144.65
2016,1,1,10,15,81.0,186.5,4.5,5.0,224.5,251.78,213.32
2016,1,1,10,30,143.0,215.0,4.4,5.0,283.0,334.83,283.68
2016,1,1,10,45,88.0,214.0,4.35,5.0,257.0,287.6,242.32
2016,1,1,11,0,33.0,213.0,4.3,5.0,231.0,246.53,206.06
2016,1,1,11,15,56.5,233.5,4.25,5.0,265.0,285.61,239.08
2016,1,1,11,30,80.0,254.0,4.2,5.0,299.0,324.85,271.73
2016,1,1,11,45,139.0,264.5,4.2,5.0,345.0,386.66,323.68
2016,1,1,12,0,198.0,275.0,4.2,5.0,391.0,440.31,368.28
2016,1,1,12,15,212.0,276.5,4.15,5.0,402.0,449.89,375.82
2016,1,1,12,30,226.0,278.0,4.1,5.0,413.0,458.56,382.8
2016,1,1,12,45,116.0,234.5,4.05,5.5,304.0,328.77,274.23
2016,1,1,13,0,6.0,191.0,4.0,6.0,195.0,192.26,158.06
2016,1,1,13,15,36.5,223.0,3.95,6.0,244.5,250.55,207.74
2016,1,1,13,30,67.0,255.0,3.9,6.0,294.0,302.95,251.52
2016,1,1,13,45,42.0,228.5,3.85,6.0,252.5,256.82,212.92
2016,1,1,14,0,17.0,202.0,3.8,6.0,211.0,208.72,172.65
2016,1,1,14,15,8.5,140.5,3.7,6.0,145.0,141.71,116.4
2016,1,1,14,30,0.0,79.0,3.6,6.0,79.0,76.4,60.68
2016,1,1,14,45,0.0,64.5,3.5,6.0,64.5,62.35,48.71
2016,1,1,15,0,0.0,50.0,3.4,6.0,50.0,48.31,36.62
2016,1,1,15,15,0.0,45.5,3.2,5.5,45.5,43.95,32.98
2016,1,1,15,30,0.0,41.0,3.0,5.0,41.0,39.59,29.3
2016,1,1,15,45,0.0,36.0,2.8,5.0,36.0,34.75,25.1
2016,1,1,16,0,0.0,31.0,2.6,5.0,31.0,29.92,20.86
2016,1,1,16,15,0.0,25.5,2.35,4.5,25.5,24.6,16.18
2016,1,1,16,30,0.0,20.0,2.1,4.0,20.0,19.29,11.43
2016,1,1,16,45,0.0,15.0,1.85,4.0,15.0,14.46,7.03
2016,1,1,17,0,0.0,10.0,1.6,4.0,10.0,9.64,2.61
2016,1,1,17,15,0.0,5.5,1.55,4.0,5.5,5.3,0.0
2016,1,1,17,30,0.0,1.0,1.5,4.0,1.0,0.98,0.0
2016,1,1,17,45,0.0,0.5,1.5,4.0,0.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,2.5,0.8,4.5,2.5,2.46,0.0
2016,1,2,8,0,0.0,5.0,0.8,5.0,5.0,4.82,0.0
2016,1,2,8,15,0.0,8.5,0.8,5.0,8.5,8.19,1.4
2016,1,2,8,30,0.0,12.0,0.8,5.0,12.0,11.57,4.51
2016,1,2,8,45,0.0,16.5,0.85,5.0,16.5,15.91,8.44
2016,1,2,9,0,0.0,21.0,0.9,5.0,21.0,20.26,12.35
2016,1,2,9,15,0.0,25.0,0.85,5.0,25.0,24.12,15.79
2016,1,2,9,30,0.0,29.0,0.8,5.0,29.0,27.99,19.19
2016,1,2,9,45,0.0,81.0,0.8,5.5,81.0,78.76,63.49
2016,1,2,10,0,0.0,133.0,0.8,6.0,133.0,132.96,109.45
2016,1,2,10,15,23.0,166.0,0.8,6.0,177.0,182.87,151.56
2016,1,2,10,30,46.0,199.0,0.8,6.0,221.0,241.9,200.3
2016,1,2,10,45,28.0,192.5,0.8,6.0,206.0,220.91,181.92
2016,1,2,11,0,10.0,186.0,0.8,6.0,191.0,193.23,158.44
2016,1,2,11,15,7.5,184.5,0.8,6.0,188.5,189.24,154.97
2016,1,2,11,30,5.0,183.0,0.8,6.0,186.0,185.35,151.5
2016,1,2,11,45,2.5,163.5,0.8,6.5,165.0,162.99,132.58
2016,1,2,12,0,0.0,144.0,0.8,7.0,144.0,141.06,114.09
2016,1,2,12,15,0.0,143.5,0.85,7.0,143.5,140.42,113.6
2016,1,2,12,30,0.0,143.0,0.9,7.0,143.0,139.8,113.09
2016,1,2,12,45,0.0,139.5,0.95,7.5,139.5,136.2,109.91
2016,1,2,13,0,0.0,136.0,1.0,8.0,136.0,132.62,106.8
2016,1,2,13,15,26.5,192.5,0.95,8.0,208.0,211.85,172.81
2016,1,2,13,30,53.0,249.0,0.9,8.0,280.0,287.42,233.78
2016,1,2,13,45,60.0,244.5,0.9,8.5,278.5,285.08,231.3
2016,1,2,14,0,67.0,240.0,0.9,9.0,277.0,282.22,228.9
2016,1,2,14,15,33.5,194.5,0.8,8.5,213.0,213.23,173.28
2016,1,2,14,30,0.0,149.0,0.7,8.0,149.0,145.16,117.56
2016,1,2,14,45,2.0,151.0,0.6,8.0,152.0,148.05,120.43
2016,1,2,15,0,4.0,153.0,0.5,8.0,155.0,150.74,122.83
2016,1,2,15,15,2.0,140.5,0.4,7.5,141.5,137.28,111.95
2016,1,2,15,30,0.0,128.0,0.3,7.0,128.0,124.03,101.24
2016,1,2,15,45,0.0,112.5,0.25,7.0,112.5,108.77,88.52
2016,1,2,16,0,0.0,97.0,0.2,7.0,97.0,93.58,75.7
2016,1,2,16,15,0.0,80.5,0.2,6.5,80.5,77.51,62.05
2016,1,2,16,30,0.0,64.0,0.2,6.0,64.0,61.54,48.18
2016,1,2,16,45,0.0,48.0,0.2,6.0,48.0,46.14,34.47
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,30.87,20.71
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,18.34,8.08
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.9,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,24.0,15.0,2.65,4.5,17.0,21.61,0.0
2016,1,3,8,0,48.0,30.0,3.0,5.0,34.0,55.17,36.12
2016,1,3,8,15,74.5,49.5,3.0,5.5,60.5,89.7,69.89
2016,1,3,8,30,101.0,69.0,3.0,6.0,87.0,125.66,102.45
2016,1,3,8,45,117.0,89.0,3.05,6.5,116.0,159.15,132.51
2016,1,3,9,0,133.0,109.0,3.1,7.0,145.0,193.48,162.69
2016,1,3,9,15,146.5,127.0,3.1,7.5,173.0,224.71,189.56
2016,1,3,9,30,160.0,145.0,3.1,8.0,201.0,256.5,216.29
2016,1,3,9,45,120.5,162.0,3.15,9.0,207.0,255.09,213.53
2016,1,3,10,0,81.0,179.0,3.2,10.0,213.0,243.44,202.05
2016,1,3,10,15,112.0,197.0,3.15,10.5,248.5,292.42,242.22
2016,1,3,10,30,143.0,215.0,3.1,11.0,284.0,334.93,276.34
2016,1,3,10,45,101.0,221.5,3.05,11.5,271.5,305.44,250.45
2016,1,3,11,0,59.0,228.0,3.0,12.0,259.0,282.25,229.76
2016,1,3,11,15,177.0,239.0,2.95,12.0,337.5,387.83,317.06
2016,1,3,11,30,295.0,250.0,2.9,12.0,416.0,495.0,402.65
2016,1,3,11,45,601.5,170.0,2.9,12.5,519.5,645.3,523.13
2016,1,3,12,0,908.0,90.0,2.9,13.0,623.0,778.16,622.6
2016,1,3,12,15,911.0,90.5,2.9,13.0,630.0,776.84,620.24
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,772.11,616.63
2016,1,3,12,45,916.5,89.5,2.9,13.5,635.5,761.43,607.69
2016,1,3,13,0,919.0,88.0,2.9,14.0,634.0,747.38,596.47
2016,1,3,13,15,916.5,87.5,2.9,14.0,624.0,727.63,582.29
2016,1,3,13,30,914.0,87.0,2.9,14.0,614.0,704.8,565.66
2016,1,3,13,45,910.5,85.0,2.95,14.5,596.5,676.75,543.25
2016,1,3,14,0,907.0,83.0,3.0,15.0,579.0,645.91,518.42
2016,1,3,14,15,897.0,81.5,3.0,14.5,553.0,609.19,490.29
2016,1,3,14,30,887.0,80.0,3.0,14.0,527.0,571.6,460.73
2016,1,3,14,45,875.0,77.0,3.0,14.0,494.0,528.09,424.97
2016,1,3,15,0,863.0,74.0,3.0,14.0,461.0,483.15,387.14
2016,1,3,15,15,841.5,71.5,2.75,13.5,421.5,433.52,344.76
2016,1,3,15,30,820.0,69.0,2.5,13.0,382.0,383.8,301.2
2016,1,3,15,45,794.0,64.0,2.3,13.0,338.5,330.27,253.2
2016,1,3,16,0,768.0,59.0,2.1,13.0,295.0,277.73,205.25
2016,1,3,16,15,721.0,54.5,1.9,12.0,247.0,222.13,155.89
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,170.34,110.4
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,116.69,66.89
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,70.31,34.13
2016,1,3,17,15,387.0,24.5,1.3,8.5,63.0,27.32,10.9
2016,1,3,17,30,243.0,14.0,1.3,8.0,22.0,13.76,0.0
2016,1,3,17,45,121.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,230.5,12.5,2.65,1.5,31.5,78.12,0.0
2016,1,4,8,0,461.0,25.0,3.0,2.0,63.0,195.72,136.75
2016,1,4,8,15,562.5,32.5,2.95,2.5,110.5,264.37,211.38
2016,1,4,8,30,664.0,40.0,2.9,3.0,158.0,341.11,282.39
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.0,401.53,337.58
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,464.83,392.9
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,517.61,438.22
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,566.9,479.15
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,611.06,513.77
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,654.0,546.23
2016,1,4,10,15,919.0,63.0,2.95,8.5,476.5,689.74,572.03
2016,1,4,10,30,936.0,65.0,2.9,9.0,514.0,723.2,594.89
2016,1,4,10,45,946.5,67.0,2.9,9.5,544.0,749.52,612.3
2016,1,4,11,0,957.0,69.0,2.9,10.0,574.0,772.81,627.38
2016,1,4,11,15,964.5,70.0,2.85,10.0,597.0,789.56,638.41
2016,1,4,11,30,972.0,71.0,2.8,10.0,620.0,802.91,647.03
2016,1,4,11,45,973.0,73.0,2.75,10.5,634.0,809.05,649.28
2016,1,4,12,0,974.0,75.0,2.7,11.0,648.0,811.56,649.06
2016,1,4,12,15,975.5,75.5,2.65,11.0,654.5,809.11,646.58
2016,1,4,12,30,977.0,76.0,2.6,11.0,661.0,803.02,641.65
2016,1,4,12,45,974.5,76.0,2.6,11.5,658.0,789.87,630.93
2016,1,4,13,0,972.0,76.0,2.6,12.0,655.0,773.26,617.89
2016,1,4,13,15,968.0,75.5,2.6,12.0,644.0,751.68,602.46
2016,1,4,13,30,964.0,75.0,2.6,12.0,633.0,726.9,584.73
2016,1,4,13,45,956.5,74.5,2.6,12.0,613.5,696.78,562.06
2016,1,4,14,0,949.0,74.0,2.6,12.0,594.0,663.92,536.41
2016,1,4,14,15,938.5,73.0,2.6,12.0,567.5,626.21,506.56
2016,1,4,14,30,928.0,72.0,2.6,12.0,541.0,586.36,474.38
2016,1,4,14,45,910.5,70.5,2.6,12.0,506.5,540.48,436.73
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,493.46,397.2
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,443.11,354.26
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,392.06,309.54
2016,1,4,15,45,819.0,60.5,2.15,11.0,346.0,336.97,260.06
2016,1,4,16,0,788.0,57.0,2.0,11.0,301.0,283.26,210.93
2016,1,4,16,15,740.5,52.5,1.8,10.0,252.5,226.44,160.13
2016,1,4,16,30,693.0,48.0,1.6,9.0,204.0,173.43,113.17
2016,1,4,16,45,616.0,41.5,1.45,8.0,155.5,118.88,68.65
2016,1,4,17,0,539.0,35.0,1.3,7.0,107.0,72.16,35.42
2016,1,4,17,15,395.0,25.0,1.35,6.5,65.0,28.9,11.83
2016,1,4,17,30,251.0,15.0,1.4,6.0,23.0,14.74,0.0
2016,1,4,17,45,125.5,7.5,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,156.5,14.5,2.95,1.5,27.5,58.86,0.0
2016,1,5,8,0,313.0,29.0,3.1,2.0,55.0,154.52,107.82
2016,1,5,8,15,417.5,39.5,3.1,2.5,99.0,220.34,176.69
2016,1,5,8,30,522.0,50.0,3.1,3.0,143.0,295.1,245.18
2016,1,5,8,45,584.0,57.0,3.1,3.5,190.0,354.17,299.38
2016,1,5,9,0,646.0,64.0,3.1,4.0,237.0,416.85,354.94
2016,1,5,9,15,687.0,69.5,3.0,4.0,282.5,469.41,400.85
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,522.93,446.07
2016,1,5,9,45,754.5,79.0,2.85,4.5,369.0,563.64,478.97
2016,1,5,10,0,781.0,83.0,2.8,5.0,410.0,606.36,512.41
2016,1,5,10,15,800.5,86.0,2.75,5.0,446.5,642.09,540.35
2016,1,5,10,30,820.0,89.0,2.7,5.0,483.0,675.94,566.15
2016,1,5,10,45,835.0,90.5,2.65,5.5,512.5,702.79,584.29
2016,1,5,11,0,850.0,92.0,2.6,6.0,542.0,727.1,600.34
2016,1,5,11,15,682.0,144.5,2.6,6.5,515.5,673.71,555.98
2016,1,5,11,30,514.0,197.0,2.6,7.0,489.0,607.3,500.19
2016,1,5,11,45,440.5,223.5,2.6,8.0,478.0,581.82,476.94
2016,1,5,12,0,367.0,250.0,2.6,9.0,467.0,547.1,446.48
2016,1,5,12,15,524.0,203.0,2.6,9.5,516.0,617.23,503.15
2016,1,5,12,30,681.0,156.0,2.6,10.0,565.0,680.06,552.37
2016,1,5,12,45,470.0,216.0,2.6,10.5,497.5,579.21,469.66
2016,1,5,13,0,259.0,276.0,2.6,11.0,430.0,478.61,386.92
2016,1,5,13,15,206.0,275.0,2.6,11.0,396.5,428.57,347.4
2016,1,5,13,30,153.0,274.0,2.6,11.0,363.0,386.22,313.2
2016,1,5,13,45,192.5,263.0,2.6,11.5,371.0,394.86,320.52
2016,1,5,14,0,232.0,252.0,2.6,12.0,379.0,400.92,325.33
2016,1,5,14,15,159.0,239.0,2.55,12.0,324.5,336.29,272.97
2016,1,5,14,30,86.0,226.0,2.5,12.0,270.0,272.72,221.31
2016,1,5,14,45,43.0,142.5,2.5,12.0,164.5,162.49,131.4
2016,1,5,15,0,0.0,59.0,2.5,12.0,59.0,57.02,43.05
2016,1,5,15,15,0.0,54.0,2.35,11.5,54.0,52.18,39.19
2016,1,5,15,30,0.0,49.0,2.2,11.0,49.0,47.33,35.22
2016,1,5,15,45,0.0,42.5,2.05,11.0,42.5,41.04,29.88
2016,1,5,16,0,0.0,36.0,1.9,11.0,36.0,34.75,24.49
2016,1,5,16,15,0.0,30.0,1.8,10.5,30.0,28.95,19.51
2016,1,5,16,30,0.0,24.0,1.7,10.0,24.0,23.15,14.45
2016,1,5,16,45,0.0,18.0,1.65,9.5,18.0,17.36,9.33
2016,1,5,17,0,0.0,12.0,1.6,9.0,12.0,11.57,4.16
2016,1,5,17,15,0.0,7.0,1.75,8.5,7.0,6.74,0.0
2016,1,5,17,30,0.0,2.0,1.9,8.0,2.0,1.97,0.0
2016,1,5,17,45,0.0,1.0,2.05,8.0,1.0,0.98,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.5,17.0,2.35,5.5,24.0,41.31,0.0
2016,1,6,8,0,173.0,34.0,2.5,6.0,48.0,114.45,78.32
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.0,175.63,139.12
2016,1,6,8,30,370.0,64.0,2.6,6.0,130.0,245.68,202.09
2016,1,6,8,45,427.0,76.0,2.65,6.5,173.5,300.83,251.7
2016,1,6,9,0,484.0,88.0,2.7,7.0,217.0,359.83,303.24
2016,1,6,9,15,530.0,96.0,2.65,7.0,260.5,413.07,349.05
2016,1,6,9,30,576.0,104.0,2.6,7.0,304.0,467.23,394.38
2016,1,6,9,45,288.0,78.0,2.6,7.5,178.0,274.78,234.02
2016,1,6,10,0,0.0,52.0,2.6,8.0,52.0,50.24,37.93
2016,1,6,10,15,0.0,55.0,2.6,8.0,55.0,53.15,40.5
2016,1,6,10,30,0.0,58.0,2.6,8.0,58.0,56.06,42.91
2016,1,6,10,45,0.0,74.5,2.65,8.5,74.5,72.04,56.41
2016,1,6,11,0,0.0,91.0,2.7,9.0,91.0,88.13,69.84
2016,1,6,11,15,0.0,88.0,2.7,9.0,88.0,85.14,67.18
2016,1,6,11,30,0.0,85.0,2.7,9.0,85.0,82.23,64.63
2016,1,6,11,45,6.5,148.0,2.7,9.5,152.0,150.11,121.54
2016,1,6,12,0,13.0,211.0,2.7,10.0,219.0,219.5,178.32
2016,1,6,12,15,6.5,169.5,2.65,10.0,173.5,171.56,138.57
2016,1,6,12,30,0.0,128.0,2.6,10.0,128.0,124.75,99.65
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,74.49,57.53
2016,1,6,13,0,0.0,26.0,2.5,11.0,26.0,25.12,15.76
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,60.44,45.72
2016,1,6,13,30,0.0,99.0,2.4,11.0,99.0,95.91,75.54
2016,1,6,13,45,0.0,70.0,2.35,11.0,70.0,67.7,51.87
2016,1,6,14,0,0.0,41.0,2.3,11.0,41.0,39.62,28.18
2016,1,6,14,15,0.0,43.5,2.3,11.0,43.5,42.03,30.3
2016,1,6,14,30,0.0,46.0,2.3,11.0,46.0,44.45,32.42
2016,1,6,14,45,0.0,38.0,2.3,11.0,38.0,36.71,25.87
2016,1,6,15,0,0.0,30.0,2.3,11.0,30.0,28.97,19.3
2016,1,6,15,15,0.0,17.5,2.1,11.0,17.5,16.89,8.95
2016,1,6,15,30,0.0,5.0,1.9,11.0,5.0,4.82,0.0
2016,1,6,15,45,0.0,4.5,1.75,11.0,4.5,4.34,0.0
2016,1,6,16,0,0.0,4.0,1.6,11.0,4.0,3.86,0.0
2016,1,6,16,15,0.0,3.0,1.35,10.5,3.0,2.89,0.0
2016,1,6,16,30,0.0,2.0,1.1,10.0,2.0,1.93,0.0
2016,1,6,16,45,0.0,1.5,0.85,10.0,1.5,1.44,0.0
2016,1,6,17,0,0.0,1.0,0.6,10.0,1.0,0.96,0.0
2016,1,6,17,15,0.0,0.5,0.55,9.5,0.5,0.48,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.0,13.5,2.2,7.5,28.5,63.24,0.0
2016,1,7,8,0,352.0,27.0,2.3,8.0,57.0,165.05,112.05
2016,1,7,8,15,458.5,36.5,2.35,8.0,101.5,232.3,182.07
2016,1,7,8,30,565.0,46.0,2.4,8.0,146.0,308.59,250.97
2016,1,7,8,45,628.0,51.5,2.5,8.5,194.0,368.14,304.66
2016,1,7,9,0,691.0,57.0,2.6,9.0,242.0,428.72,357.58
2016,1,7,9,15,730.5,61.5,2.6,9.5,288.0,481.38,402.07
2016,1,7,9,30,770.0,66.0,2.6,10.0,334.0,534.72,445.52
2016,1,7,9,45,803.0,67.0,2.65,11.0,376.5,580.3,480.85
2016,1,7,10,0,836.0,68.0,2.7,12.0,419.0,625.27,514.57
2016,1,7,10,15,854.5,70.5,2.65,13.0,456.0,661.33,539.89
2016,1,7,10,30,873.0,73.0,2.6,14.0,493.0,691.11,558.67
2016,1,7,10,45,890.5,73.0,2.6,15.0,524.0,719.17,576.13
2016,1,7,11,0,908.0,73.0,2.6,16.0,555.0,744.68,591.48
2016,1,7,11,15,917.0,74.0,2.7,16.5,578.0,762.3,602.69
2016,1,7,11,30,926.0,75.0,2.8,17.0,601.0,776.72,611.69
2016,1,7,11,45,933.0,75.0,2.95,18.0,616.5,785.19,615.62
2016,1,7,12,0,940.0,75.0,3.1,19.0,632.0,790.22,617.2
2016,1,7,12,15,943.5,75.0,3.1,19.5,639.5,789.13,614.89
2016,1,7,12,30,947.0,75.0,3.1,20.0,647.0,784.51,610.25
2016,1,7,12,45,950.5,73.5,3.15,20.5,646.0,774.67,602.34
2016,1,7,13,0,954.0,72.0,3.2,21.0,645.0,761.3,592.07
2016,1,7,13,15,951.0,72.0,3.2,21.0,635.5,741.56,578.23
2016,1,7,13,30,948.0,72.0,3.2,21.0,626.0,718.6,562.16
2016,1,7,13,45,944.0,70.5,3.2,21.0,608.0,690.27,541.74
2016,1,7,14,0,940.0,69.0,3.2,21.0,590.0,659.05,517.96
2016,1,7,14,15,930.5,67.5,3.1,20.5,564.0,621.84,489.84
2016,1,7,14,30,921.0,66.0,3.0,20.0,538.0,582.42,459.4
2016,1,7,14,45,907.0,64.5,2.95,20.0,505.0,538.68,424.18
2016,1,7,15,0,893.0,63.0,2.9,20.0,472.0,493.53,386.99
2016,1,7,15,15,873.0,61.0,2.5,19.5,433.0,444.11,345.48
2016,1,7,15,30,853.0,59.0,2.1,19.0,394.0,394.32,302.63
2016,1,7,15,45,824.0,56.0,1.75,18.5,349.5,340.39,255.73
2016,1,7,16,0,795.0,53.0,1.4,18.0,305.0,287.1,208.51
2016,1,7,16,15,751.0,49.0,1.35,17.0,257.5,230.96,159.74
2016,1,7,16,30,707.0,45.0,1.3,16.0,210.0,178.22,114.02
2016,1,7,16,45,634.0,39.5,1.3,15.0,161.5,123.86,70.2
2016,1,7,17,0,561.0,34.0,1.3,14.0,113.0,76.81,36.73
2016,1,7,17,15,426.0,25.0,1.35,13.5,71.0,32.44,12.71
2016,1,7,17,30,291.0,16.0,1.4,13.0,29.0,13.56,0.0
2016,1,7,17,45,145.5,8.0,1.5,12.5,14.5,7.86,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.5,14.5,2.3,7.5,27.5,58.35,0.0
2016,1,8,8,0,311.0,29.0,2.4,8.0,55.0,153.25,103.97
2016,1,8,8,15,418.5,39.5,2.3,8.5,99.5,220.33,172.48
2016,1,8,8,30,526.0,50.0,2.2,9.0,144.0,296.51,240.29
2016,1,8,8,45,585.5,57.5,2.15,9.5,191.0,355.32,292.69
2016,1,8,9,0,645.0,65.0,2.1,10.0,238.0,417.6,346.1
2016,1,8,9,15,532.5,91.5,2.35,10.5,251.0,409.99,341.43
2016,1,8,9,30,420.0,118.0,2.6,11.0,264.0,390.81,325.97
2016,1,8,9,45,612.5,98.0,2.85,12.0,340.5,502.03,417.02
2016,1,8,10,0,805.0,78.0,3.1,13.0,417.0,617.42,508.14
2016,1,8,10,15,606.0,131.0,3.25,13.5,398.5,566.67,464.5
2016,1,8,10,30,407.0,184.0,3.4,14.0,380.0,498.05,406.89
2016,1,8,10,45,277.5,215.5,3.55,15.0,352.5,440.12,357.62
2016,1,8,11,0,148.0,247.0,3.7,16.0,325.0,376.48,303.14
2016,1,8,11,15,132.5,256.5,3.7,16.5,329.0,375.67,301.3
2016,1,8,11,30,117.0,266.0,3.7,17.0,333.0,366.22,292.59
2016,1,8,11,45,99.5,269.5,3.7,17.5,327.5,355.93,283.25
2016,1,8,12,0,82.0,273.0,3.7,18.0,322.0,345.32,273.73
2016,1,8,12,15,109.5,281.0,3.6,18.0,347.0,373.06,295.78
2016,1,8,12,30,137.0,289.0,3.5,18.0,372.0,407.06,322.27
2016,1,8,12,45,72.5,244.0,3.45,18.5,288.0,301.94,238.7
2016,1,8,13,0,8.0,199.0,3.4,19.0,204.0,201.78,157.93
2016,1,8,13,15,403.0,156.5,3.25,19.0,393.0,453.6,364.49
2016,1,8,13,30,798.0,114.0,3.1,19.0,582.0,666.91,528.53
2016,1,8,13,45,851.5,99.5,3.0,19.5,585.5,665.48,524.7
2016,1,8,14,0,905.0,85.0,2.9,20.0,589.0,656.46,516.43
2016,1,8,14,15,895.0,83.5,2.7,20.0,563.0,619.98,487.43
2016,1,8,14,30,885.0,82.0,2.5,20.0,537.0,582.65,457.44
2016,1,8,14,45,867.0,80.5,2.3,20.0,503.5,537.75,421.22
2016,1,8,15,0,849.0,79.0,2.1,20.0,470.0,491.84,383.51
2016,1,8,15,15,828.0,76.5,1.75,19.5,431.0,442.89,342.87
2016,1,8,15,30,807.0,74.0,1.4,19.0,392.0,393.79,301.09
2016,1,8,15,45,783.0,68.5,1.1,18.5,349.0,340.8,255.51
2016,1,8,16,0,759.0,63.0,0.8,18.0,306.0,288.59,209.64
2016,1,8,16,15,712.0,58.0,0.75,17.0,258.0,232.37,161.63
2016,1,8,16,30,665.0,53.0,0.7,16.0,210.0,179.94,116.85
2016,1,8,16,45,595.0,45.5,0.7,15.5,162.0,126.05,73.41
2016,1,8,17,0,525.0,38.0,0.7,15.0,114.0,77.96,38.64
2016,1,8,17,15,262.5,33.5,0.7,14.5,71.5,36.06,17.99
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,25.45,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,14.25,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.0,14.0,6.05,4.5,28.5,62.49,0.0
2016,1,9,8,0,344.0,28.0,6.4,5.0,57.0,163.19,112.43
2016,1,9,8,15,452.0,38.0,6.55,5.0,102.5,231.36,184.78
2016,1,9,8,30,560.0,48.0,6.7,5.0,148.0,308.7,256.75
2016,1,9,8,45,630.5,53.5,6.85,5.5,197.5,371.77,315.48
2016,1,9,9,0,701.0,59.0,7.0,6.0,247.0,436.26,374.01
2016,1,9,9,15,741.5,63.5,7.0,6.0,294.0,490.08,422.51
2016,1,9,9,30,782.0,68.0,7.0,6.0,341.0,544.63,470.29
2016,1,9,9,45,813.0,70.0,7.05,6.5,384.5,590.79,509.17
2016,1,9,10,0,844.0,72.0,7.1,7.0,428.0,636.2,546.44
2016,1,9,10,15,548.0,141.5,7.1,7.0,380.5,537.11,459.95
2016,1,9,10,30,252.0,211.0,7.1,7.0,333.0,414.14,351.63
2016,1,9,10,45,143.5,214.0,7.1,7.5,284.5,335.24,282.73
2016,1,9,11,0,35.0,217.0,7.1,8.0,236.0,252.46,209.73
2016,1,9,11,15,480.0,150.5,7.05,8.0,424.5,530.56,451.67
2016,1,9,11,30,925.0,84.0,7.0,8.0,613.0,788.74,662.37
2016,1,9,11,45,929.5,85.5,6.95,8.5,628.0,797.18,665.98
2016,1,9,12,0,934.0,87.0,6.9,9.0,643.0,802.16,667.94
2016,1,9,12,15,936.0,87.0,6.85,9.0,650.0,800.09,665.77
2016,1,9,12,30,938.0,87.0,6.8,9.0,657.0,794.52,661.06
2016,1,9,12,45,937.0,87.5,6.75,9.5,655.5,783.81,651.28
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,769.69,639.03
2016,1,9,13,15,599.0,179.5,6.65,10.0,539.5,618.27,514.82
2016,1,9,13,30,262.0,271.0,6.6,10.0,425.0,463.48,383.45
2016,1,9,13,45,286.0,258.0,6.55,10.0,422.0,457.21,379.18
2016,1,9,14,0,310.0,245.0,6.5,10.0,419.0,448.89,372.73
2016,1,9,14,15,315.0,232.0,6.45,9.5,402.0,427.05,355.49
2016,1,9,14,30,320.0,219.0,6.4,9.0,385.0,404.07,337.03
2016,1,9,14,45,284.5,209.5,6.4,9.0,350.5,362.38,301.92
2016,1,9,15,0,249.0,200.0,6.4,9.0,316.0,322.72,268.33
2016,1,9,15,15,230.5,184.0,6.25,8.5,284.5,286.41,237.74
2016,1,9,15,30,212.0,168.0,6.1,8.0,253.0,249.53,206.31
2016,1,9,15,45,200.0,151.5,6.0,8.0,224.0,218.03,178.64
2016,1,9,16,0,188.0,135.0,5.9,8.0,195.0,187.4,151.46
2016,1,9,16,15,176.5,115.0,5.55,7.5,164.5,154.56,122.41
2016,1,9,16,30,165.0,95.0,5.2,7.0,134.0,123.03,94.41
2016,1,9,16,45,143.0,75.0,4.9,6.5,103.5,90.67,66.5
2016,1,9,17,0,121.0,55.0,4.6,6.0,73.0,60.81,41.59
2016,1,9,17,15,60.5,37.0,4.35,5.5,46.0,35.12,21.8
2016,1,9,17,30,0.0,19.0,4.1,5.0,19.0,17.97,0.0
2016,1,9,17,45,0.0,9.5,3.9,4.5,9.5,9.34,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.5,14.0,2.7,-0.5,29.5,66.3,0.0
2016,1,10,8,0,371.0,28.0,3.0,0.0,59.0,172.15,120.59
2016,1,10,8,15,478.0,38.0,3.1,0.5,106.0,241.2,194.55
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,319.36,266.91
2016,1,10,8,45,649.5,54.5,3.3,1.5,202.5,381.95,324.88
2016,1,10,9,0,714.0,61.0,3.4,2.0,252.0,445.25,381.7
2016,1,10,9,15,754.0,65.5,3.35,2.5,300.0,499.47,428.8
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,554.31,474.68
2016,1,10,9,45,822.5,73.0,3.25,3.5,392.0,600.61,512.14
2016,1,10,10,0,851.0,76.0,3.2,4.0,436.0,645.98,547.69
2016,1,10,10,15,870.0,78.5,3.05,4.5,474.0,683.13,575.31
2016,1,10,10,30,889.0,81.0,2.9,5.0,512.0,718.2,599.45
2016,1,10,10,45,902.5,83.0,2.8,5.5,543.0,746.43,618.03
2016,1,10,11,0,916.0,85.0,2.7,6.0,574.0,767.5,630.98
2016,1,10,11,15,924.5,86.0,2.55,6.0,598.0,785.1,642.07
2016,1,10,11,30,933.0,87.0,2.4,6.0,622.0,799.48,650.71
2016,1,10,11,45,935.5,89.0,2.3,6.5,637.0,807.09,653.58
2016,1,10,12,0,938.0,91.0,2.2,7.0,652.0,811.21,654.02
2016,1,10,12,15,940.0,91.5,2.1,7.0,659.0,809.75,651.7
2016,1,10,12,30,942.0,92.0,2.0,7.0,666.0,804.77,646.98
2016,1,10,12,45,941.0,92.0,1.9,7.5,664.0,793.51,636.72
2016,1,10,13,0,940.0,92.0,1.8,8.0,662.0,778.84,624.2
2016,1,10,13,15,936.0,91.0,1.7,8.0,651.5,757.65,608.2
2016,1,10,13,30,932.0,90.0,1.6,8.0,641.0,733.32,590.05
2016,1,10,13,45,923.0,90.0,1.55,8.5,622.0,703.76,566.65
2016,1,10,14,0,914.0,90.0,1.5,9.0,603.0,673.57,542.02
2016,1,10,14,15,903.0,88.0,1.5,8.5,576.5,635.37,513.43
2016,1,10,14,30,892.0,86.0,1.5,8.0,550.0,595.12,482.55
2016,1,10,14,45,878.5,83.5,1.5,8.0,517.0,551.22,447.13
2016,1,10,15,0,865.0,81.0,1.5,8.0,484.0,505.95,409.63
2016,1,10,15,15,843.0,78.0,1.45,7.5,444.0,455.29,367.28
2016,1,10,15,30,821.0,75.0,1.4,7.0,404.0,404.53,323.54
2016,1,10,15,45,789.0,71.5,1.4,7.0,359.0,349.99,275.21
2016,1,10,16,0,757.0,68.0,1.4,7.0,314.0,296.95,227.08
2016,1,10,16,15,710.5,62.5,1.25,6.5,265.5,240.18,175.87
2016,1,10,16,30,664.0,57.0,1.1,6.0,217.0,186.17,127.37
2016,1,10,16,45,588.0,50.0,1.0,5.5,168.0,131.42,81.4
2016,1,10,17,0,512.0,43.0,0.9,5.0,119.0,84.35,45.86
2016,1,10,17,15,256.0,38.0,0.95,4.5,76.0,40.58,22.38
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,28.58,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,16.22,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,61.5,15.0,1.1,0.5,20.0,32.15,0.0
2016,1,11,8,0,123.0,30.0,1.2,1.0,40.0,85.34,58.4
2016,1,11,8,15,167.0,49.0,1.25,1.5,73.0,129.5,103.58
2016,1,11,8,30,211.0,68.0,1.3,2.0,106.0,176.72,146.89
2016,1,11,8,45,237.0,86.5,1.4,3.0,141.0,218.15,184.22
2016,1,11,9,0,263.0,105.0,1.5,4.0,176.0,261.11,221.75
2016,1,11,9,15,288.5,119.0,1.5,4.5,209.5,299.6,254.78
2016,1,11,9,30,314.0,133.0,1.5,5.0,243.0,339.27,287.87
2016,1,11,9,45,384.0,139.0,1.55,6.0,290.0,405.95,342.12
2016,1,11,10,0,454.0,145.0,1.6,7.0,337.0,468.19,391.3
2016,1,11,10,15,648.0,117.0,1.55,7.0,417.5,581.37,482.07
2016,1,11,10,30,842.0,89.0,1.5,7.0,498.0,695.69,569.71
2016,1,11,10,45,854.0,91.5,1.5,7.5,528.0,722.63,586.38
2016,1,11,11,0,866.0,94.0,1.5,8.0,558.0,746.87,601.85
2016,1,11,11,15,697.0,145.0,1.45,8.5,529.0,690.63,556.68
2016,1,11,11,30,528.0,196.0,1.4,9.0,500.0,620.98,500.1
2016,1,11,11,45,370.0,239.5,1.4,9.5,455.0,542.46,436.95
2016,1,11,12,0,212.0,283.0,1.4,10.0,410.0,462.22,371.35
2016,1,11,12,15,208.0,288.5,1.4,10.0,414.5,463.0,372.15
2016,1,11,12,30,204.0,294.0,1.4,10.0,419.0,463.03,371.78
2016,1,11,12,45,275.0,280.0,1.45,10.5,448.0,503.09,403.42
2016,1,11,13,0,346.0,266.0,1.5,11.0,477.0,533.57,427.15
2016,1,11,13,15,612.5,185.0,1.5,11.0,551.0,636.05,508.98
2016,1,11,13,30,879.0,104.0,1.5,11.0,625.0,716.94,571.77
2016,1,11,13,45,564.0,181.0,1.5,11.0,511.5,566.3,454.0
2016,1,11,14,0,249.0,258.0,1.5,11.0,398.0,420.85,338.45
2016,1,11,14,15,224.5,248.0,1.45,11.0,370.5,386.8,312.38
2016,1,11,14,30,200.0,238.0,1.4,11.0,343.0,353.76,286.13
2016,1,11,14,45,514.0,162.0,1.4,11.0,408.5,439.98,356.28
2016,1,11,15,0,828.0,86.0,1.4,11.0,474.0,495.32,397.66
2016,1,11,15,15,805.5,83.0,1.3,11.0,434.5,445.93,355.24
