Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.0,14.5,4.75,1.5,34.0,85.33,0.0
2016,1,22,8,0,422.0,29.0,5.0,2.0,68.0,192.35,141.45
2016,1,22,8,15,524.5,38.0,5.3,2.5,117.0,261.93,212.68
2016,1,22,8,30,627.0,47.0,5.6,3.0,166.0,337.25,283.33
2016,1,22,8,45,688.0,52.5,5.9,3.5,217.5,400.81,342.9
2016,1,22,9,0,749.0,58.0,6.2,4.0,269.0,467.71,403.58
2016,1,22,9,15,787.5,62.0,6.25,4.5,319.0,523.21,452.58
2016,1,22,9,30,826.0,66.0,6.3,5.0,369.0,579.31,500.5
2016,1,22,9,45,854.0,68.5,6.35,5.5,414.5,627.23,540.31
2016,1,22,10,0,882.0,71.0,6.4,6.0,460.0,674.19,578.3
2016,1,22,10,15,900.0,73.5,6.35,6.5,500.0,708.67,603.78
2016,1,22,10,30,918.0,76.0,6.3,7.0,540.0,745.16,630.26
2016,1,22,10,45,932.5,76.5,6.3,7.5,573.0,774.35,650.8
2016,1,22,11,0,947.0,77.0,6.3,8.0,606.0,800.75,669.03
2016,1,22,11,15,955.5,78.5,6.2,8.0,631.5,820.7,683.01
2016,1,22,11,30,964.0,80.0,6.1,8.0,657.0,837.26,694.42
2016,1,22,11,45,967.5,81.5,6.1,8.5,674.0,846.43,699.37
2016,1,22,12,0,971.0,83.0,6.1,9.0,691.0,851.94,701.66
2016,1,22,12,15,973.5,83.5,6.05,9.0,699.5,851.85,700.92
2016,1,22,12,30,976.0,84.0,6.0,9.0,708.0,848.06,697.53
2016,1,22,12,45,977.0,83.5,6.0,9.5,708.0,838.3,688.7
2016,1,22,13,0,978.0,83.0,6.0,10.0,708.0,824.89,677.28
2016,1,22,13,15,975.0,82.5,5.9,10.0,699.0,804.94,661.83
2016,1,22,13,30,972.0,82.0,5.8,10.0,690.0,781.6,643.91
2016,1,22,13,45,967.5,81.0,5.75,10.5,672.0,753.42,621.37
2016,1,22,14,0,963.0,80.0,5.7,11.0,654.0,722.18,596.43
2016,1,22,14,15,954.0,78.5,5.6,11.0,628.5,684.68,565.79
2016,1,22,14,30,945.0,77.0,5.5,11.0,603.0,644.75,532.76
2016,1,22,14,45,931.0,76.0,5.45,11.0,569.0,600.35,495.65
2016,1,22,15,0,917.0,75.0,5.4,11.0,535.0,554.35,456.44
2016,1,22,15,15,898.0,72.5,5.25,10.5,495.0,503.1,412.68
2016,1,22,15,30,879.0,70.0,5.1,10.0,455.0,451.26,367.25
2016,1,22,15,45,854.0,66.5,4.95,10.0,409.5,395.55,316.88
2016,1,22,16,0,829.0,63.0,4.8,10.0,364.0,340.47,266.0
2016,1,22,16,15,790.0,59.0,4.25,9.0,314.0,281.92,212.39
2016,1,22,16,30,751.0,55.0,3.7,8.0,264.0,226.13,160.98
2016,1,22,16,45,691.5,49.5,3.2,7.5,212.5,168.43,109.71
2016,1,22,17,0,632.0,44.0,2.7,7.0,161.0,116.52,66.69
2016,1,22,17,15,527.5,35.5,2.5,6.0,112.5,65.04,31.72
2016,1,22,17,30,423.0,27.0,2.3,5.0,64.0,25.24,15.21
2016,1,22,17,45,211.5,13.5,2.1,4.5,32.0,13.27,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,215.5,14.0,1.25,0.5,34.0,86.4,0.0
2016,1,23,8,0,431.0,28.0,1.4,1.0,68.0,190.3,140.18
2016,1,23,8,15,531.0,36.0,1.35,1.5,116.5,259.29,209.05
2016,1,23,8,30,631.0,44.0,1.3,2.0,165.0,336.65,279.24
2016,1,23,8,45,690.5,49.5,1.3,3.0,216.5,399.6,335.18
2016,1,23,9,0,750.0,55.0,1.3,4.0,268.0,465.89,391.39
2016,1,23,9,15,787.0,59.0,1.3,4.5,317.0,520.66,436.76
2016,1,23,9,30,824.0,63.0,1.3,5.0,366.0,575.96,480.77
2016,1,23,9,45,849.5,65.5,1.3,6.0,411.0,622.34,515.39
2016,1,23,10,0,875.0,68.0,1.3,7.0,456.0,663.46,544.87
2016,1,23,10,15,893.0,70.5,1.3,7.5,495.5,702.05,571.0
2016,1,23,10,30,911.0,73.0,1.3,8.0,535.0,738.52,595.12
2016,1,23,10,45,923.0,74.5,1.35,8.5,568.0,767.03,613.7
2016,1,23,11,0,935.0,76.0,1.4,9.0,601.0,792.68,630.17
2016,1,23,11,15,943.0,77.5,1.4,9.5,626.0,812.19,641.65
2016,1,23,11,30,951.0,79.0,1.4,10.0,651.0,828.35,650.83
2016,1,23,11,45,953.5,81.0,1.45,10.5,667.5,837.32,655.68
2016,1,23,12,0,956.0,83.0,1.5,11.0,684.0,842.66,658.18
2016,1,23,12,15,958.0,83.5,1.6,11.5,692.5,842.28,657.45
2016,1,23,12,30,960.0,84.0,1.7,12.0,701.0,838.25,654.32
2016,1,23,12,45,959.0,84.0,1.8,12.5,700.5,827.72,646.74
2016,1,23,13,0,958.0,84.0,1.9,13.0,700.0,813.63,636.77
2016,1,23,13,15,955.0,83.5,2.0,13.0,691.0,794.05,624.1
2016,1,23,13,30,952.0,83.0,2.1,13.0,682.0,771.14,609.04
2016,1,23,13,45,946.0,82.5,2.25,13.5,664.5,742.94,589.33
2016,1,23,14,0,940.0,82.0,2.4,14.0,647.0,711.83,567.19
2016,1,23,14,15,931.0,80.5,2.45,14.0,621.0,675.01,539.44
2016,1,23,14,30,922.0,79.0,2.5,14.0,595.0,635.83,509.29
2016,1,23,14,45,909.5,77.5,2.55,14.0,562.5,592.54,475.23
2016,1,23,15,0,897.0,76.0,2.6,14.0,530.0,547.6,438.95
2016,1,23,15,15,878.0,73.5,2.55,13.5,490.0,497.13,397.8
2016,1,23,15,30,859.0,71.0,2.5,13.0,450.0,446.12,354.92
2016,1,23,15,45,832.5,68.0,2.45,13.0,405.0,391.17,307.08
2016,1,23,16,0,806.0,65.0,2.4,13.0,360.0,337.05,258.73
2016,1,23,16,15,767.5,61.0,2.15,12.0,311.0,279.66,207.74
2016,1,23,16,30,729.0,57.0,1.9,11.0,262.0,225.02,158.6
2016,1,23,16,45,669.5,51.0,1.7,10.0,211.5,167.82,108.94
2016,1,23,17,0,610.0,45.0,1.5,9.0,161.0,116.44,66.94
2016,1,23,17,15,508.5,36.5,1.55,8.5,113.0,64.6,31.35
2016,1,23,17,30,407.0,28.0,1.6,8.0,65.0,25.24,15.3
2016,1,23,17,45,203.5,14.0,1.7,7.5,32.5,10.68,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.0,15.5,3.7,3.0,34.0,82.07,0.0
2016,1,24,8,0,386.0,31.0,4.0,4.0,68.0,183.01,135.08
2016,1,24,8,15,489.0,40.0,4.05,4.5,116.0,251.57,202.88
2016,1,24,8,30,592.0,49.0,4.1,5.0,164.0,329.3,274.01
2016,1,24,8,45,638.5,52.0,4.2,6.0,207.0,378.4,319.61
2016,1,24,9,0,685.0,55.0,4.3,7.0,250.0,433.08,367.95
2016,1,24,9,15,698.0,63.0,4.6,7.5,292.5,476.52,406.14
2016,1,24,9,30,711.0,71.0,4.9,8.0,335.0,518.91,442.21
2016,1,24,9,45,775.0,75.5,5.2,9.0,394.0,588.3,498.67
2016,1,24,10,0,839.0,80.0,5.5,10.0,453.0,659.32,554.94
2016,1,24,10,15,857.5,82.5,5.65,10.5,492.5,697.51,583.69
2016,1,24,10,30,876.0,85.0,5.8,11.0,532.0,733.66,610.03
2016,1,24,10,45,888.5,87.0,5.95,12.0,564.5,762.5,629.3
2016,1,24,11,0,901.0,89.0,6.1,13.0,597.0,788.56,646.29
2016,1,24,11,15,910.0,90.5,6.1,13.5,622.0,803.85,655.61
2016,1,24,11,30,919.0,92.0,6.1,14.0,647.0,820.46,666.05
2016,1,24,11,45,922.5,93.5,6.2,14.5,663.5,829.44,671.18
2016,1,24,12,0,926.0,95.0,6.3,15.0,680.0,834.91,673.85
2016,1,24,12,15,928.0,95.5,6.25,15.0,688.5,834.57,672.95
2016,1,24,12,30,930.0,96.0,6.2,15.0,697.0,830.69,669.57
2016,1,24,12,45,735.5,160.0,6.2,15.5,635.0,746.84,604.53
2016,1,24,13,0,541.0,224.0,6.2,16.0,573.0,653.44,527.58
2016,1,24,13,15,561.0,213.5,6.1,16.0,571.5,646.15,522.37
2016,1,24,13,30,581.0,203.0,6.0,16.0,570.0,636.13,514.69
2016,1,24,13,45,741.5,149.5,5.95,16.5,605.0,678.51,548.97
2016,1,24,14,0,902.0,96.0,5.9,17.0,640.0,706.16,570.97
2016,1,24,14,15,892.0,94.5,5.8,17.0,614.5,669.41,541.39
2016,1,24,14,30,882.0,93.0,5.7,17.0,589.0,630.48,509.93
2016,1,24,14,45,875.5,88.0,5.6,17.0,557.5,587.93,475.18
2016,1,24,15,0,869.0,83.0,5.5,17.0,526.0,543.4,438.14
2016,1,24,15,15,849.0,80.5,5.2,17.0,486.5,493.2,395.34
2016,1,24,15,30,829.0,78.0,4.9,17.0,447.0,442.62,351.39
2016,1,24,15,45,796.0,75.5,4.65,17.0,401.0,386.92,302.69
2016,1,24,16,0,763.0,73.0,4.4,17.0,355.0,332.73,254.4
2016,1,24,16,15,722.0,68.5,3.95,16.0,306.5,276.15,204.51
2016,1,24,16,30,681.0,64.0,3.5,15.0,258.0,221.59,156.09
2016,1,24,16,45,612.5,58.0,3.1,14.0,207.5,165.0,107.85
2016,1,24,17,0,544.0,52.0,2.7,13.0,157.0,115.26,67.9
2016,1,24,17,15,440.0,41.5,2.65,12.5,110.0,66.04,34.14
2016,1,24,17,30,336.0,31.0,2.6,12.0,63.0,28.4,14.42
2016,1,24,17,45,168.0,15.5,2.55,12.0,31.5,11.96,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,11.5,30.5,64.52,0.0
2016,1,25,8,0,239.0,38.0,3.1,12.0,61.0,141.93,102.3
2016,1,25,8,15,341.5,51.5,3.25,12.5,106.5,207.19,162.58
2016,1,25,8,30,444.0,65.0,3.4,13.0,152.0,282.52,228.54
2016,1,25,8,45,529.0,71.0,3.55,14.0,203.0,350.89,287.49
2016,1,25,9,0,614.0,77.0,3.7,15.0,254.0,424.81,349.26
2016,1,25,9,15,658.0,83.0,3.6,15.5,302.0,480.75,395.08
2016,1,25,9,30,702.0,89.0,3.5,16.0,350.0,538.07,440.43
2016,1,25,9,45,749.0,88.5,3.4,16.5,397.5,590.72,480.94
2016,1,25,10,0,796.0,88.0,3.3,17.0,445.0,641.35,518.78
2016,1,25,10,15,817.0,91.0,3.15,17.5,484.5,680.81,546.37
2016,1,25,10,30,838.0,94.0,3.0,18.0,524.0,718.46,571.06
2016,1,25,10,45,863.0,92.5,2.85,18.5,559.0,751.92,592.16
2016,1,25,11,0,888.0,91.0,2.7,19.0,594.0,783.11,611.24
2016,1,25,11,15,898.0,92.5,2.5,19.0,620.0,803.6,623.26
2016,1,25,11,30,908.0,94.0,2.3,19.0,646.0,816.4,629.77
2016,1,25,11,45,917.5,94.0,2.15,19.5,664.0,828.41,634.92
2016,1,25,12,0,927.0,94.0,2.0,20.0,682.0,837.0,637.67
2016,1,25,12,15,930.5,94.5,1.95,20.0,691.5,837.9,637.35
2016,1,25,12,30,934.0,95.0,1.9,20.0,701.0,835.23,634.8
2016,1,25,12,45,939.5,92.5,1.85,20.5,702.5,827.24,627.59
2016,1,25,13,0,945.0,90.0,1.8,21.0,704.0,815.64,618.12
2016,1,25,13,15,943.5,89.5,1.75,21.0,695.5,797.39,605.45
2016,1,25,13,30,942.0,89.0,1.7,21.0,687.0,775.79,590.62
2016,1,25,13,45,941.5,86.5,1.7,21.0,671.5,749.49,573.06
2016,1,25,14,0,941.0,84.0,1.7,21.0,656.0,720.02,553.28
2016,1,25,14,15,933.0,82.5,1.65,21.0,630.5,683.76,526.67
2016,1,25,14,30,925.0,81.0,1.6,21.0,605.0,645.05,497.72
2016,1,25,14,45,916.0,78.5,1.55,21.0,573.0,602.5,465.36
2016,1,25,15,0,907.0,76.0,1.5,21.0,541.0,558.01,430.77
2016,1,25,15,15,889.0,73.5,1.35,20.5,501.5,507.45,390.98
2016,1,25,15,30,871.0,71.0,1.2,20.0,462.0,456.21,349.53
2016,1,25,15,45,847.0,68.0,1.1,20.0,417.0,401.47,303.85
2016,1,25,16,0,823.0,65.0,1.0,20.0,372.0,347.27,257.4
2016,1,25,16,15,785.5,61.0,1.0,19.0,322.0,289.01,208.2
2016,1,25,16,30,748.0,57.0,1.0,18.0,272.0,233.36,160.21
2016,1,25,16,45,685.0,52.0,1.0,17.5,220.5,175.07,111.14
2016,1,25,17,0,622.0,47.0,1.0,17.0,169.0,122.98,69.59
2016,1,25,17,15,521.0,38.5,1.05,16.0,120.0,69.84,33.64
2016,1,25,17,30,420.0,30.0,1.1,15.0,71.0,29.22,13.8
2016,1,25,17,45,210.0,15.0,1.2,14.5,35.5,11.38,0.0
2016,1,25,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,57.0,18.0,4.55,5.5,23.5,41.27,0.0
2016,1,26,8,0,114.0,36.0,4.8,6.0,47.0,90.29,65.89
2016,1,26,8,15,156.0,56.5,5.05,6.0,81.5,135.35,108.58
2016,1,26,8,30,198.0,77.0,5.3,6.0,116.0,183.69,152.78
2016,1,26,8,45,236.5,92.5,5.55,6.5,152.0,227.26,192.26
2016,1,26,9,0,275.0,108.0,5.8,7.0,188.0,273.83,233.59
2016,1,26,9,15,138.0,118.5,5.85,7.0,158.5,210.43,178.81
2016,1,26,9,30,1.0,129.0,5.9,7.0,129.0,130.78,107.96
2016,1,26,9,45,90.5,163.5,6.0,7.5,204.5,231.28,195.38
2016,1,26,10,0,180.0,198.0,6.1,8.0,280.0,339.52,287.26
2016,1,26,10,15,149.0,216.0,6.1,8.0,287.5,341.57,287.47
2016,1,26,10,30,118.0,234.0,6.1,8.0,295.0,341.45,285.92
2016,1,26,10,45,226.5,239.0,6.2,8.5,365.0,427.87,358.92
2016,1,26,11,0,335.0,244.0,6.3,9.0,435.0,526.33,439.9
2016,1,26,11,15,258.5,267.5,6.35,9.0,418.5,496.43,412.87
2016,1,26,11,30,182.0,291.0,6.4,9.0,402.0,455.25,377.06
2016,1,26,11,45,328.5,268.0,6.45,9.5,475.0,552.57,458.39
2016,1,26,12,0,475.0,245.0,6.5,10.0,548.0,649.85,537.55
2016,1,26,12,15,237.5,193.5,6.6,10.0,345.0,396.77,330.68
2016,1,26,12,30,0.0,142.0,6.7,10.0,142.0,138.56,110.98
2016,1,26,12,45,4.5,178.5,6.8,10.0,181.5,178.52,144.53
2016,1,26,13,0,9.0,215.0,6.9,10.0,221.0,218.55,177.75
2016,1,26,13,15,4.5,122.5,6.95,10.0,125.5,122.37,97.82
2016,1,26,13,30,0.0,30.0,7.0,10.0,30.0,29.0,19.03
2016,1,26,13,45,0.0,39.0,7.1,10.0,39.0,37.7,26.46
2016,1,26,14,0,0.0,48.0,7.2,10.0,48.0,46.41,33.89
2016,1,26,14,15,0.0,79.0,6.85,10.0,79.0,76.43,59.41
2016,1,26,14,30,0.0,110.0,6.5,10.0,110.0,106.61,85.01
2016,1,26,14,45,0.0,66.0,6.2,10.0,66.0,63.82,48.9
2016,1,26,15,0,0.0,22.0,5.9,10.0,22.0,21.24,12.61
2016,1,26,15,15,3.5,90.0,5.45,9.5,92.0,88.77,70.61
2016,1,26,15,30,7.0,158.0,5.0,9.0,162.0,156.12,128.06
2016,1,26,15,45,4.0,144.0,4.6,9.0,146.0,140.73,115.2
2016,1,26,16,0,1.0,130.0,4.2,9.0,130.0,125.66,102.66
2016,1,26,16,15,0.5,112.0,3.95,8.5,112.0,107.86,87.81
2016,1,26,16,30,0.0,94.0,3.7,8.0,94.0,90.21,72.85
2016,1,26,16,45,0.0,76.5,3.5,7.5,76.5,73.27,58.22
2016,1,26,17,0,0.0,59.0,3.3,7.0,59.0,56.44,43.41
2016,1,26,17,15,0.0,41.5,3.35,6.5,41.5,39.76,28.52
2016,1,26,17,30,0.0,24.0,3.4,6.0,24.0,23.17,13.38
2016,1,26,17,45,0.0,12.0,3.45,6.0,12.0,11.58,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,206.0,15.5,3.6,1.5,36.5,87.25,0.0
2016,1,27,8,0,412.0,31.0,3.8,2.0,73.0,193.28,146.12
2016,1,27,8,15,511.5,40.0,3.8,3.0,122.0,262.23,213.35
2016,1,27,8,30,611.0,49.0,3.8,4.0,171.0,340.1,284.29
2016,1,27,8,45,673.0,54.5,3.85,5.0,223.0,400.81,339.32
2016,1,27,9,0,735.0,60.0,3.9,6.0,275.0,468.46,397.91
2016,1,27,9,15,773.0,64.5,4.0,6.5,325.0,524.41,445.71
2016,1,27,9,30,811.0,69.0,4.1,7.0,375.0,581.0,492.49
2016,1,27,9,45,838.5,72.0,4.25,8.0,421.0,629.36,530.58
2016,1,27,10,0,866.0,75.0,4.4,9.0,467.0,676.79,566.84
2016,1,27,10,15,884.0,77.0,4.3,9.0,507.0,715.13,594.63
2016,1,27,10,30,902.0,79.0,4.2,9.0,547.0,746.9,616.98
2016,1,27,10,45,916.5,80.5,4.1,9.5,580.5,777.47,637.0
2016,1,27,11,0,931.0,82.0,4.0,10.0,614.0,805.28,654.95
2016,1,27,11,15,940.0,83.5,3.95,10.5,640.0,825.83,667.61
2016,1,27,11,30,949.0,85.0,3.9,11.0,666.0,843.06,677.84
2016,1,27,11,45,955.0,85.5,3.9,11.5,684.0,853.33,683.26
2016,1,27,12,0,961.0,86.0,3.9,12.0,702.0,860.0,686.23
2016,1,27,12,15,964.0,86.5,3.9,12.0,711.0,860.62,686.21
2016,1,27,12,30,967.0,87.0,3.9,12.0,720.0,857.53,683.69
2016,1,27,12,45,969.5,86.0,3.9,12.0,721.0,848.7,677.17
2016,1,27,13,0,972.0,85.0,3.9,12.0,722.0,836.18,668.13
2016,1,27,13,15,970.0,84.5,3.85,12.0,713.5,817.18,654.24
2016,1,27,13,30,968.0,84.0,3.8,12.0,705.0,794.74,637.94
2016,1,27,13,45,966.0,82.0,3.8,12.5,688.5,767.36,617.13
2016,1,27,14,0,964.0,80.0,3.8,13.0,672.0,736.77,594.01
2016,1,27,14,15,956.5,79.0,3.75,13.0,647.0,700.64,566.51
2016,1,27,14,30,949.0,78.0,3.7,13.0,622.0,661.93,535.84
2016,1,27,14,45,937.5,76.0,3.65,13.0,589.0,617.52,500.16
2016,1,27,15,0,926.0,74.0,3.6,13.0,556.0,571.3,462.23
2016,1,27,15,15,909.0,72.0,3.4,12.5,516.0,520.8,420.42
2016,1,27,15,30,892.0,70.0,3.2,12.0,476.0,469.47,376.73
2016,1,27,15,45,871.5,66.5,3.0,12.0,431.0,414.4,328.2
2016,1,27,16,0,851.0,63.0,2.8,12.0,386.0,359.49,278.62
2016,1,27,16,15,815.5,59.0,2.4,11.0,335.5,300.11,225.43
2016,1,27,16,30,780.0,55.0,2.0,10.0,285.0,243.08,173.59
2016,1,27,16,45,728.0,49.5,1.6,9.0,233.0,184.19,121.38
2016,1,27,17,0,676.0,44.0,1.2,8.0,181.0,130.21,75.88
2016,1,27,17,15,582.0,36.5,1.2,7.5,130.5,76.43,37.61
2016,1,27,17,30,488.0,29.0,1.2,7.0,80.0,33.14,15.59
2016,1,27,17,45,244.0,14.5,1.25,6.5,40.0,11.55,0.0
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,233.5,14.0,3.35,4.0,38.0,92.5,5.79
2016,1,28,8,0,467.0,28.0,3.7,5.0,76.0,205.64,154.27
2016,1,28,8,15,562.0,35.5,3.55,6.0,126.0,274.57,220.97
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,351.56,290.5
2016,1,28,8,45,715.0,47.5,3.25,8.0,228.0,414.49,346.4
2016,1,28,9,0,773.0,52.0,3.1,9.0,280.0,480.67,402.47
2016,1,28,9,15,808.5,55.5,3.1,10.0,330.0,535.57,447.43
2016,1,28,9,30,844.0,59.0,3.1,11.0,380.0,586.99,487.93
2016,1,28,9,45,870.0,61.0,3.15,12.0,426.0,634.22,523.75
2016,1,28,10,0,896.0,63.0,3.2,13.0,472.0,680.46,556.65
2016,1,28,10,15,913.0,65.0,3.3,13.5,512.0,719.0,583.5
2016,1,28,10,30,930.0,67.0,3.4,14.0,552.0,755.31,608.4
2016,1,28,10,45,942.5,68.0,3.5,15.0,585.0,784.6,626.7
2016,1,28,11,0,955.0,69.0,3.6,16.0,618.0,810.96,642.72
2016,1,28,11,15,963.0,70.0,3.6,16.5,644.0,830.68,654.57
2016,1,28,11,30,971.0,71.0,3.6,17.0,670.0,846.98,664.01
2016,1,28,11,45,973.5,73.0,3.65,17.5,687.0,856.48,668.96
2016,1,28,12,0,976.0,75.0,3.7,18.0,704.0,862.25,671.43
2016,1,28,12,15,979.0,75.5,3.7,18.0,713.0,862.98,671.49
2016,1,28,12,30,982.0,76.0,3.7,18.0,722.0,859.94,669.08
2016,1,28,12,45,982.5,75.5,3.7,18.5,722.5,850.07,660.73
2016,1,28,13,0,983.0,75.0,3.7,19.0,723.0,836.5,649.96
2016,1,28,13,15,981.0,74.5,3.7,19.0,714.5,817.4,636.64
2016,1,28,13,30,979.0,74.0,3.7,19.0,706.0,794.81,620.92
2016,1,28,13,45,975.0,73.0,3.7,19.5,689.5,766.9,600.27
2016,1,28,14,0,971.0,72.0,3.7,20.0,673.0,735.83,577.4
2016,1,28,14,15,964.0,71.0,3.6,19.5,648.0,699.83,552.12
2016,1,28,14,30,957.0,70.0,3.5,19.0,623.0,661.2,523.12
2016,1,28,14,45,940.5,71.0,3.45,19.0,589.5,616.77,488.19
2016,1,28,15,0,924.0,72.0,3.4,19.0,556.0,570.84,451.34
2016,1,28,15,15,908.0,69.5,2.95,18.5,516.5,520.35,409.96
2016,1,28,15,30,892.0,67.0,2.5,18.0,477.0,468.94,366.8
2016,1,28,15,45,870.0,64.0,2.1,17.5,431.5,414.01,319.89
2016,1,28,16,0,848.0,61.0,1.7,17.0,386.0,358.75,271.54
2016,1,28,16,15,813.5,57.5,1.6,16.0,336.5,300.2,220.77
2016,1,28,16,30,779.0,54.0,1.5,15.0,287.0,243.88,170.95
2016,1,28,16,45,727.0,49.0,1.4,14.5,235.0,185.36,120.01
2016,1,28,17,0,675.0,44.0,1.3,14.0,183.0,131.73,75.51
2016,1,28,17,15,583.0,36.5,1.3,13.5,132.5,77.87,37.59
2016,1,28,17,30,491.0,29.0,1.3,13.0,82.0,34.25,15.4
2016,1,28,17,45,245.5,14.5,1.3,13.0,41.0,11.43,0.0
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.0,14.5,2.9,8.5,39.5,95.53,13.68
2016,1,29,8,0,480.0,29.0,3.3,10.0,79.0,211.73,156.7
2016,1,29,8,15,573.5,36.5,3.4,10.5,129.5,281.04,222.75
2016,1,29,8,30,667.0,44.0,3.5,11.0,180.0,358.18,291.96
2016,1,29,8,45,720.5,49.5,3.6,12.0,232.0,420.72,347.02
2016,1,29,9,0,774.0,55.0,3.7,13.0,284.0,486.13,402.14
2016,1,29,9,15,809.0,58.5,3.7,14.0,334.5,540.98,446.54
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,596.18,489.42
2016,1,29,9,45,867.5,65.0,3.7,16.0,430.5,639.24,521.48
2016,1,29,10,0,891.0,68.0,3.7,17.0,476.0,685.0,553.55
2016,1,29,10,15,907.5,70.0,4.05,17.5,516.5,723.12,580.66
2016,1,29,10,30,924.0,72.0,4.4,18.0,557.0,759.01,606.1
2016,1,29,10,45,935.5,74.0,4.75,19.0,590.0,788.65,626.03
2016,1,29,11,0,947.0,76.0,5.1,20.0,623.0,815.32,643.67
2016,1,29,11,15,954.5,77.0,5.15,20.0,648.5,834.58,656.8
2016,1,29,11,30,962.0,78.0,5.2,20.0,674.0,850.42,667.59
2016,1,29,11,45,964.0,80.0,5.3,20.5,690.5,859.47,672.56
2016,1,29,12,0,966.0,82.0,5.4,21.0,707.0,864.82,675.02
2016,1,29,12,15,968.0,82.5,5.45,21.0,716.0,864.78,674.82
2016,1,29,12,30,970.0,83.0,5.5,21.0,725.0,861.0,672.11
2016,1,29,12,45,969.0,83.0,5.55,21.0,725.0,850.6,664.77
2016,1,29,13,0,968.0,83.0,5.6,21.0,725.0,836.58,654.96
2016,1,29,13,15,965.5,83.0,5.6,21.0,716.0,817.85,641.61
2016,1,29,13,30,963.0,83.0,5.6,21.0,707.0,795.7,625.86
2016,1,29,13,45,957.5,82.0,5.65,21.0,690.0,767.05,605.57
2016,1,29,14,0,952.0,81.0,5.7,21.0,673.0,735.37,583.02
2016,1,29,14,15,943.5,80.0,5.6,21.0,647.5,698.9,555.49
2016,1,29,14,30,935.0,79.0,5.5,21.0,622.0,659.94,524.72
2016,1,29,14,45,924.5,77.0,5.45,21.0,589.5,616.53,490.16
2016,1,29,15,0,914.0,75.0,5.4,21.0,557.0,571.24,453.39
2016,1,29,15,15,897.5,72.5,5.15,20.5,517.5,520.83,412.18
2016,1,29,15,30,881.0,70.0,4.9,20.0,478.0,469.57,369.21
2016,1,29,15,45,857.5,67.0,4.65,19.5,432.5,414.12,321.84
2016,1,29,16,0,834.0,64.0,4.4,19.0,387.0,359.15,273.66
2016,1,29,16,15,799.0,60.5,4.05,18.0,337.5,301.0,222.57
2016,1,29,16,30,764.0,57.0,3.7,17.0,288.0,245.17,172.79
2016,1,29,16,45,710.5,51.5,3.4,16.0,236.0,186.49,121.78
2016,1,29,17,0,657.0,46.0,3.1,15.0,184.0,132.91,77.27
2016,1,29,17,15,565.5,38.5,3.0,14.0,133.5,79.84,39.62
2016,1,29,17,30,474.0,31.0,2.9,13.0,83.0,37.04,17.32
2016,1,29,17,45,237.0,15.5,2.85,12.5,41.5,11.39,0.0
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,7,45,215.5,16.5,4.0,7.0,39.5,92.97,20.6
2016,1,30,8,0,431.0,33.0,4.2,8.0,79.0,203.66,153.15
2016,1,30,8,15,530.0,41.5,4.15,8.5,129.0,273.55,219.39
2016,1,30,8,30,629.0,50.0,4.1,9.0,179.0,352.19,290.13
2016,1,30,8,45,691.0,55.0,4.1,10.0,232.5,413.77,344.75
2016,1,30,9,0,753.0,60.0,4.1,11.0,286.0,482.16,402.65
2016,1,30,9,15,790.5,64.5,4.15,12.0,336.5,538.97,449.13
2016,1,30,9,30,828.0,69.0,4.2,13.0,387.0,596.37,494.3
2016,1,30,9,45,854.5,71.5,4.3,14.5,433.5,644.48,529.91
2016,1,30,10,0,881.0,74.0,4.4,16.0,480.0,691.55,563.0
2016,1,30,10,15,898.5,76.5,4.5,16.5,521.0,726.52,587.21
2016,1,30,10,30,916.0,79.0,4.6,17.0,562.0,763.55,612.76
2016,1,30,10,45,928.5,80.5,4.7,18.0,595.5,793.23,631.41
2016,1,30,11,0,941.0,82.0,4.8,19.0,629.0,820.03,647.8
2016,1,30,11,15,949.0,83.5,4.85,19.5,655.0,840.2,660.29
2016,1,30,11,30,957.0,85.0,4.9,20.0,681.0,856.97,670.39
2016,1,30,11,45,961.5,86.0,5.0,20.5,698.5,866.87,675.95
2016,1,30,12,0,966.0,87.0,5.1,21.0,716.0,873.1,679.06
2016,1,30,12,15,968.0,87.5,5.1,21.0,724.5,873.07,678.57
2016,1,30,12,30,970.0,88.0,5.1,21.0,733.0,869.3,675.62
2016,1,30,12,45,969.0,88.0,5.15,21.5,733.0,858.89,667.06
2016,1,30,13,0,968.0,88.0,5.2,22.0,733.0,844.85,656.08
2016,1,30,13,15,964.5,87.5,5.2,22.0,724.0,824.81,641.95
2016,1,30,13,30,961.0,87.0,5.2,22.0,715.0,801.38,625.47
2016,1,30,13,45,954.5,87.0,5.2,22.0,697.0,773.08,605.49
2016,1,30,14,0,948.0,87.0,5.2,22.0,679.0,741.81,583.33
2016,1,30,14,15,939.0,85.5,5.1,22.0,653.5,704.53,555.45
2016,1,30,14,30,930.0,84.0,5.0,22.0,628.0,664.82,524.49
2016,1,30,14,45,918.0,81.5,4.9,22.0,594.5,620.12,489.24
2016,1,30,15,0,906.0,79.0,4.8,22.0,561.0,573.67,451.93
2016,1,30,15,15,888.5,77.0,4.55,21.5,521.0,523.51,411.34
2016,1,30,15,30,871.0,75.0,4.3,21.0,481.0,472.59,369.1
2016,1,30,15,45,844.5,72.0,4.05,20.5,435.0,416.29,321.77
2016,1,30,16,0,818.0,69.0,3.8,20.0,389.0,360.75,273.83
2016,1,30,16,15,781.5,65.0,3.6,19.0,339.0,302.3,223.21
2016,1,30,16,30,745.0,61.0,3.4,18.0,289.0,246.36,173.88
2016,1,30,16,45,688.5,55.5,3.2,17.0,237.0,187.93,123.54
2016,1,30,17,0,632.0,50.0,3.0,16.0,185.0,134.99,79.81
2016,1,30,17,15,539.0,41.5,3.1,15.5,134.5,80.41,40.63
2016,1,30,17,30,446.0,33.0,3.2,15.0,84.0,37.54,17.49
2016,1,30,17,45,223.0,16.5,3.3,14.5,42.0,12.17,0.86
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,38.5,90.78,25.77
2016,1,31,8,0,412.0,33.0,3.9,11.0,77.0,197.71,147.64
2016,1,31,8,15,509.0,41.5,3.8,11.5,126.5,266.05,211.25
2016,1,31,8,30,606.0,50.0,3.7,12.0,176.0,343.03,279.57
2016,1,31,8,45,673.0,54.0,3.65,13.0,228.5,405.14,333.74
2016,1,31,9,0,740.0,58.0,3.6,14.0,281.0,474.44,391.48
2016,1,31,9,15,777.0,62.0,3.45,15.0,331.0,529.98,435.8
2016,1,31,9,30,814.0,66.0,3.3,16.0,381.0,586.11,478.67
2016,1,31,9,45,843.0,68.0,3.2,17.0,427.5,634.87,514.36
2016,1,31,10,0,872.0,70.0,3.1,18.0,474.0,678.56,544.21
2016,1,31,10,15,889.0,72.0,3.05,19.0,514.0,716.72,568.47
2016,1,31,10,30,906.0,74.0,3.0,20.0,554.0,752.72,590.66
2016,1,31,10,45,919.0,75.5,2.95,21.0,587.5,782.71,608.1
2016,1,31,11,0,932.0,77.0,2.9,22.0,621.0,809.86,623.29
2016,1,31,11,15,940.0,78.0,2.95,22.5,647.0,829.45,634.88
2016,1,31,11,30,948.0,79.0,3.0,23.0,673.0,845.69,644.22
2016,1,31,11,45,947.5,82.5,3.05,24.0,689.5,854.44,647.23
2016,1,31,12,0,947.0,86.0,3.1,25.0,706.0,859.48,647.85
2016,1,31,12,15,949.5,86.0,3.05,25.0,714.5,859.38,647.02
2016,1,31,12,30,952.0,86.0,3.0,25.0,723.0,855.6,643.88
2016,1,31,12,45,952.5,86.0,3.0,25.0,723.5,846.58,637.63
2016,1,31,13,0,953.0,86.0,3.0,25.0,724.0,833.94,629.08
2016,1,31,13,15,950.5,85.5,2.9,25.0,715.5,814.92,615.68
2016,1,31,13,30,948.0,85.0,2.8,25.0,707.0,792.53,600.08
2016,1,31,13,45,943.0,84.0,2.75,25.5,690.0,764.55,579.84
2016,1,31,14,0,938.0,83.0,2.7,26.0,673.0,733.56,557.61
2016,1,31,14,15,929.5,82.0,2.5,25.5,647.5,697.43,532.6
2016,1,31,14,30,921.0,81.0,2.3,25.0,622.0,658.85,504.28
2016,1,31,14,45,909.0,79.0,2.15,25.0,589.5,614.96,470.87
2016,1,31,15,0,897.0,77.0,2.0,25.0,557.0,569.35,435.53
2016,1,31,15,15,879.5,74.5,1.8,24.5,517.5,519.0,396.46
2016,1,31,15,30,862.0,72.0,1.6,24.0,478.0,467.88,355.73
2016,1,31,15,45,837.0,69.5,1.4,24.0,432.5,413.03,310.46
2016,1,31,16,0,812.0,67.0,1.2,24.0,387.0,358.81,264.62
2016,1,31,16,15,776.0,63.0,1.15,23.0,337.5,300.69,216.32
2016,1,31,16,30,740.0,59.0,1.1,22.0,288.0,245.04,168.97
2016,1,31,16,45,683.5,54.0,1.05,21.5,236.5,187.18,120.34
2016,1,31,17,0,627.0,49.0,1.0,21.0,185.0,134.81,78.01
2016,1,31,17,15,535.0,41.0,1.05,20.5,135.0,80.85,40.03
2016,1,31,17,30,443.0,33.0,1.1,20.0,85.0,38.44,17.38
2016,1,31,17,45,221.5,16.5,1.15,19.5,42.5,12.06,1.44
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,38.5,85.95,29.49
