Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,355.0,38.0,1.6,12.0,77.0,183.39,136.7
2016,2,1,8,15,455.0,48.0,1.75,12.5,126.0,252.51,199.15
2016,2,1,8,30,555.0,58.0,1.9,13.0,175.0,330.41,266.89
2016,2,1,8,45,277.5,70.0,2.1,14.0,128.5,229.27,187.8
2016,2,1,9,0,0.0,82.0,2.3,15.0,82.0,81.09,63.08
2016,2,1,9,15,14.0,116.5,2.6,15.5,122.5,125.5,100.43
2016,2,1,9,30,28.0,151.0,2.9,16.0,163.0,177.71,143.32
2016,2,1,9,45,99.0,179.5,3.25,17.0,225.5,255.67,207.29
2016,2,1,10,0,170.0,208.0,3.6,18.0,288.0,345.75,279.19
2016,2,1,10,15,519.5,148.0,3.9,18.5,419.5,545.68,441.32
2016,2,1,10,30,869.0,88.0,4.2,19.0,551.0,748.5,595.81
2016,2,1,10,45,883.0,89.5,4.5,19.5,584.5,778.54,615.64
2016,2,1,11,0,897.0,91.0,4.8,20.0,618.0,801.21,631.34
2016,2,1,11,15,905.5,92.5,5.05,20.0,643.5,821.25,646.16
2016,2,1,11,30,914.0,94.0,5.3,20.0,669.0,838.07,658.75
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.0,847.0,664.43
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,852.39,667.66
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,852.83,668.25
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,849.7,666.4
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,839.84,658.9
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,826.51,648.94
2016,2,1,13,15,916.0,101.0,6.75,22.0,712.0,808.12,636.21
2016,2,1,13,30,913.0,101.0,6.9,22.0,703.0,786.48,621.11
2016,2,1,13,45,905.5,100.5,7.05,22.0,685.5,757.95,600.87
2016,2,1,14,0,898.0,100.0,7.2,22.0,668.0,726.65,578.48
2016,2,1,14,15,888.0,98.5,7.2,22.0,642.5,691.94,551.84
2016,2,1,14,30,878.0,97.0,7.2,22.0,617.0,652.79,521.0
2016,2,1,14,45,859.5,96.5,7.2,22.0,583.5,607.7,484.99
2016,2,1,15,0,841.0,96.0,7.2,22.0,550.0,561.5,447.42
2016,2,1,15,15,821.0,93.0,6.9,21.5,510.0,511.21,406.31
2016,2,1,15,30,801.0,90.0,6.6,21.0,470.0,460.6,363.98
2016,2,1,15,45,763.0,89.0,6.3,21.0,423.5,403.92,315.35
2016,2,1,16,0,725.0,88.0,6.0,21.0,377.0,349.74,268.0
2016,2,1,16,15,684.5,82.5,5.45,20.5,328.0,292.79,218.3
2016,2,1,16,30,644.0,77.0,4.9,20.0,279.0,238.97,170.89
2016,2,1,16,45,577.5,70.5,4.4,19.5,228.0,182.47,122.86
2016,2,1,17,0,511.0,64.0,3.9,19.0,177.0,132.74,82.41
2016,2,1,17,15,418.0,53.0,3.75,18.5,129.0,83.53,47.02
2016,2,1,17,30,325.0,42.0,3.6,18.0,81.0,44.9,24.49
2016,2,1,17,45,162.5,21.0,3.45,17.5,40.5,16.19,4.73
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,16.5,3.15,8.0,43.5,101.77,41.63
2016,2,2,8,0,476.0,33.0,3.5,9.0,87.0,221.58,168.05
2016,2,2,8,15,573.0,41.0,3.75,10.0,139.5,289.58,231.69
2016,2,2,8,30,670.0,49.0,4.0,11.0,192.0,369.93,303.04
2016,2,2,8,45,725.0,54.5,4.3,12.0,245.5,434.2,359.69
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,501.4,416.68
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.0,557.72,464.09
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,614.44,510.51
2016,2,2,9,45,875.0,70.5,5.7,14.5,449.5,662.65,549.21
2016,2,2,10,0,898.0,74.0,6.1,15.0,496.0,705.27,581.8
2016,2,2,10,15,915.5,76.5,6.05,15.5,537.5,745.28,609.84
2016,2,2,10,30,933.0,79.0,6.0,16.0,579.0,783.08,635.77
2016,2,2,10,45,943.5,81.5,5.95,16.5,613.0,813.04,655.46
2016,2,2,11,0,954.0,84.0,5.9,17.0,647.0,839.96,672.74
2016,2,2,11,15,962.0,85.0,5.85,17.0,673.5,859.96,686.13
2016,2,2,11,30,970.0,86.0,5.8,17.0,700.0,876.52,697.06
2016,2,2,11,45,973.5,88.0,5.8,17.0,718.0,886.97,703.89
2016,2,2,12,0,977.0,90.0,5.8,17.0,736.0,893.67,708.14
2016,2,2,12,15,979.0,90.5,5.7,17.0,745.0,893.72,707.15
2016,2,2,12,30,981.0,91.0,5.6,17.0,754.0,889.97,703.59
2016,2,2,12,45,980.5,91.0,5.55,17.5,754.0,879.89,694.52
2016,2,2,13,0,980.0,91.0,5.5,18.0,754.0,866.11,682.97
2016,2,2,13,15,977.0,90.5,5.4,18.0,745.5,846.23,668.2
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,822.87,651.04
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,793.84,630.03
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,761.72,606.77
2016,2,2,14,15,954.5,87.0,5.05,18.0,675.0,724.7,579.08
2016,2,2,14,30,946.0,86.0,4.9,18.0,649.0,685.15,547.72
2016,2,2,14,45,934.0,84.0,4.8,18.0,615.5,640.17,511.91
2016,2,2,15,0,922.0,82.0,4.7,18.0,582.0,593.39,474.0
2016,2,2,15,15,904.5,79.5,4.35,17.5,541.5,541.76,431.6
2016,2,2,15,30,887.0,77.0,4.0,17.0,501.0,489.31,387.73
2016,2,2,15,45,863.0,74.0,3.7,17.0,454.5,432.91,339.16
2016,2,2,16,0,839.0,71.0,3.4,17.0,408.0,376.98,289.88
2016,2,2,16,15,803.0,67.0,2.95,16.0,357.0,317.14,237.55
2016,2,2,16,30,767.0,63.0,2.5,15.0,306.0,259.73,186.42
2016,2,2,16,45,710.5,57.5,2.1,14.0,252.0,199.49,133.94
2016,2,2,17,0,654.0,52.0,1.7,13.0,198.0,144.73,87.9
2016,2,2,17,15,560.0,44.5,1.7,12.0,146.0,88.88,46.88
2016,2,2,17,30,466.0,37.0,1.7,11.0,94.0,44.97,22.12
2016,2,2,17,45,284.0,24.0,1.75,10.5,53.5,18.77,7.5
2016,2,2,18,0,102.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,51.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.5,16.0,4.85,2.5,45.0,105.67,49.62
2016,2,3,8,0,501.0,32.0,5.2,3.0,90.0,226.29,176.46
2016,2,3,8,15,593.0,40.0,5.35,3.5,143.0,297.82,245.38
2016,2,3,8,30,685.0,48.0,5.5,4.0,196.0,377.04,318.79
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.0,442.89,379.33
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,512.06,440.67
2016,2,3,9,15,839.0,59.5,5.7,5.5,357.5,568.31,488.82
2016,2,3,9,30,873.0,63.0,5.6,6.0,409.0,620.85,532.34
2016,2,3,9,45,897.0,65.5,5.55,6.5,456.5,669.17,571.04
2016,2,3,10,0,921.0,68.0,5.5,7.0,504.0,716.26,605.96
2016,2,3,10,15,936.5,70.0,5.45,7.5,545.0,755.09,633.57
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,791.51,658.93
2016,2,3,10,45,963.0,73.5,5.4,8.5,620.0,821.26,679.08
2016,2,3,11,0,974.0,75.0,5.4,9.0,654.0,847.91,696.77
2016,2,3,11,15,981.0,76.5,5.35,9.5,680.5,868.11,709.22
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,884.75,719.03
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.0,893.81,723.55
2016,2,3,12,0,991.0,82.0,5.3,11.0,741.0,899.04,725.4
2016,2,3,12,15,993.0,82.5,5.2,11.0,750.5,899.15,724.38
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,895.42,720.68
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,885.03,711.56
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,870.9,699.87
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,851.24,685.27
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,828.04,668.17
2016,2,3,13,45,981.0,83.0,4.95,12.0,724.5,799.42,647.08
2016,2,3,14,0,975.0,83.0,4.9,12.0,707.0,767.68,623.68
2016,2,3,14,15,967.5,81.5,4.85,12.0,681.5,730.42,596.05
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,690.52,564.35
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,645.15,527.81
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,598.03,489.06
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,547.14,446.93
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,495.27,402.78
2016,2,3,15,45,877.0,71.5,4.5,11.0,460.5,438.56,352.8
2016,2,3,16,0,853.0,69.0,4.4,11.0,414.0,382.34,302.01
2016,2,3,16,15,819.5,65.0,3.95,10.0,363.0,322.43,247.92
2016,2,3,16,30,786.0,61.0,3.5,9.0,312.0,264.64,194.97
2016,2,3,16,45,733.5,56.0,3.05,8.5,258.5,204.48,140.57
2016,2,3,17,0,681.0,51.0,2.6,8.0,205.0,149.3,92.53
2016,2,3,17,15,594.5,43.0,2.45,7.0,152.5,93.47,50.19
2016,2,3,17,30,508.0,35.0,2.3,6.0,100.0,47.36,23.23
2016,2,3,17,45,339.0,23.5,2.2,5.5,58.0,18.12,7.88
2016,2,3,18,0,170.0,12.0,2.1,5.0,16.0,11.8,0.0
2016,2,3,18,15,85.0,6.0,2.15,4.5,8.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.0,16.0,1.2,2.0,47.0,108.34,55.56
2016,2,4,8,0,524.0,32.0,1.3,3.0,94.0,235.51,182.73
2016,2,4,8,15,612.5,39.5,1.3,4.0,147.5,306.42,248.69
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,384.66,317.93
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.0,448.83,373.44
2016,2,4,9,0,804.0,58.0,1.4,7.0,309.0,515.64,428.54
2016,2,4,9,15,838.0,61.5,1.45,7.5,361.0,572.03,473.98
2016,2,4,9,30,872.0,65.0,1.5,8.0,413.0,628.63,517.93
2016,2,4,9,45,895.0,68.0,1.6,8.5,460.5,673.04,551.73
2016,2,4,10,0,918.0,71.0,1.7,9.0,508.0,720.08,584.92
2016,2,4,10,15,934.0,73.0,1.8,9.5,549.5,759.26,611.66
2016,2,4,10,30,950.0,75.0,1.9,10.0,591.0,796.07,636.43
2016,2,4,10,45,962.0,76.5,2.0,10.5,625.5,826.6,656.48
2016,2,4,11,0,974.0,78.0,2.1,11.0,660.0,854.08,674.31
2016,2,4,11,15,982.0,79.0,2.1,11.0,687.0,874.55,687.45
2016,2,4,11,30,990.0,80.0,2.1,11.0,714.0,891.49,698.23
2016,2,4,11,45,986.0,85.5,2.15,11.5,730.5,900.03,702.49
2016,2,4,12,0,982.0,91.0,2.2,12.0,747.0,904.62,704.22
2016,2,4,12,15,984.5,91.0,2.15,12.0,756.5,904.58,703.2
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,900.7,699.71
2016,2,4,12,45,990.0,90.0,2.1,12.5,767.5,892.31,692.53
2016,2,4,13,0,993.0,89.0,2.1,13.0,769.0,880.1,682.89
2016,2,4,13,15,991.0,88.5,2.0,13.0,760.0,860.77,668.73
2016,2,4,13,30,989.0,88.0,1.9,13.0,751.0,837.87,652.24
2016,2,4,13,45,985.5,86.0,1.85,13.0,734.0,808.82,632.02
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,776.53,609.54
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,739.2,583.39
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,699.22,553.45
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.5,651.65,516.91
2016,2,4,15,0,924.0,85.0,1.6,13.0,594.0,602.86,478.68
2016,2,4,15,15,907.0,82.5,1.45,12.5,553.0,551.51,437.84
2016,2,4,15,30,890.0,80.0,1.3,12.0,512.0,498.67,394.68
2016,2,4,15,45,866.5,77.0,1.2,12.0,465.0,442.08,346.94
2016,2,4,16,0,843.0,74.0,1.1,12.0,418.0,385.91,298.22
2016,2,4,16,15,808.5,69.5,1.0,11.5,367.0,325.52,245.65
2016,2,4,16,30,774.0,65.0,0.9,11.0,316.0,267.4,193.96
2016,2,4,16,45,721.5,59.5,0.85,10.5,262.0,207.2,141.2
2016,2,4,17,0,669.0,54.0,0.8,10.0,208.0,152.03,94.21
2016,2,4,17,15,581.5,46.0,0.9,9.0,155.0,94.85,51.22
2016,2,4,17,30,494.0,38.0,1.0,8.0,102.0,48.92,24.17
2016,2,4,17,45,329.5,25.5,1.15,7.0,59.5,19.87,9.65
2016,2,4,18,0,165.0,13.0,1.3,6.0,17.0,12.78,0.0
2016,2,4,18,15,82.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.0,18.5,2.25,3.0,45.5,102.92,56.51
2016,2,5,8,0,450.0,37.0,2.6,4.0,91.0,219.21,171.25
2016,2,5,8,15,541.0,45.5,2.6,4.5,142.5,288.4,236.02
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,365.51,305.51
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.0,427.72,360.21
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,489.98,412.76
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.5,546.4,459.64
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,603.35,505.44
2016,2,5,9,45,828.0,81.5,4.05,10.0,447.5,650.84,542.42
2016,2,5,10,0,850.0,86.0,4.5,11.0,494.0,697.06,577.67
2016,2,5,10,15,868.0,88.5,4.45,11.0,534.5,736.54,606.14
2016,2,5,10,30,886.0,91.0,4.4,11.0,575.0,773.91,632.67
2016,2,5,10,45,897.5,93.5,4.4,11.5,609.0,803.89,652.48
2016,2,5,11,0,909.0,96.0,4.4,12.0,643.0,830.97,670.02
2016,2,5,11,15,710.0,164.0,4.35,12.5,602.0,761.94,615.69
2016,2,5,11,30,511.0,232.0,4.3,13.0,561.0,677.18,545.52
2016,2,5,11,45,548.5,225.0,4.25,13.5,587.0,702.03,563.83
2016,2,5,12,0,586.0,218.0,4.2,14.0,613.0,725.02,579.93
2016,2,5,12,15,582.5,223.0,4.15,14.0,620.0,725.12,579.09
2016,2,5,12,30,579.0,228.0,4.1,14.0,627.0,722.84,576.7
2016,2,5,12,45,579.5,228.0,4.05,14.0,627.5,716.15,571.31
2016,2,5,13,0,580.0,228.0,4.0,14.0,628.0,707.15,564.26
2016,2,5,13,15,600.0,218.0,3.95,14.0,627.5,700.51,559.57
2016,2,5,13,30,620.0,208.0,3.9,14.0,627.0,693.12,554.19
2016,2,5,13,45,769.5,155.5,3.9,14.0,662.5,731.37,585.76
2016,2,5,14,0,919.0,103.0,3.9,14.0,698.0,755.2,604.76
2016,2,5,14,15,910.5,101.5,3.85,14.0,672.5,720.67,578.85
2016,2,5,14,30,902.0,100.0,3.8,14.0,647.0,681.46,548.37
2016,2,5,14,45,877.5,102.0,3.75,14.0,612.0,634.09,510.94
2016,2,5,15,0,853.0,104.0,3.7,14.0,577.0,585.95,472.21
2016,2,5,15,15,834.5,101.0,3.55,13.5,536.5,535.48,431.5
2016,2,5,15,30,816.0,98.0,3.4,13.0,496.0,484.51,389.25
2016,2,5,15,45,789.0,94.0,3.3,13.0,450.0,428.75,341.49
2016,2,5,16,0,762.0,90.0,3.2,13.0,404.0,373.07,292.69
2016,2,5,16,15,724.5,84.5,2.75,12.0,354.0,314.52,241.36
2016,2,5,16,30,687.0,79.0,2.3,11.0,304.0,258.73,191.54
2016,2,5,16,45,629.5,72.0,1.9,10.5,251.5,200.39,140.17
2016,2,5,17,0,572.0,65.0,1.5,10.0,199.0,147.78,95.29
2016,2,5,17,15,484.0,54.5,1.5,9.0,148.0,94.97,55.32
2016,2,5,17,30,396.0,44.0,1.5,8.0,97.0,52.15,28.8
2016,2,5,17,45,249.0,28.5,1.5,7.5,56.5,22.63,12.21
2016,2,5,18,0,102.0,13.0,1.5,7.0,16.0,12.78,0.0
2016,2,5,18,15,51.0,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,65.0,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,130.0,11.0,5.5,4.0,13.0,44.14,0.0
2016,2,6,7,45,302.5,23.5,5.65,4.5,54.0,133.62,78.47
2016,2,6,8,0,475.0,36.0,5.8,5.0,95.0,228.04,179.02
2016,2,6,8,15,566.0,44.5,6.2,5.5,147.5,298.61,246.09
2016,2,6,8,30,657.0,53.0,6.6,6.0,200.0,374.04,315.9
2016,2,6,8,45,712.5,58.5,7.0,7.0,254.5,438.78,374.59
2016,2,6,9,0,768.0,64.0,7.4,8.0,309.0,506.52,433.83
2016,2,6,9,15,803.5,68.0,7.5,8.5,360.5,563.28,482.56
2016,2,6,9,30,839.0,72.0,7.6,9.0,412.0,620.42,530.16
2016,2,6,9,45,867.5,74.0,7.75,9.5,460.5,670.58,570.97
2016,2,6,10,0,896.0,76.0,7.9,10.0,509.0,715.48,605.18
2016,2,6,10,15,913.0,78.0,7.85,10.5,550.5,754.92,633.8
2016,2,6,10,30,930.0,80.0,7.8,11.0,592.0,792.11,660.29
2016,2,6,10,45,945.0,80.5,7.75,11.5,627.0,823.52,681.97
2016,2,6,11,0,960.0,81.0,7.7,12.0,662.0,852.06,701.29
2016,2,6,11,15,968.5,82.5,7.6,12.0,689.0,873.41,716.15
2016,2,6,11,30,977.0,84.0,7.5,12.0,716.0,891.26,728.42
2016,2,6,11,45,981.0,85.0,7.45,12.0,734.5,901.25,734.96
2016,2,6,12,0,985.0,86.0,7.4,12.0,753.0,907.45,738.81
2016,2,6,12,15,988.0,86.5,7.25,12.0,762.5,908.45,738.48
2016,2,6,12,30,991.0,87.0,7.1,12.0,772.0,905.59,735.4
2016,2,6,12,45,992.0,86.5,7.0,12.5,773.0,896.15,726.37
2016,2,6,13,0,993.0,86.0,6.9,13.0,774.0,882.91,714.69
2016,2,6,13,15,990.5,86.0,6.75,13.0,765.5,863.73,699.85
2016,2,6,13,30,988.0,86.0,6.6,13.0,757.0,840.98,682.46
2016,2,6,13,45,984.0,84.5,6.45,13.0,739.5,812.08,660.51
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,779.96,636.18
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.5,742.92,608.1
2016,2,6,14,30,965.0,81.0,6.0,13.0,671.0,703.21,576.5
2016,2,6,14,45,946.0,82.5,5.85,13.0,636.0,656.69,538.29
2016,2,6,15,0,927.0,84.0,5.7,13.0,601.0,608.79,498.33
2016,2,6,15,15,911.0,81.5,5.45,12.5,560.0,557.34,455.47
2016,2,6,15,30,895.0,79.0,5.2,12.0,519.0,504.89,410.7
2016,2,6,15,45,874.0,75.5,5.0,12.0,473.0,448.39,360.9
2016,2,6,16,0,853.0,72.0,4.8,12.0,427.0,392.05,310.07
2016,2,6,16,15,820.0,68.0,4.2,11.0,375.5,331.84,255.84
2016,2,6,16,30,787.0,64.0,3.6,10.0,324.0,273.72,202.67
2016,2,6,16,45,740.5,58.0,3.05,9.5,270.5,213.21,147.81
2016,2,6,17,0,694.0,52.0,2.5,9.0,217.0,157.02,98.42
2016,2,6,17,15,612.0,44.5,2.25,8.0,163.5,100.6,54.87
2016,2,6,17,30,530.0,37.0,2.0,7.0,110.0,53.4,26.23
2016,2,6,17,45,378.5,25.5,1.8,6.0,65.5,19.52,10.18
2016,2,6,18,0,227.0,14.0,1.6,5.0,21.0,13.76,0.0
2016,2,6,18,15,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,7.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,0.0,14.0,3.0,2.0,14.0,13.76,0.0
2016,2,7,7,45,216.5,27.5,3.05,2.5,55.0,112.3,69.42
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,219.01,173.23
2016,2,7,8,15,524.5,50.5,3.15,4.0,148.0,289.44,238.57
2016,2,7,8,30,616.0,60.0,3.2,5.0,200.0,367.78,308.71
2016,2,7,8,45,682.0,64.5,3.3,6.0,255.0,434.68,367.43
2016,2,7,9,0,748.0,69.0,3.4,7.0,310.0,502.93,425.13
2016,2,7,9,15,783.5,73.5,3.55,7.5,361.5,559.67,472.28
2016,2,7,9,30,819.0,78.0,3.7,8.0,413.0,616.82,518.29
2016,2,7,9,45,848.0,80.0,3.9,9.0,461.0,666.81,556.61
2016,2,7,10,0,877.0,82.0,4.1,10.0,509.0,715.92,592.04
2016,2,7,10,15,894.0,84.5,4.25,10.5,550.0,755.63,620.35
2016,2,7,10,30,911.0,87.0,4.4,11.0,591.0,788.48,643.26
2016,2,7,10,45,924.0,88.5,4.6,12.0,625.5,819.11,663.47
2016,2,7,11,0,937.0,90.0,4.8,13.0,660.0,846.86,681.41
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.0,867.48,694.71
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,884.68,705.6
2016,2,7,11,45,954.5,95.5,5.1,14.5,731.0,894.08,710.89
2016,2,7,12,0,956.0,98.0,5.2,15.0,748.0,899.76,713.64
2016,2,7,12,15,958.5,98.5,5.2,15.5,757.5,900.33,712.2
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,897.14,708.24
2016,2,7,12,45,964.0,97.5,5.2,16.5,768.0,888.45,700.49
2016,2,7,13,0,967.0,96.0,5.2,17.0,769.0,876.02,690.22
2016,2,7,13,15,964.0,95.5,5.1,17.0,760.5,856.26,675.54
2016,2,7,13,30,961.0,95.0,5.0,17.0,752.0,833.06,658.5
2016,2,7,13,45,958.5,93.0,4.95,17.5,735.0,805.3,637.27
2016,2,7,14,0,956.0,91.0,4.9,18.0,718.0,774.32,613.79
2016,2,7,14,15,948.0,89.5,4.75,18.0,692.0,737.07,586.4
2016,2,7,14,30,940.0,88.0,4.6,18.0,666.0,697.24,555.57
2016,2,7,14,45,927.5,86.5,4.45,18.5,632.5,652.34,518.98
2016,2,7,15,0,915.0,85.0,4.3,19.0,599.0,605.66,480.52
2016,2,7,15,15,898.0,82.5,3.95,18.5,558.0,554.1,439.11
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,501.67,395.98
2016,2,7,15,45,859.5,76.5,3.25,17.5,471.0,445.51,348.79
2016,2,7,16,0,838.0,73.0,2.9,17.0,425.0,389.6,300.5
2016,2,7,16,15,804.5,69.0,2.65,16.0,374.0,329.86,248.8
2016,2,7,16,30,771.0,65.0,2.4,15.0,323.0,272.28,197.8
2016,2,7,16,45,720.0,59.5,2.2,14.0,269.0,212.01,145.04
2016,2,7,17,0,669.0,54.0,2.0,13.0,215.0,156.6,97.68
2016,2,7,17,15,586.5,46.5,2.0,12.0,162.0,99.66,54.16
2016,2,7,17,30,504.0,39.0,2.0,11.0,109.0,53.37,25.98
2016,2,7,17,45,349.0,27.0,2.0,10.5,65.5,20.77,11.21
2016,2,7,18,0,194.0,15.0,2.0,10.0,22.0,14.74,0.0
2016,2,7,18,15,97.0,7.5,2.0,9.5,11.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.0,4.15,3.5,7.0,0.0,0.0
2016,2,8,7,30,0.0,14.0,4.3,4.0,14.0,13.76,0.0
2016,2,8,7,45,191.5,27.0,4.45,5.0,51.5,104.67,66.42
2016,2,8,8,0,383.0,40.0,4.6,6.0,89.0,200.78,158.01
2016,2,8,8,15,456.5,49.5,4.9,6.5,135.0,261.33,214.98
2016,2,8,8,30,530.0,59.0,5.2,7.0,181.0,328.24,276.21
2016,2,8,8,45,571.0,67.0,5.55,8.0,227.5,382.63,325.07
2016,2,8,9,0,612.0,75.0,5.9,9.0,274.0,439.24,374.14
2016,2,8,9,15,614.5,89.0,5.9,9.5,316.0,481.61,409.78
2016,2,8,9,30,617.0,103.0,5.9,10.0,358.0,522.22,442.73
2016,2,8,9,45,553.0,135.0,5.95,10.5,382.0,532.96,449.43
2016,2,8,10,0,489.0,167.0,6.0,11.0,406.0,541.1,453.36
2016,2,8,10,15,452.5,192.5,5.95,11.0,428.0,555.91,463.51
2016,2,8,10,30,416.0,218.0,5.9,11.0,450.0,566.76,470.21
2016,2,8,10,45,520.0,197.5,5.9,11.5,504.5,633.02,523.57
2016,2,8,11,0,624.0,177.0,5.9,12.0,559.0,704.7,579.89
2016,2,8,11,15,806.0,127.0,5.95,12.5,641.5,802.04,654.14
2016,2,8,11,30,988.0,77.0,6.0,13.0,724.0,898.25,724.3
2016,2,8,11,45,987.5,80.5,6.1,13.5,741.5,907.52,729.06
2016,2,8,12,0,987.0,84.0,6.2,14.0,759.0,912.89,731.5
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.0,913.53,731.49
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,910.29,728.81
2016,2,8,12,45,995.0,84.0,6.25,14.5,780.0,901.95,721.4
2016,2,8,13,0,998.0,83.0,6.3,15.0,781.0,889.74,711.31
2016,2,8,13,15,996.0,82.5,6.25,15.0,772.5,870.31,696.91
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,847.27,679.95
2016,2,8,13,45,992.0,80.0,6.2,15.0,747.5,819.13,659.47
2016,2,8,14,0,990.0,78.0,6.2,15.0,731.0,787.63,636.46
2016,2,8,14,15,983.0,76.5,6.15,15.0,705.0,750.02,608.58
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,709.67,577.76
2016,2,8,14,45,968.5,72.5,6.1,15.0,646.0,665.44,542.24
2016,2,8,15,0,961.0,70.0,6.1,15.0,613.0,618.93,504.13
2016,2,8,15,15,946.5,68.0,5.95,14.5,572.5,567.22,461.5
2016,2,8,15,30,932.0,66.0,5.8,14.0,532.0,514.33,416.72
2016,2,8,15,45,913.5,63.0,5.7,14.0,485.5,457.81,367.1
2016,2,8,16,0,895.0,60.0,5.6,14.0,439.0,401.07,316.03
2016,2,8,16,15,865.5,57.0,5.1,13.0,387.5,340.84,261.79
2016,2,8,16,30,836.0,54.0,4.6,12.0,336.0,282.16,207.9
2016,2,8,16,45,792.0,49.5,4.1,11.5,281.5,219.53,150.86
2016,2,8,17,0,748.0,45.0,3.6,11.0,227.0,161.97,99.9
2016,2,8,17,15,672.5,39.0,3.3,10.0,173.0,104.04,54.61
2016,2,8,17,30,597.0,33.0,3.0,9.0,119.0,54.45,24.17
2016,2,8,17,45,449.0,24.0,2.7,8.0,72.5,19.38,10.44
2016,2,8,18,0,301.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,150.5,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,17.69,0.0
2016,2,9,7,45,274.0,25.5,3.55,5.0,61.5,130.74,86.13
2016,2,9,8,0,548.0,33.0,3.8,6.0,105.0,251.1,197.46
2016,2,9,8,15,629.0,39.5,3.7,7.0,158.5,320.08,261.73
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,395.71,329.31
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,457.83,383.38
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,522.36,436.91
2016,2,9,9,15,838.5,57.5,3.6,11.0,371.0,574.23,478.96
2016,2,9,9,30,870.0,61.0,3.8,12.0,422.0,629.79,522.26
2016,2,9,9,45,891.0,63.5,4.05,13.0,469.0,676.79,556.84
2016,2,9,10,0,912.0,66.0,4.3,14.0,516.0,722.37,588.82
2016,2,9,10,15,927.0,68.0,4.4,14.5,557.0,761.2,615.73
2016,2,9,10,30,942.0,70.0,4.5,15.0,598.0,797.61,640.6
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.0,826.48,659.72
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,852.21,676.53
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,873.0,689.43
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,890.27,699.84
2016,2,9,11,45,970.0,82.0,4.85,17.5,735.0,897.72,703.3
2016,2,9,12,0,964.0,88.0,4.9,18.0,751.0,901.24,704.14
2016,2,9,12,15,966.5,88.0,4.9,18.0,760.5,901.35,703.76
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,897.67,700.86
2016,2,9,12,45,970.5,87.5,4.9,18.5,770.5,888.85,693.1
2016,2,9,13,0,972.0,87.0,4.9,19.0,771.0,876.27,682.86
2016,2,9,13,15,969.5,86.5,4.85,19.0,762.5,856.84,668.88
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,833.91,652.52
2016,2,9,13,45,963.5,84.5,4.75,19.0,737.0,805.78,632.48
2016,2,9,14,0,960.0,83.0,4.7,19.0,720.0,774.46,610.15
2016,2,9,14,15,952.0,82.0,4.6,19.0,694.5,737.54,583.43
2016,2,9,14,30,944.0,81.0,4.5,19.0,669.0,698.03,553.88
2016,2,9,14,45,930.0,80.5,4.45,19.0,635.0,652.99,518.78
2016,2,9,15,0,916.0,80.0,4.4,19.0,601.0,606.26,481.67
2016,2,9,15,15,900.0,77.5,4.05,18.5,560.5,555.03,440.42
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,502.87,397.54
2016,2,9,15,45,864.0,71.5,3.4,18.0,474.5,446.91,349.95
2016,2,9,16,0,844.0,68.0,3.1,18.0,429.0,391.15,301.36
2016,2,9,16,15,812.5,64.5,2.7,17.0,378.0,332.0,250.05
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,274.78,199.28
2016,2,9,16,45,736.0,56.0,1.9,15.0,274.0,215.42,147.0
2016,2,9,17,0,691.0,51.0,1.5,14.0,221.0,160.2,99.43
2016,2,9,17,15,613.5,44.0,1.5,13.0,168.5,104.16,56.34
2016,2,9,17,30,536.0,37.0,1.5,12.0,116.0,56.82,27.05
2016,2,9,17,45,393.5,26.5,1.5,11.5,71.0,19.97,10.93
2016,2,9,18,0,251.0,16.0,1.5,11.0,26.0,12.54,0.0
2016,2,9,18,15,125.5,8.0,1.45,11.0,13.0,7.86,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,18.68,0.0
2016,2,10,7,45,257.5,27.0,1.75,6.0,62.0,128.46,86.57
2016,2,10,8,0,515.0,35.0,2.0,7.0,105.0,242.22,189.75
2016,2,10,8,15,598.0,42.5,2.1,7.5,158.0,311.86,253.78
2016,2,10,8,30,681.0,50.0,2.2,8.0,211.0,388.4,321.72
2016,2,10,8,45,730.5,55.0,2.3,9.0,265.0,451.14,375.74
2016,2,10,9,0,780.0,60.0,2.4,10.0,319.0,516.42,429.51
2016,2,10,9,15,813.0,63.5,2.65,11.0,370.5,572.09,474.16
2016,2,10,9,30,846.0,67.0,2.9,12.0,422.0,627.99,517.47
2016,2,10,9,45,868.0,70.0,3.2,13.0,469.0,671.46,549.66
2016,2,10,10,0,890.0,73.0,3.5,14.0,516.0,717.64,581.98
2016,2,10,10,15,906.5,75.0,3.45,14.5,557.0,756.96,608.23
2016,2,10,10,30,923.0,77.0,3.4,15.0,598.0,794.02,632.42
2016,2,10,10,45,933.5,79.0,3.4,15.5,632.5,823.84,651.3
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,850.63,667.91
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,871.57,680.0
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,889.06,689.68
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,899.06,692.85
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,905.33,693.58
2016,2,10,12,15,970.5,86.5,3.2,19.0,765.5,906.01,693.57
2016,2,10,12,30,973.0,87.0,3.2,19.0,775.0,902.88,691.12
2016,2,10,12,45,972.0,87.5,3.2,19.5,775.0,893.06,682.93
2016,2,10,13,0,971.0,88.0,3.2,20.0,775.0,879.52,672.38
2016,2,10,13,15,969.0,87.5,3.15,20.0,767.0,860.47,659.12
2016,2,10,13,30,967.0,87.0,3.1,20.0,759.0,837.89,643.53
2016,2,10,13,45,961.0,86.5,3.1,20.5,741.5,808.92,622.63
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,776.87,599.63
2016,2,10,14,15,948.0,85.0,3.1,21.0,698.5,740.71,574.8
2016,2,10,14,30,941.0,84.0,3.1,21.0,673.0,701.9,547.12
2016,2,10,14,45,928.5,83.0,3.1,21.5,639.5,657.27,512.51
2016,2,10,15,0,916.0,82.0,3.1,22.0,606.0,610.84,475.92
2016,2,10,15,15,900.5,79.5,2.85,21.5,566.0,559.76,436.04
2016,2,10,15,30,885.0,77.0,2.6,21.0,526.0,507.7,394.31
2016,2,10,15,45,859.5,75.0,2.4,21.0,479.0,450.69,347.1
2016,2,10,16,0,834.0,73.0,2.2,21.0,432.0,394.41,299.3
2016,2,10,16,15,802.0,69.0,2.1,19.5,381.5,334.94,249.67
2016,2,10,16,30,770.0,65.0,2.0,18.0,331.0,277.5,200.21
2016,2,10,16,45,717.0,60.5,1.95,17.0,277.0,217.27,148.31
2016,2,10,17,0,664.0,56.0,1.9,16.0,223.0,162.15,101.65
2016,2,10,17,15,586.0,48.5,2.05,15.5,170.0,105.21,57.76
2016,2,10,17,30,508.0,41.0,2.2,15.0,117.0,58.48,28.48
2016,2,10,17,45,365.0,29.0,2.4,14.5,72.0,22.14,12.69
2016,2,10,18,0,222.0,17.0,2.6,14.0,27.0,13.37,0.0
2016,2,10,18,15,111.0,8.5,2.75,13.5,13.5,8.36,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,20.64,0.0
2016,2,11,7,45,269.5,28.5,4.15,11.0,66.0,134.75,91.39
2016,2,11,8,0,539.0,36.0,4.3,12.0,111.0,253.37,196.47
2016,2,11,8,15,620.5,43.5,4.15,12.5,165.0,323.89,260.83
2016,2,11,8,30,702.0,51.0,4.0,13.0,219.0,401.11,328.72
2016,2,11,8,45,751.5,55.5,3.85,14.0,274.0,464.45,382.57
2016,2,11,9,0,801.0,60.0,3.7,15.0,329.0,530.27,435.89
2016,2,11,9,15,833.0,63.5,3.85,16.0,381.0,586.35,480.01
2016,2,11,9,30,865.0,67.0,4.0,17.0,433.0,642.51,522.58
2016,2,11,9,45,887.0,70.0,4.2,18.5,480.5,686.75,553.13
2016,2,11,10,0,909.0,73.0,4.4,20.0,528.0,733.65,583.92
2016,2,11,10,15,925.0,75.0,4.55,20.5,569.5,773.25,610.92
2016,2,11,10,30,941.0,77.0,4.7,21.0,611.0,810.49,635.98
2016,2,11,10,45,951.5,78.5,4.85,22.0,645.5,840.19,654.18
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,866.8,670.06
2016,2,11,11,15,969.5,81.0,4.9,23.5,706.5,887.08,681.21
2016,2,11,11,30,977.0,82.0,4.8,24.0,733.0,903.83,689.88
2016,2,11,11,45,973.5,86.5,4.7,24.5,749.5,911.62,692.35
2016,2,11,12,0,970.0,91.0,4.6,25.0,766.0,915.51,692.28
2016,2,11,12,15,972.0,91.5,4.5,25.0,775.5,915.74,691.24
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,912.15,688.08
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,901.58,680.48
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,887.32,670.53
2016,2,11,13,15,966.0,93.5,4.2,25.0,775.0,867.44,656.62
2016,2,11,13,30,963.0,93.0,4.1,25.0,766.0,844.08,640.42
2016,2,11,13,45,955.0,93.0,4.05,25.5,747.5,814.15,618.72
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,781.25,595.04
2016,2,11,14,15,938.5,92.0,3.85,25.5,703.0,744.2,570.32
2016,2,11,14,30,930.0,91.0,3.7,25.0,677.0,704.62,542.72
2016,2,11,14,45,917.0,89.5,3.6,25.0,643.0,659.45,508.72
2016,2,11,15,0,904.0,88.0,3.5,25.0,609.0,612.55,472.77
2016,2,11,15,15,887.5,85.5,3.25,24.5,568.5,561.59,433.44
2016,2,11,15,30,871.0,83.0,3.0,24.0,528.0,509.17,391.95
2016,2,11,15,45,845.5,80.5,2.75,23.5,481.0,452.27,345.92
2016,2,11,16,0,820.0,78.0,2.5,23.0,434.0,396.02,299.11
2016,2,11,16,15,787.0,74.0,2.35,22.0,383.0,336.79,249.55
2016,2,11,16,30,754.0,70.0,2.2,21.0,332.0,279.71,200.52
2016,2,11,16,45,703.0,64.5,2.1,20.0,278.0,219.64,149.29
2016,2,11,17,0,652.0,59.0,2.0,19.0,224.0,162.89,101.71
2016,2,11,17,15,573.5,51.0,2.1,18.0,171.5,107.4,59.44
