Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,15,0.0,3.0,3.5,19.5,3.0,2.89,0.0
2016,4,12,18,30,0.0,1.0,3.7,19.0,1.0,0.96,0.0
2016,4,12,18,45,0.0,0.5,3.95,18.5,0.5,0.48,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,4.0,2.7,14.0,4.0,3.93,0.0
2016,4,13,6,30,0.0,8.0,2.8,14.0,8.0,7.71,0.0
2016,4,13,6,45,0.0,18.5,2.9,14.5,18.5,17.84,9.12
2016,4,13,7,0,0.0,29.0,3.0,15.0,29.0,27.99,18.0
2016,4,13,7,15,0.0,42.0,3.0,15.5,42.0,40.56,28.84
2016,4,13,7,30,0.0,55.0,3.0,16.0,55.0,53.14,39.5
2016,4,13,7,45,0.0,62.5,3.0,16.5,62.5,60.4,45.48
2016,4,13,8,0,0.0,70.0,3.0,17.0,70.0,67.67,51.33
2016,4,13,8,15,0.0,79.5,2.95,17.0,79.5,76.88,58.79
2016,4,13,8,30,0.0,89.0,2.9,17.0,89.0,86.18,66.24
2016,4,13,8,45,0.0,99.5,2.85,17.5,99.5,96.53,74.33
2016,4,13,9,0,0.0,110.0,2.8,18.0,110.0,106.89,82.34
2016,4,13,9,15,0.0,131.0,2.75,18.0,131.0,127.73,98.89
2016,4,13,9,30,0.0,152.0,2.7,18.0,152.0,148.6,115.3
2016,4,13,9,45,0.5,154.0,2.65,18.5,154.5,150.89,116.56
2016,4,13,10,0,1.0,156.0,2.6,19.0,157.0,153.23,117.93
2016,4,13,10,15,2.0,159.0,2.6,19.5,161.0,157.07,120.53
2016,4,13,10,30,3.0,162.0,2.6,20.0,165.0,160.97,123.17
2016,4,13,10,45,7.5,202.0,2.6,20.5,208.5,205.03,157.21
2016,4,13,11,0,12.0,242.0,2.6,21.0,252.0,249.31,190.74
2016,4,13,11,15,19.0,296.0,2.6,21.0,312.5,310.22,236.76
2016,4,13,11,30,26.0,350.0,2.6,21.0,373.0,379.1,287.82
2016,4,13,11,45,19.0,299.5,2.6,21.5,317.0,313.16,237.68
2016,4,13,12,0,12.0,249.0,2.6,22.0,261.0,255.63,193.88
2016,4,13,12,15,6.0,180.0,2.65,22.0,186.0,181.39,137.14
2016,4,13,12,30,0.0,111.0,2.7,22.0,111.0,107.85,79.89
2016,4,13,12,45,4.0,151.0,2.75,22.5,155.0,150.72,113.41
2016,4,13,13,0,8.0,191.0,2.8,23.0,199.0,193.44,146.19
2016,4,13,13,15,6.5,177.0,2.8,23.0,183.5,178.05,134.3
2016,4,13,13,30,5.0,163.0,2.8,23.0,168.0,162.77,122.56
2016,4,13,13,45,2.5,149.0,2.8,23.5,152.0,146.73,109.94
2016,4,13,14,0,0.0,135.0,2.8,24.0,136.0,130.88,97.47
2016,4,13,14,15,32.0,258.0,2.75,24.0,285.5,276.69,210.23
2016,4,13,14,30,64.0,381.0,2.7,24.0,435.0,417.35,314.79
2016,4,13,14,45,36.0,297.0,2.65,24.0,327.5,312.53,236.6
2016,4,13,15,0,8.0,213.0,2.6,24.0,220.0,210.82,159.7
2016,4,13,15,15,422.5,163.0,2.5,23.5,456.0,425.17,330.99
2016,4,13,15,30,837.0,113.0,2.4,23.0,692.0,599.23,460.7
2016,4,13,15,45,823.0,108.0,2.35,23.0,644.5,542.85,415.93
2016,4,13,16,0,809.0,103.0,2.3,23.0,597.0,486.29,371.28
2016,4,13,16,15,786.0,99.5,2.2,22.5,544.0,427.4,324.04
2016,4,13,16,30,763.0,96.0,2.1,22.0,491.0,369.85,276.36
2016,4,13,16,45,732.5,90.5,2.05,22.0,435.5,309.75,225.24
2016,4,13,17,0,702.0,85.0,2.0,22.0,380.0,249.91,173.77
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.5,192.21,125.17
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,139.58,83.03
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,88.42,48.18
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,45.52,28.72
2016,4,13,18,15,369.0,43.5,1.15,19.0,105.0,32.39,22.31
2016,4,13,18,30,261.0,31.0,1.1,18.0,56.0,24.08,14.04
2016,4,13,18,45,130.5,15.5,1.1,17.5,28.0,12.1,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.5,13.0,2.3,12.5,21.0,32.24,0.0
2016,4,14,6,30,225.0,26.0,2.5,13.0,42.0,90.24,52.07
2016,4,14,6,45,347.5,38.5,2.75,13.5,90.0,153.61,111.88
2016,4,14,7,0,470.0,51.0,3.0,14.0,138.0,230.26,178.4
2016,4,14,7,15,235.0,59.5,3.0,14.5,103.0,168.79,134.91
2016,4,14,7,30,0.0,68.0,3.0,15.0,68.0,66.1,50.54
2016,4,14,7,45,0.0,86.0,3.0,16.0,86.0,84.03,65.4
2016,4,14,8,0,0.0,104.0,3.0,17.0,104.0,101.94,79.8
2016,4,14,8,15,0.0,124.0,3.0,17.5,124.0,121.9,95.74
2016,4,14,8,30,0.0,144.0,3.0,18.0,144.0,141.85,111.4
2016,4,14,8,45,0.0,148.5,3.05,19.0,148.5,145.91,113.8
2016,4,14,9,0,0.0,153.0,3.1,20.0,153.0,150.08,116.3
2016,4,14,9,15,0.0,149.5,3.05,20.5,149.5,146.26,112.64
2016,4,14,9,30,0.0,146.0,3.0,21.0,146.0,142.58,109.17
2016,4,14,9,45,4.5,182.5,2.95,21.5,186.0,182.89,140.51
2016,4,14,10,0,9.0,219.0,2.9,22.0,226.0,223.57,171.52
2016,4,14,10,15,24.5,283.5,2.85,22.0,303.5,310.74,238.06
2016,4,14,10,30,40.0,348.0,2.8,22.0,381.0,392.94,299.12
2016,4,14,10,45,151.5,387.5,2.8,22.5,518.5,549.26,415.49
2016,4,14,11,0,263.0,427.0,2.8,23.0,656.0,708.06,527.91
2016,4,14,11,15,298.0,429.5,2.8,23.0,694.5,745.83,553.32
2016,4,14,11,30,333.0,432.0,2.8,23.0,733.0,782.88,578.85
2016,4,14,11,45,627.5,281.0,2.8,23.5,858.5,925.07,682.78
2016,4,14,12,0,922.0,130.0,2.8,24.0,984.0,1049.08,762.15
2016,4,14,12,15,691.5,267.0,2.75,24.0,910.0,965.57,706.13
2016,4,14,12,30,461.0,404.0,2.7,24.0,836.0,869.41,634.96
2016,4,14,12,45,691.5,266.5,2.7,24.5,911.0,944.88,692.33
2016,4,14,13,0,922.0,129.0,2.7,25.0,986.0,1003.62,728.71
2016,4,14,13,15,919.0,128.5,2.65,25.0,973.5,980.45,713.01
2016,4,14,13,30,916.0,128.0,2.6,25.0,961.0,954.06,696.03
2016,4,14,13,45,911.0,126.5,2.6,25.0,940.0,921.84,675.69
2016,4,14,14,0,906.0,125.0,2.6,25.0,919.0,886.78,653.43
2016,4,14,14,15,899.0,123.5,2.55,25.0,889.5,847.43,627.81
2016,4,14,14,30,892.0,122.0,2.5,25.0,860.0,805.73,600.47
2016,4,14,14,45,883.0,119.5,2.5,25.0,823.5,759.46,570.1
2016,4,14,15,0,874.0,117.0,2.5,25.0,787.0,711.43,537.78
2016,4,14,15,15,861.0,114.5,2.5,25.0,744.0,659.33,500.25
2016,4,14,15,30,848.0,112.0,2.5,25.0,701.0,605.17,460.26
2016,4,14,15,45,831.5,108.5,2.5,25.0,652.5,548.34,417.15
2016,4,14,16,0,815.0,105.0,2.5,25.0,604.0,491.56,372.74
2016,4,14,16,15,792.0,101.0,2.45,24.5,550.5,431.87,325.34
2016,4,14,16,30,769.0,97.0,2.4,24.0,497.0,373.53,277.43
2016,4,14,16,45,738.0,92.0,2.4,23.5,441.0,311.04,225.25
2016,4,14,17,0,707.0,87.0,2.4,23.0,385.0,253.51,176.1
2016,4,14,17,15,662.5,80.5,2.2,22.0,327.5,195.16,127.27
2016,4,14,17,30,618.0,74.0,2.0,21.0,270.0,141.81,84.65
2016,4,14,17,45,550.5,65.5,1.8,20.5,214.0,90.27,49.36
2016,4,14,18,0,483.0,57.0,1.6,20.0,158.0,46.98,29.49
2016,4,14,18,15,375.5,45.0,1.6,19.0,108.5,33.66,23.41
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,25.92,15.65
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.89,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.0,14.5,1.25,12.5,21.0,28.64,0.0
2016,4,15,6,30,164.0,29.0,1.5,13.0,42.0,80.0,48.45
2016,4,15,6,45,266.5,46.5,1.75,14.0,88.0,138.64,101.83
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,208.93,161.95
2016,4,15,7,15,184.5,63.5,2.05,15.5,98.5,147.48,117.06
2016,4,15,7,30,0.0,63.0,2.1,16.0,63.0,60.95,46.0
2016,4,15,7,45,0.0,97.0,2.2,17.0,97.0,95.35,74.55
2016,4,15,8,0,0.0,131.0,2.3,18.0,131.0,129.96,102.43
2016,4,15,8,15,49.5,175.0,2.25,18.5,200.0,211.47,168.67
2016,4,15,8,30,99.0,219.0,2.2,19.0,269.0,293.6,233.5
2016,4,15,8,45,126.5,246.0,2.2,19.5,317.0,352.56,278.29
2016,4,15,9,0,154.0,273.0,2.2,20.0,365.0,406.72,318.55
2016,4,15,9,15,99.0,279.5,2.2,20.5,341.0,366.97,285.46
2016,4,15,9,30,44.0,286.0,2.2,21.0,317.0,330.51,254.99
2016,4,15,9,45,442.0,207.0,2.25,21.5,540.5,613.26,475.39
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,895.58,671.96
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.0,928.87,689.26
2016,4,15,10,30,861.0,133.0,2.4,23.0,838.0,953.78,703.33
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.0,979.16,717.76
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,1001.54,730.22
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.5,1015.93,737.57
2016,4,15,11,30,894.0,134.0,2.6,25.0,945.0,1026.86,742.87
2016,4,15,11,45,892.5,138.0,2.7,25.5,957.0,1030.89,744.38
2016,4,15,12,0,891.0,142.0,2.8,26.0,969.0,1031.3,743.73
2016,4,15,12,15,892.0,142.0,2.85,26.0,974.0,1026.58,740.95
2016,4,15,12,30,893.0,142.0,2.9,26.0,979.0,1018.35,736.07
2016,4,15,12,45,892.0,141.5,3.0,26.5,975.5,1004.22,726.51
2016,4,15,13,0,891.0,141.0,3.1,27.0,972.0,986.73,714.88
2016,4,15,13,15,888.0,140.5,3.2,27.0,959.0,964.11,701.35
2016,4,15,13,30,885.0,140.0,3.3,27.0,946.0,938.39,685.77
2016,4,15,13,45,879.5,139.0,3.4,27.5,925.0,907.01,665.04
2016,4,15,14,0,874.0,138.0,3.5,28.0,904.0,872.92,642.45
2016,4,15,14,15,866.5,136.0,3.55,28.0,875.0,833.73,617.27
2016,4,15,14,30,859.0,134.0,3.6,28.0,846.0,792.33,590.38
2016,4,15,14,45,850.5,130.5,3.7,28.0,810.0,747.14,560.78
2016,4,15,15,0,842.0,127.0,3.8,28.0,774.0,699.38,528.13
2016,4,15,15,15,828.5,124.0,3.8,27.5,731.5,647.47,491.39
2016,4,15,15,30,815.0,121.0,3.8,27.0,689.0,594.84,453.03
2016,4,15,15,45,794.0,118.5,3.85,27.0,640.0,538.21,409.77
2016,4,15,16,0,773.0,116.0,3.9,27.0,591.0,482.18,365.74
2016,4,15,16,15,749.0,111.5,3.9,26.5,538.5,421.78,317.81
2016,4,15,16,30,725.0,107.0,3.9,26.0,486.0,364.74,270.97
2016,4,15,16,45,689.5,102.0,3.9,25.5,430.0,305.47,221.46
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,249.63,174.08
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,193.31,127.33
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,142.2,86.8
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,92.95,53.12
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,52.27,33.72
2016,4,15,18,15,323.0,48.5,2.85,21.5,104.0,36.36,25.46
2016,4,15,18,30,222.0,34.0,2.8,21.0,56.0,26.16,15.7
2016,4,15,18,45,111.0,17.0,2.8,20.5,28.0,13.27,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,17.5,20.53,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,35.0,50.45,30.1
2016,4,16,6,45,145.5,54.0,3.85,17.5,78.5,108.07,79.25
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,170.85,132.26
2016,4,16,7,15,291.5,97.0,4.2,18.5,173.0,230.42,183.13
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,302.41,243.37
2016,4,16,7,45,178.5,81.5,4.6,19.5,135.5,183.43,147.9
2016,4,16,8,0,0.0,47.0,4.8,20.0,47.0,45.4,32.17
2016,4,16,8,15,0.0,66.5,5.05,20.5,66.5,64.28,47.59
2016,4,16,8,30,0.0,86.0,5.3,21.0,86.0,83.19,62.75
2016,4,16,8,45,0.0,106.5,5.55,21.5,106.5,103.48,78.81
2016,4,16,9,0,0.0,127.0,5.8,22.0,127.0,123.83,94.71
2016,4,16,9,15,5.0,171.5,5.85,22.5,175.5,172.38,132.95
2016,4,16,9,30,10.0,216.0,5.9,23.0,224.0,221.55,171.0
2016,4,16,9,45,7.0,193.0,6.0,23.5,198.5,195.57,149.87
2016,4,16,10,0,4.0,170.0,6.1,24.0,173.0,169.83,129.1
2016,4,16,10,15,2.0,154.5,6.1,24.0,156.5,152.58,115.31
2016,4,16,10,30,0.0,139.0,6.1,24.0,140.0,135.37,101.57
2016,4,16,10,45,1.5,147.0,6.15,24.5,149.0,144.69,108.57
2016,4,16,11,0,3.0,155.0,6.2,25.0,158.0,154.05,115.54
2016,4,16,11,15,1.5,145.0,6.2,25.5,147.0,142.73,106.34
2016,4,16,11,30,0.0,135.0,6.2,26.0,136.0,131.41,97.22
2016,4,16,11,45,5.0,173.5,6.25,26.5,179.0,174.2,130.13
2016,4,16,12,0,10.0,212.0,6.3,27.0,222.0,217.02,162.62
2016,4,16,12,15,7.0,182.5,6.25,27.0,189.5,184.82,137.89
2016,4,16,12,30,4.0,153.0,6.2,27.0,157.0,152.81,113.27
2016,4,16,12,45,8.0,196.0,6.2,27.0,204.0,198.62,148.48
2016,4,16,13,0,12.0,239.0,6.2,27.0,251.0,244.22,183.19
2016,4,16,13,15,11.0,228.5,6.2,26.5,239.5,232.5,174.65
2016,4,16,13,30,10.0,218.0,6.2,26.0,228.0,220.84,166.19
2016,4,16,13,45,55.5,327.0,6.25,26.0,376.5,368.46,279.31
2016,4,16,14,0,101.0,436.0,6.3,26.0,525.0,509.86,384.65
2016,4,16,14,15,58.0,352.0,6.3,26.0,403.0,388.46,294.06
2016,4,16,14,30,15.0,268.0,6.3,26.0,281.0,270.42,204.58
2016,4,16,14,45,16.0,267.5,6.3,26.0,281.0,269.53,204.4
2016,4,16,15,0,17.0,267.0,6.3,26.0,281.0,268.44,203.93
2016,4,16,15,15,17.0,256.0,6.2,25.5,269.0,256.54,195.58
2016,4,16,15,30,17.0,245.0,6.1,25.0,257.0,244.61,187.17
2016,4,16,15,45,8.5,185.0,6.1,25.0,191.0,182.1,138.95
2016,4,16,16,0,0.0,125.0,6.1,25.0,125.0,120.5,90.81
2016,4,16,16,15,8.5,156.5,5.9,24.5,161.5,153.48,117.5
2016,4,16,16,30,17.0,188.0,5.7,24.0,198.0,184.38,142.45
2016,4,16,16,45,25.5,175.5,5.55,23.5,188.0,173.43,134.16
2016,4,16,17,0,34.0,163.0,5.4,23.0,178.0,158.59,122.49
2016,4,16,17,15,26.5,140.0,5.2,22.5,151.0,133.13,102.55
2016,4,16,17,30,19.0,117.0,5.0,22.0,124.0,111.31,85.42
2016,4,16,17,45,155.0,98.0,4.85,22.0,132.5,96.39,68.35
2016,4,16,18,0,291.0,79.0,4.7,22.0,141.0,63.61,43.97
2016,4,16,18,15,206.0,59.0,4.65,21.5,96.0,47.42,34.9
2016,4,16,18,30,121.0,39.0,4.6,21.0,51.0,32.02,20.57
2016,4,16,18,45,60.5,19.5,4.6,21.0,25.5,16.44,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,12.0,3.05,19.0,12.0,11.8,0.0
2016,4,17,6,30,0.0,24.0,3.2,19.0,24.0,23.21,11.94
2016,4,17,6,45,28.5,52.5,3.35,19.5,58.0,64.25,46.15
2016,4,17,7,0,57.0,81.0,3.5,20.0,92.0,106.68,81.65
2016,4,17,7,15,123.0,99.5,3.65,20.5,134.0,159.7,125.58
2016,4,17,7,30,189.0,118.0,3.8,21.0,176.0,221.45,176.52
2016,4,17,7,45,180.5,156.0,4.0,21.5,220.5,263.16,210.19
2016,4,17,8,0,172.0,194.0,4.2,22.0,265.0,308.55,245.61
2016,4,17,8,15,87.0,176.5,4.35,22.0,213.0,236.28,187.17
2016,4,17,8,30,2.0,159.0,4.5,22.0,161.0,158.46,122.95
2016,4,17,8,45,4.0,176.5,4.7,22.5,179.5,177.32,137.43
2016,4,17,9,0,6.0,194.0,4.9,23.0,198.0,196.34,151.76
2016,4,17,9,15,30.0,246.0,4.95,23.0,267.0,275.82,213.98
2016,4,17,9,30,54.0,298.0,5.0,23.0,336.0,351.54,272.06
2016,4,17,9,45,80.5,331.5,5.05,23.5,391.5,410.85,316.38
2016,4,17,10,0,107.0,365.0,5.1,24.0,447.0,471.41,360.88
2016,4,17,10,15,138.5,388.0,5.05,24.0,499.5,534.66,407.38
2016,4,17,10,30,170.0,411.0,5.0,24.0,552.0,590.32,447.75
2016,4,17,10,45,173.5,426.5,5.0,24.0,574.5,611.59,462.24
2016,4,17,11,0,177.0,442.0,5.0,24.0,597.0,632.15,476.32
2016,4,17,11,15,93.5,330.5,4.95,24.0,412.5,433.37,329.48
2016,4,17,11,30,10.0,219.0,4.9,24.0,228.0,224.21,169.47
2016,4,17,11,45,9.0,204.0,4.85,24.5,212.5,208.26,157.13
2016,4,17,12,0,8.0,189.0,4.8,25.0,197.0,192.35,144.56
2016,4,17,12,15,16.5,276.0,4.7,24.5,292.0,286.44,216.53
2016,4,17,12,30,25.0,363.0,4.6,24.0,387.0,386.31,291.29
2016,4,17,12,45,25.5,364.5,4.55,24.0,388.5,386.73,291.27
2016,4,17,13,0,26.0,366.0,4.5,24.0,390.0,386.96,291.45
2016,4,17,13,15,19.0,304.0,4.5,24.0,322.0,313.8,237.06
2016,4,17,13,30,12.0,242.0,4.5,24.0,254.0,246.02,186.07
2016,4,17,13,45,6.0,138.5,4.5,24.0,144.5,139.58,104.42
2016,4,17,14,0,0.0,35.0,4.5,24.0,35.0,33.9,21.35
2016,4,17,14,15,0.0,38.0,4.5,23.5,38.0,36.8,23.77
2016,4,17,14,30,0.0,41.0,4.5,23.0,41.0,39.7,26.18
2016,4,17,14,45,0.5,96.0,4.55,23.0,96.5,93.36,68.97
2016,4,17,15,0,1.0,151.0,4.6,23.0,152.0,146.6,111.07
2016,4,17,15,15,8.0,196.0,4.7,23.0,202.0,193.84,148.38
2016,4,17,15,30,15.0,241.0,4.8,23.0,252.0,239.66,184.39
2016,4,17,15,45,7.5,127.5,4.95,23.0,133.0,127.06,96.42
2016,4,17,16,0,0.0,14.0,5.1,23.0,14.0,13.53,5.35
2016,4,17,16,15,0.0,26.5,5.05,22.5,26.5,25.6,15.29
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,37.68,25.31
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,22.21,12.68
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.44,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,4.5,2.8,16.0,4.5,4.42,0.0
2016,4,18,6,30,0.0,9.0,2.9,16.0,9.0,8.67,1.1
2016,4,18,6,45,0.0,18.0,3.05,16.0,18.0,17.36,8.8
2016,4,18,7,0,0.0,27.0,3.2,16.0,27.0,26.05,16.38
2016,4,18,7,15,0.0,37.5,3.3,16.5,37.5,36.2,25.08
2016,4,18,7,30,0.0,48.0,3.4,17.0,48.0,46.36,33.62
2016,4,18,7,45,0.0,44.5,3.5,17.5,44.5,42.98,30.64
2016,4,18,8,0,0.0,41.0,3.6,18.0,41.0,39.6,27.63
2016,4,18,8,15,0.0,51.5,3.6,18.5,51.5,49.76,35.91
2016,4,18,8,30,0.0,62.0,3.6,19.0,62.0,59.94,44.08
2016,4,18,8,45,0.0,38.0,3.6,19.5,38.0,36.72,24.72
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,13.52,5.5
2016,4,18,9,15,0.0,20.0,3.7,20.0,20.0,19.33,10.24
2016,4,18,9,30,0.0,26.0,3.8,20.0,26.0,25.14,14.94
2016,4,18,9,45,17.0,169.0,3.9,20.5,182.5,184.47,143.16
2016,4,18,10,0,34.0,312.0,4.0,21.0,339.0,349.3,269.8
2016,4,18,10,15,36.0,326.0,3.75,21.5,355.5,365.75,280.52
2016,4,18,10,30,38.0,340.0,3.5,22.0,372.0,382.13,291.51
2016,4,18,10,45,25.0,290.5,3.3,22.5,312.0,317.7,241.82
2016,4,18,11,0,12.0,241.0,3.1,23.0,252.0,248.22,188.28
2016,4,18,11,15,113.5,353.0,3.05,23.0,457.0,476.47,361.52
2016,4,18,11,30,215.0,465.0,3.0,23.0,662.0,693.06,515.76
2016,4,18,11,45,124.5,428.5,2.95,23.0,542.5,563.79,420.72
2016,4,18,12,0,34.0,392.0,2.9,23.0,423.0,427.51,319.98
2016,4,18,12,15,22.5,306.5,2.9,23.0,327.5,327.9,247.19
2016,4,18,12,30,11.0,221.0,2.9,23.0,232.0,226.37,170.94
2016,4,18,12,45,44.0,339.0,2.95,23.5,381.0,378.86,285.91
2016,4,18,13,0,77.0,457.0,3.0,24.0,530.0,526.27,391.86
2016,4,18,13,15,44.5,347.5,2.95,23.5,389.5,383.74,288.42
2016,4,18,13,30,12.0,238.0,2.9,23.0,249.0,242.11,182.94
2016,4,18,13,45,12.0,232.5,2.85,23.0,243.5,236.13,178.88
2016,4,18,14,0,12.0,227.0,2.8,23.0,238.0,230.13,174.47
2016,4,18,14,15,9.0,205.5,2.65,23.0,213.5,206.22,156.26
2016,4,18,14,30,6.0,184.0,2.5,23.0,189.0,182.6,138.23
2016,4,18,14,45,3.0,147.5,2.35,23.0,150.0,144.85,109.13
2016,4,18,15,0,0.0,111.0,2.2,23.0,111.0,107.44,79.99
2016,4,18,15,15,0.0,73.0,2.05,23.0,73.0,70.67,51.09
2016,4,18,15,30,0.0,35.0,1.9,23.0,35.0,33.85,21.73
2016,4,18,15,45,2.0,107.5,1.8,23.0,109.0,105.01,78.85
2016,4,18,16,0,4.0,180.0,1.7,23.0,183.0,174.27,133.49
2016,4,18,16,15,2.0,114.5,1.6,22.5,116.0,111.23,84.21
2016,4,18,16,30,0.0,49.0,1.5,22.0,49.0,47.36,33.19
2016,4,18,16,45,0.0,92.5,1.45,22.0,92.5,89.26,67.5
2016,4,18,17,0,0.0,136.0,1.4,22.0,136.0,128.73,99.55
2016,4,18,17,15,0.0,115.5,1.25,21.5,115.5,109.23,84.2
2016,4,18,17,30,0.0,95.0,1.1,21.0,95.0,89.86,68.78
2016,4,18,17,45,0.0,75.5,1.0,21.0,75.5,71.51,53.75
2016,4,18,18,0,0.0,56.0,0.9,21.0,56.0,53.34,38.58
2016,4,18,18,15,0.0,38.5,0.85,20.5,38.5,37.14,26.35
2016,4,18,18,30,0.0,21.0,0.8,20.0,21.0,20.27,11.2
2016,4,18,18,45,0.0,10.5,0.75,20.0,10.5,10.13,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.0,31.76,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,46.0,72.84,47.74
2016,4,19,6,45,203.0,56.5,1.85,17.5,91.0,128.59,95.06
2016,4,19,7,0,293.0,77.0,2.1,18.0,136.0,199.12,154.37
2016,4,19,7,15,146.5,72.5,2.05,18.5,102.0,143.13,112.7
2016,4,19,7,30,0.0,68.0,2.0,19.0,68.0,65.93,49.57
2016,4,19,7,45,0.0,84.5,2.0,19.5,84.5,82.29,62.98
2016,4,19,8,0,0.0,101.0,2.0,20.0,101.0,98.65,76.03
2016,4,19,8,15,2.0,132.0,1.95,20.0,133.0,131.1,102.08
2016,4,19,8,30,4.0,163.0,1.9,20.0,165.0,163.81,127.88
2016,4,19,8,45,2.0,139.5,1.85,20.5,140.5,138.01,106.51
2016,4,19,9,0,0.0,116.0,1.8,21.0,116.0,112.81,85.83
2016,4,19,9,15,28.0,209.0,1.75,21.5,228.5,234.67,181.94
2016,4,19,9,30,56.0,302.0,1.7,22.0,341.0,357.3,274.09
2016,4,19,9,45,84.0,335.5,1.7,22.5,398.0,418.01,317.84
2016,4,19,10,0,112.0,369.0,1.7,23.0,455.0,480.03,361.82
2016,4,19,10,15,72.0,353.0,1.7,23.0,409.5,427.44,321.67
2016,4,19,10,30,32.0,337.0,1.7,23.0,364.0,373.21,280.54
2016,4,19,10,45,58.5,381.5,1.7,23.5,432.5,444.98,332.63
2016,4,19,11,0,85.0,426.0,1.7,24.0,501.0,517.2,383.01
2016,4,19,11,15,56.5,395.5,1.7,24.0,446.0,456.64,338.53
2016,4,19,11,30,28.0,365.0,1.7,24.0,391.0,395.95,294.18
2016,4,19,11,45,57.0,414.5,1.75,24.5,468.0,474.77,351.01
2016,4,19,12,0,86.0,464.0,1.8,25.0,545.0,553.02,405.24
2016,4,19,12,15,46.0,316.0,1.8,25.0,359.5,360.64,268.05
2016,4,19,12,30,6.0,168.0,1.8,25.0,174.0,169.45,125.8
2016,4,19,12,45,6.0,170.0,1.8,25.0,176.0,171.22,127.61
2016,4,19,13,0,6.0,172.0,1.8,25.0,178.0,172.95,128.94
2016,4,19,13,15,8.5,199.0,1.8,25.0,207.5,201.35,150.59
2016,4,19,13,30,11.0,226.0,1.8,25.0,237.0,229.5,171.84
2016,4,19,13,45,71.0,336.0,1.8,25.0,399.5,390.63,292.52
2016,4,19,14,0,131.0,446.0,1.8,25.0,562.0,546.31,403.39
2016,4,19,14,15,100.5,418.5,1.85,24.5,505.5,486.65,360.96
2016,4,19,14,30,70.0,391.0,1.9,24.0,449.0,431.0,321.97
2016,4,19,14,45,59.0,364.0,1.95,24.0,411.5,392.55,294.72
2016,4,19,15,0,48.0,337.0,2.0,24.0,374.0,355.16,267.81
2016,4,19,15,15,85.5,335.0,2.05,24.0,397.0,373.13,282.52
2016,4,19,15,30,123.0,333.0,2.1,24.0,420.0,385.94,292.88
2016,4,19,15,45,61.5,243.5,2.15,24.0,287.0,263.74,201.23
2016,4,19,16,0,0.0,154.0,2.2,24.0,154.0,147.92,112.17
2016,4,19,16,15,0.0,153.0,2.2,23.5,153.0,146.57,111.94
2016,4,19,16,30,0.0,152.0,2.2,23.0,152.0,145.08,111.4
2016,4,19,16,45,0.0,118.5,2.2,23.0,118.5,113.53,86.64
2016,4,19,17,0,0.0,85.0,2.2,23.0,85.0,82.01,61.55
2016,4,19,17,15,0.0,72.5,1.95,22.5,72.5,70.09,52.19
2016,4,19,17,30,0.0,60.0,1.7,22.0,60.0,57.98,42.47
2016,4,19,17,45,0.0,47.5,1.5,22.0,47.5,45.88,32.49
2016,4,19,18,0,0.0,35.0,1.3,22.0,35.0,33.79,22.36
2016,4,19,18,15,0.0,24.0,1.25,21.5,24.0,23.16,14.28
2016,4,19,18,30,0.0,13.0,1.2,21.0,13.0,12.53,4.77
2016,4,19,18,45,0.0,6.5,1.15,20.5,6.5,6.26,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,14.5,0.55,18.0,14.5,14.0,0.0
2016,4,20,6,30,0.0,29.0,0.6,18.0,29.0,28.48,16.85
2016,4,20,6,45,20.5,54.5,0.7,18.5,59.0,63.56,46.27
2016,4,20,7,0,41.0,80.0,0.8,19.0,89.0,99.11,76.04
2016,4,20,7,15,71.5,102.5,0.75,19.0,123.0,137.3,107.84
2016,4,20,7,30,102.0,125.0,0.7,19.0,157.0,183.57,145.73
2016,4,20,7,45,190.5,144.5,0.65,19.5,219.5,255.75,203.41
2016,4,20,8,0,279.0,164.0,0.6,20.0,282.0,343.04,270.93
2016,4,20,8,15,404.5,168.0,0.6,20.0,365.5,446.07,349.21
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,554.01,428.27
2016,4,20,8,45,571.5,175.5,0.65,20.5,502.0,610.97,467.4
2016,4,20,9,0,613.0,179.0,0.7,21.0,555.0,673.01,509.48
2016,4,20,9,15,458.0,245.5,0.75,21.5,539.0,640.63,481.4
2016,4,20,9,30,303.0,312.0,0.8,22.0,523.0,590.5,441.56
2016,4,20,9,45,294.5,336.0,0.9,22.5,551.5,617.62,459.49
2016,4,20,10,0,286.0,360.0,1.0,23.0,580.0,643.01,475.22
2016,4,20,10,15,180.0,375.5,1.05,23.0,516.5,559.33,414.15
2016,4,20,10,30,74.0,391.0,1.1,23.0,453.0,469.84,348.28
2016,4,20,10,45,418.0,295.0,1.15,23.5,662.5,724.08,534.87
2016,4,20,11,0,762.0,199.0,1.2,24.0,872.0,966.49,694.1
2016,4,20,11,15,548.5,320.0,1.2,24.0,810.5,886.18,635.52
2016,4,20,11,30,335.0,441.0,1.2,24.0,749.0,794.47,569.48
2016,4,20,11,45,394.0,423.5,1.2,24.0,791.0,833.58,597.33
2016,4,20,12,0,453.0,406.0,1.2,24.0,833.0,876.55,625.76
2016,4,20,12,15,656.5,279.5,1.2,24.0,900.5,945.33,675.86
2016,4,20,12,30,860.0,153.0,1.2,24.0,968.0,999.38,709.38
2016,4,20,12,45,858.5,153.0,1.2,24.0,964.0,985.47,700.07
2016,4,20,13,0,857.0,153.0,1.2,24.0,960.0,968.36,689.76
2016,4,20,13,15,854.0,152.0,1.15,24.0,947.5,945.79,675.3
2016,4,20,13,30,851.0,151.0,1.1,24.0,935.0,920.27,659.1
2016,4,20,13,45,847.5,149.0,1.1,24.0,914.5,890.52,641.04
2016,4,20,14,0,844.0,147.0,1.1,24.0,894.0,860.24,622.61
2016,4,20,14,15,836.0,145.0,1.1,24.0,865.5,821.06,598.28
2016,4,20,14,30,828.0,143.0,1.1,24.0,837.0,779.86,572.47
2016,4,20,14,45,831.0,133.0,1.1,24.0,804.0,737.12,545.35
2016,4,20,15,0,834.0,123.0,1.1,24.0,771.0,691.89,515.62
2016,4,20,15,15,820.0,120.0,1.15,24.0,728.5,640.14,479.87
2016,4,20,15,30,806.0,117.0,1.2,24.0,686.0,587.74,442.54
2016,4,20,15,45,787.0,114.5,1.3,24.0,638.0,532.75,402.33
2016,4,20,16,0,768.0,112.0,1.4,24.0,590.0,478.17,360.88
2016,4,20,16,15,744.5,107.5,1.45,23.5,538.0,420.48,316.07
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,361.98,269.05
2016,4,20,16,45,687.0,98.5,1.55,23.0,431.5,303.96,220.67
2016,4,20,17,0,653.0,94.0,1.6,23.0,377.0,249.19,174.14
2016,4,20,17,15,609.5,87.0,1.45,22.5,321.5,193.81,127.94
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,143.35,87.57
2016,4,20,17,45,499.5,71.5,1.2,22.0,212.0,94.89,53.89
2016,4,20,18,0,433.0,63.0,1.1,22.0,158.0,54.55,33.74
2016,4,20,18,15,337.5,50.0,1.1,21.5,110.5,37.23,26.34
2016,4,20,18,30,242.0,37.0,1.1,21.0,63.0,28.34,17.94
2016,4,20,18,45,121.0,18.5,1.1,20.5,31.5,14.32,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,18.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,18.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,1.5,0.55,18.5,1.5,1.44,0.0
2016,4,21,7,0,0.0,2.0,0.7,19.0,2.0,1.93,0.0
2016,4,21,7,15,0.0,3.5,0.7,19.5,3.5,3.37,0.0
2016,4,21,7,30,0.0,5.0,0.7,20.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,13.0,0.75,20.5,13.0,12.54,4.88
2016,4,21,8,0,0.0,21.0,0.8,21.0,21.0,20.27,11.27
2016,4,21,8,15,0.0,33.0,0.8,21.0,33.0,31.87,20.81
2016,4,21,8,30,0.0,45.0,0.8,21.0,45.0,43.48,30.25
2016,4,21,8,45,0.0,53.5,0.85,21.5,53.5,51.72,36.75
2016,4,21,9,0,0.0,62.0,0.9,22.0,62.0,59.96,43.19
2016,4,21,9,15,1.0,114.5,0.9,22.0,115.5,112.04,84.63
2016,4,21,9,30,2.0,167.0,0.9,22.0,169.0,165.15,125.84
2016,4,21,9,45,122.5,268.5,0.95,22.5,363.5,387.64,296.59
2016,4,21,10,0,243.0,370.0,1.0,23.0,558.0,606.89,451.57
2016,4,21,10,15,522.0,265.0,1.0,23.0,693.0,774.29,570.21
2016,4,21,10,30,801.0,160.0,1.0,23.0,828.0,936.73,675.76
2016,4,21,10,45,813.5,159.5,1.05,23.5,858.5,961.67,687.83
2016,4,21,11,0,826.0,159.0,1.1,24.0,889.0,983.8,700.0
2016,4,21,11,15,831.5,160.5,1.15,24.0,910.5,998.12,708.76
2016,4,21,11,30,837.0,162.0,1.2,24.0,932.0,1009.17,715.71
2016,4,21,11,45,854.5,153.0,1.3,24.5,949.0,1011.87,717.11
2016,4,21,12,0,872.0,144.0,1.4,25.0,966.0,1017.76,720.65
2016,4,21,12,15,873.0,144.5,1.5,25.0,970.5,1013.36,719.23
2016,4,21,12,30,874.0,145.0,1.6,25.0,975.0,1005.55,715.84
2016,4,21,12,45,588.0,305.0,1.7,25.0,862.5,884.42,637.63
2016,4,21,13,0,302.0,465.0,1.8,25.0,750.0,755.72,545.72
2016,4,21,13,15,235.5,469.5,1.85,25.0,690.0,685.42,498.49
2016,4,21,13,30,169.0,474.0,1.9,25.0,630.0,621.13,453.78
2016,4,21,13,45,506.0,311.5,2.0,25.0,764.0,754.71,557.04
2016,4,21,14,0,843.0,149.0,2.1,25.0,898.0,861.63,633.75
2016,4,21,14,15,835.0,147.0,2.15,25.0,869.0,822.48,607.8
2016,4,21,14,30,827.0,145.0,2.2,25.0,840.0,781.31,581.58
2016,4,21,14,45,817.5,141.5,2.25,25.0,804.0,735.79,552.03
2016,4,21,15,0,808.0,138.0,2.3,25.0,768.0,688.81,519.87
2016,4,21,15,15,794.0,135.0,2.3,24.5,725.5,638.2,484.46
2016,4,21,15,30,780.0,132.0,2.3,24.0,683.0,587.02,447.56
2016,4,21,15,45,765.0,126.5,2.3,24.0,636.0,532.64,406.37
2016,4,21,16,0,750.0,121.0,2.3,24.0,589.0,478.33,364.0
2016,4,21,16,15,725.5,116.0,2.2,23.5,537.0,418.49,316.69
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,362.25,270.7
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,304.63,222.27
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,250.07,175.7
2016,4,21,17,15,592.5,92.0,1.9,22.5,321.0,195.44,130.15
2016,4,21,17,30,548.0,85.0,1.8,22.0,266.0,145.87,90.49
2016,4,21,17,45,482.5,75.0,1.7,22.0,212.0,97.2,56.35
2016,4,21,18,0,417.0,65.0,1.6,22.0,158.0,56.55,35.29
2016,4,21,18,15,323.0,51.5,1.55,21.5,111.0,38.35,27.31
2016,4,21,18,30,229.0,38.0,1.5,21.0,64.0,29.09,18.62
2016,4,21,18,45,114.5,19.0,1.5,20.5,32.0,14.69,1.03
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,55.17,6.26
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,129.55,87.99
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,192.32,143.31
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,266.71,207.82
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,332.15,264.92
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,403.82,325.15
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,466.23,375.43
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,532.93,426.75
2016,4,22,8,15,779.5,83.5,2.35,19.5,457.0,593.38,472.09
2016,4,22,8,30,809.0,88.0,2.3,20.0,514.0,654.73,516.41
2016,4,22,8,45,829.5,91.5,2.25,21.0,568.0,708.97,551.33
2016,4,22,9,0,850.0,95.0,2.2,22.0,622.0,762.6,584.56
2016,4,22,9,15,866.5,98.0,2.25,22.5,671.5,807.31,612.62
2016,4,22,9,30,883.0,101.0,2.3,23.0,721.0,854.48,642.01
2016,4,22,9,45,893.5,104.0,2.4,23.5,764.5,894.61,666.64
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,932.27,689.46
2016,4,22,10,15,913.0,109.0,2.55,24.0,845.0,964.79,709.68
2016,4,22,10,30,922.0,111.0,2.6,24.0,882.0,994.37,727.98
2016,4,22,10,45,927.5,113.0,2.65,24.5,911.5,1017.43,740.65
2016,4,22,11,0,933.0,115.0,2.7,25.0,941.0,1037.09,751.2
2016,4,22,11,15,937.0,116.0,2.7,25.0,962.5,1050.7,758.95
2016,4,22,11,30,941.0,117.0,2.7,25.0,984.0,1060.68,764.55
2016,4,22,11,45,944.0,117.0,2.75,25.0,997.5,1064.95,767.2
2016,4,22,12,0,947.0,117.0,2.8,25.0,1011.0,1065.49,767.66
2016,4,22,12,15,947.5,117.5,2.8,25.0,1015.5,1060.34,764.16
2016,4,22,12,30,948.0,118.0,2.8,25.0,1020.0,1051.49,758.5
2016,4,22,12,45,946.0,118.0,2.8,25.5,1015.0,1036.08,747.32
2016,4,22,13,0,944.0,118.0,2.8,26.0,1010.0,1017.18,734.09
2016,4,22,13,15,941.0,117.5,2.75,26.0,996.5,993.44,718.85
2016,4,22,13,30,938.0,117.0,2.7,26.0,983.0,966.44,701.59
2016,4,22,13,45,932.0,116.5,2.7,26.0,961.5,933.66,681.02
2016,4,22,14,0,926.0,116.0,2.7,26.0,940.0,898.07,658.54
2016,4,22,14,15,919.0,114.5,2.65,26.0,910.0,858.06,632.62
2016,4,22,14,30,912.0,113.0,2.6,26.0,880.0,815.67,604.98
2016,4,22,14,45,902.0,111.5,2.6,26.0,843.0,768.92,574.44
2016,4,22,15,0,892.0,110.0,2.6,26.0,806.0,720.47,542.39
2016,4,22,15,15,879.5,107.5,2.5,25.5,762.5,668.02,505.45
2016,4,22,15,30,867.0,105.0,2.4,25.0,719.0,614.61,466.65
2016,4,22,15,45,850.0,102.0,2.35,25.0,670.0,555.78,422.14
2016,4,22,16,0,833.0,99.0,2.3,25.0,621.0,498.49,377.42
2016,4,22,16,15,811.0,95.5,2.15,24.5,567.5,438.93,330.08
2016,4,22,16,30,789.0,92.0,2.0,24.0,514.0,380.58,282.2
2016,4,22,16,45,760.0,87.0,1.85,24.0,457.5,320.11,231.12
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,262.24,181.45
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,201.53,130.63
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,147.88,87.41
2016,4,22,17,45,585.5,63.5,1.15,22.5,230.0,95.78,51.02
2016,4,22,18,0,524.0,56.0,1.0,22.0,174.0,51.08,28.93
2016,4,22,18,15,424.0,45.5,1.0,21.0,123.0,33.0,22.83
2016,4,22,18,30,324.0,35.0,1.0,20.0,72.0,26.69,16.79
2016,4,22,18,45,162.0,17.5,1.05,19.0,36.0,13.08,1.07
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
