Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.0,17.0,1.0,14.5,34.0,54.21,12.09
2016,4,23,6,30,308.0,34.0,1.1,15.0,68.0,124.99,85.37
2016,4,23,6,45,414.0,45.0,1.2,16.0,119.0,188.13,139.8
2016,4,23,7,0,520.0,56.0,1.3,17.0,170.0,263.33,203.7
2016,4,23,7,15,584.5,63.5,1.2,17.5,227.0,328.49,259.19
2016,4,23,7,30,649.0,71.0,1.1,18.0,284.0,399.94,317.54
2016,4,23,7,45,693.0,77.0,1.0,19.0,342.0,464.59,367.56
2016,4,23,8,0,737.0,83.0,0.9,20.0,400.0,530.95,416.32
2016,4,23,8,15,767.0,87.5,1.0,20.5,457.0,591.09,460.62
2016,4,23,8,30,797.0,92.0,1.1,21.0,514.0,652.18,504.23
2016,4,23,8,45,816.5,96.5,1.25,22.0,567.5,706.25,539.64
2016,4,23,9,0,836.0,101.0,1.4,23.0,621.0,759.63,573.52
2016,4,23,9,15,852.0,104.0,1.45,23.0,670.0,807.56,604.31
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,849.4,630.73
2016,4,23,9,45,878.5,110.0,1.55,23.5,761.5,888.95,654.21
2016,4,23,10,0,889.0,113.0,1.6,24.0,804.0,926.08,675.89
2016,4,23,10,15,897.5,115.0,1.6,24.0,841.0,957.67,694.52
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,986.34,711.27
2016,4,23,10,45,910.5,120.0,1.65,24.5,906.5,1009.1,723.6
2016,4,23,11,0,915.0,123.0,1.7,25.0,935.0,1028.48,733.89
2016,4,23,11,15,919.0,124.0,1.7,25.0,956.5,1041.8,741.22
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,1051.56,746.52
2016,4,23,11,45,925.5,125.5,1.7,25.5,991.0,1055.69,747.03
2016,4,23,12,0,928.0,126.0,1.7,26.0,1004.0,1056.17,745.48
2016,4,23,12,15,928.5,126.5,1.7,26.0,1008.0,1051.02,742.1
2016,4,23,12,30,929.0,127.0,1.7,26.0,1012.0,1042.26,736.68
2016,4,23,12,45,926.0,127.5,1.75,26.0,1007.0,1026.55,727.83
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,1007.46,716.96
2016,4,23,13,15,920.5,127.5,1.85,26.0,989.5,984.55,703.72
2016,4,23,13,30,918.0,127.0,1.9,26.0,977.0,958.45,688.44
2016,4,23,13,45,911.5,127.0,1.95,26.0,955.0,926.23,669.17
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,891.29,648.02
2016,4,23,14,15,898.5,125.5,2.1,26.0,904.0,852.37,624.49
2016,4,23,14,30,892.0,124.0,2.2,26.0,875.0,811.11,599.03
2016,4,23,14,45,882.5,122.0,2.3,26.0,839.0,765.03,569.87
2016,4,23,15,0,873.0,120.0,2.4,26.0,803.0,717.27,538.79
2016,4,23,15,15,860.5,117.5,2.45,25.5,760.0,665.66,503.19
2016,4,23,15,30,848.0,115.0,2.5,25.0,717.0,611.85,464.83
2016,4,23,15,45,833.0,111.0,2.6,25.0,668.5,555.55,422.63
2016,4,23,16,0,818.0,107.0,2.7,25.0,620.0,499.17,378.92
2016,4,23,16,15,795.5,103.0,2.65,24.5,566.5,439.75,331.82
2016,4,23,16,30,773.0,99.0,2.6,24.0,513.0,381.63,284.2
2016,4,23,16,45,742.5,94.0,2.55,24.0,457.0,321.61,233.52
2016,4,23,17,0,712.0,89.0,2.5,24.0,401.0,261.7,182.31
2016,4,23,17,15,669.5,83.0,2.3,23.0,343.5,203.97,134.0
2016,4,23,17,30,627.0,77.0,2.1,22.0,286.0,150.97,91.31
2016,4,23,17,45,561.5,69.0,1.9,21.5,229.5,99.27,54.95
2016,4,23,18,0,496.0,61.0,1.7,21.0,173.0,55.52,32.78
2016,4,23,18,15,399.0,49.5,1.65,20.0,123.0,36.53,25.98
2016,4,23,18,30,302.0,38.0,1.6,19.0,73.0,29.46,19.23
2016,4,23,18,45,151.0,19.0,1.6,18.5,36.5,14.63,2.57
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,49.5,21.5,1.9,15.5,27.0,35.74,10.11
2016,4,24,6,30,99.0,43.0,2.1,16.0,54.0,77.72,54.19
2016,4,24,6,45,157.5,66.0,2.35,16.5,95.5,126.68,95.9
2016,4,24,7,0,216.0,89.0,2.6,17.0,137.0,182.01,143.06
2016,4,24,7,15,299.5,98.0,2.8,17.5,185.0,238.3,190.72
2016,4,24,7,30,383.0,107.0,3.0,18.0,233.0,309.88,250.23
2016,4,24,7,45,195.0,127.0,3.2,18.5,191.5,244.94,197.83
2016,4,24,8,0,7.0,147.0,3.4,19.0,150.0,150.01,118.18
2016,4,24,8,15,3.5,129.0,3.5,19.5,130.5,128.76,100.41
2016,4,24,8,30,0.0,111.0,3.6,20.0,111.0,108.03,83.0
2016,4,24,8,45,5.0,157.0,3.75,20.5,160.0,157.77,122.66
2016,4,24,9,0,10.0,203.0,3.9,21.0,209.0,208.26,162.04
2016,4,24,9,15,26.5,249.5,3.95,21.0,267.5,276.06,214.87
2016,4,24,9,30,43.0,296.0,4.0,21.0,326.0,339.4,263.29
2016,4,24,9,45,45.5,317.5,4.1,21.5,351.5,364.68,281.27
2016,4,24,10,0,48.0,339.0,4.2,22.0,377.0,389.89,299.13
2016,4,24,10,15,62.5,368.5,4.2,22.0,420.0,434.6,332.28
2016,4,24,10,30,77.0,398.0,4.2,22.0,463.0,479.61,365.22
2016,4,24,10,45,69.5,406.0,4.25,22.5,466.5,480.8,364.45
2016,4,24,11,0,62.0,414.0,4.3,23.0,470.0,481.47,363.53
2016,4,24,11,15,39.0,353.0,4.3,23.0,388.5,394.74,298.89
2016,4,24,11,30,16.0,292.0,4.3,23.0,307.0,302.7,229.44
2016,4,24,11,45,37.5,368.5,4.3,23.5,404.5,407.51,307.73
2016,4,24,12,0,59.0,445.0,4.3,24.0,502.0,505.97,378.77
2016,4,24,12,15,34.5,328.0,4.2,24.0,361.5,361.07,272.02
2016,4,24,12,30,10.0,211.0,4.1,24.0,221.0,215.52,162.29
2016,4,24,12,45,14.5,270.5,4.1,24.0,285.0,277.94,209.93
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,340.01,256.29
2016,4,24,13,15,12.5,250.5,4.05,24.0,263.5,255.29,192.62
2016,4,24,13,30,6.0,171.0,4.0,24.0,178.0,171.42,128.74
2016,4,24,13,45,9.5,216.0,3.95,24.0,225.5,217.86,164.65
2016,4,24,14,0,13.0,261.0,3.9,24.0,273.0,263.81,199.68
2016,4,24,14,15,173.5,326.5,3.85,24.0,473.5,458.28,349.76
2016,4,24,14,30,334.0,392.0,3.8,24.0,674.0,636.32,480.62
2016,4,24,14,45,546.0,277.5,3.75,24.0,715.5,667.1,507.34
2016,4,24,15,0,758.0,163.0,3.7,24.0,757.0,679.22,520.33
2016,4,24,15,15,500.0,247.5,3.7,24.0,631.0,555.29,425.38
2016,4,24,15,30,242.0,332.0,3.7,24.0,505.0,455.36,347.54
2016,4,24,15,45,165.5,307.5,3.7,24.0,422.0,376.73,288.48
2016,4,24,16,0,89.0,283.0,3.7,24.0,339.0,307.84,236.14
2016,4,24,16,15,368.0,208.0,3.65,24.0,410.0,350.61,268.62
2016,4,24,16,30,647.0,133.0,3.6,24.0,481.0,363.4,273.24
2016,4,24,16,45,615.5,125.5,3.55,24.0,428.0,307.65,226.21
2016,4,24,17,0,584.0,118.0,3.5,24.0,375.0,255.02,181.42
2016,4,24,17,15,539.5,109.0,3.3,23.5,320.5,201.73,137.22
2016,4,24,17,30,495.0,100.0,3.1,23.0,266.0,153.22,98.51
2016,4,24,17,45,436.0,87.5,2.9,22.5,213.5,105.69,64.68
2016,4,24,18,0,377.0,75.0,2.7,22.0,161.0,65.19,42.13
2016,4,24,18,15,289.0,59.0,2.6,21.5,114.0,44.12,32.31
2016,4,24,18,30,201.0,43.0,2.5,21.0,67.0,33.0,22.05
2016,4,24,18,45,100.5,21.5,2.45,20.5,33.5,16.63,4.27
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.0,21.0,2.55,19.5,33.0,49.51,18.17
2016,4,25,6,30,212.0,42.0,2.7,20.0,66.0,109.5,75.38
2016,4,25,6,45,305.0,57.0,2.85,20.5,114.0,167.14,124.05
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,235.48,181.76
2016,4,25,7,15,199.0,90.5,3.2,21.5,135.5,187.04,147.22
2016,4,25,7,30,0.0,109.0,3.4,22.0,109.0,108.18,83.5
2016,4,25,7,45,123.0,142.5,3.6,22.5,196.5,218.1,173.21
2016,4,25,8,0,246.0,176.0,3.8,23.0,284.0,338.46,268.99
2016,4,25,8,15,462.0,150.0,3.9,23.5,385.5,465.81,369.68
2016,4,25,8,30,678.0,124.0,4.0,24.0,487.0,610.1,480.1
2016,4,25,8,45,361.5,191.5,4.15,24.5,387.5,479.08,375.11
2016,4,25,9,0,45.0,259.0,4.3,25.0,288.0,300.56,230.89
2016,4,25,9,15,104.0,298.5,4.35,25.5,371.0,391.08,300.35
2016,4,25,9,30,163.0,338.0,4.4,26.0,454.0,493.43,375.95
2016,4,25,9,45,132.5,356.5,4.45,26.5,454.5,490.47,370.91
2016,4,25,10,0,102.0,375.0,4.5,27.0,455.0,476.92,358.65
2016,4,25,10,15,455.0,266.0,4.5,27.0,646.5,714.51,539.89
2016,4,25,10,30,808.0,157.0,4.5,27.0,838.0,942.6,699.61
2016,4,25,10,45,813.0,160.5,4.5,27.5,866.0,964.43,710.32
2016,4,25,11,0,818.0,164.0,4.5,28.0,894.0,983.21,720.38
2016,4,25,11,15,823.0,165.0,4.5,28.0,914.0,996.22,728.14
2016,4,25,11,30,828.0,166.0,4.5,28.0,934.0,1006.0,733.91
2016,4,25,11,45,852.0,152.0,4.55,28.5,952.0,1009.95,734.79
2016,4,25,12,0,876.0,138.0,4.6,29.0,970.0,1017.22,738.0
2016,4,25,12,15,876.5,138.5,4.55,29.0,974.0,1012.2,734.21
2016,4,25,12,30,877.0,139.0,4.5,29.0,978.0,1003.8,728.4
2016,4,25,12,45,871.5,141.5,4.5,29.0,972.5,988.22,718.3
2016,4,25,13,0,866.0,144.0,4.5,29.0,967.0,969.51,706.26
2016,4,25,13,15,863.0,143.5,4.45,29.0,954.0,947.24,691.7
2016,4,25,13,30,860.0,143.0,4.4,29.0,941.0,922.0,675.23
2016,4,25,13,45,851.0,144.0,4.35,29.0,919.5,890.1,654.33
2016,4,25,14,0,842.0,145.0,4.3,29.0,898.0,855.83,631.82
2016,4,25,14,15,834.5,143.0,4.25,29.0,869.5,819.17,607.61
2016,4,25,14,30,827.0,141.0,4.2,29.0,841.0,778.49,580.51
2016,4,25,14,45,812.0,141.5,4.2,29.0,804.5,732.89,549.97
2016,4,25,15,0,797.0,142.0,4.2,29.0,768.0,686.28,517.18
2016,4,25,15,15,783.0,139.0,4.1,29.0,726.0,636.26,480.57
2016,4,25,15,30,769.0,136.0,4.0,29.0,684.0,585.71,442.8
2016,4,25,15,45,428.0,209.5,3.95,29.0,511.0,426.82,322.63
2016,4,25,16,0,87.0,283.0,3.9,29.0,338.0,306.88,230.77
2016,4,25,16,15,379.0,203.0,3.75,28.5,411.5,349.07,262.84
2016,4,25,16,30,671.0,123.0,3.6,28.0,485.0,363.74,269.07
2016,4,25,16,45,638.5,116.5,3.5,28.0,431.0,307.26,221.97
2016,4,25,17,0,606.0,110.0,3.4,28.0,377.0,253.95,177.15
2016,4,25,17,15,561.0,102.0,3.2,27.5,322.5,200.16,133.06
2016,4,25,17,30,516.0,94.0,3.0,27.0,268.0,151.54,94.71
2016,4,25,17,45,453.0,83.0,2.8,26.5,215.0,103.9,61.44
2016,4,25,18,0,390.0,72.0,2.6,26.0,162.0,63.57,39.63
2016,4,25,18,15,301.0,57.5,2.65,25.5,115.0,42.84,30.68
2016,4,25,18,30,212.0,43.0,2.7,25.0,68.0,32.93,21.63
2016,4,25,18,45,106.0,21.5,2.8,24.5,34.0,16.59,4.64
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.0,4.05,20.0,33.0,45.5,18.57
2016,4,26,6,30,186.0,44.0,4.1,20.0,66.0,105.31,73.18
2016,4,26,6,45,261.0,63.0,4.15,20.5,112.5,160.41,119.94
2016,4,26,7,0,336.0,82.0,4.2,21.0,159.0,224.02,173.85
2016,4,26,7,15,168.0,89.0,4.3,21.5,127.5,172.19,135.62
2016,4,26,7,30,0.0,96.0,4.4,22.0,96.0,94.45,72.36
2016,4,26,7,45,0.0,106.0,4.55,22.5,106.0,104.03,79.89
2016,4,26,8,0,0.0,116.0,4.7,23.0,116.0,113.7,87.27
2016,4,26,8,15,304.0,134.0,4.8,23.0,297.5,348.0,279.22
2016,4,26,8,30,608.0,152.0,4.9,23.0,479.0,592.94,470.5
2016,4,26,8,45,637.5,157.0,5.05,23.5,530.5,646.69,509.18
2016,4,26,9,0,667.0,162.0,5.2,24.0,582.0,700.99,548.29
2016,4,26,9,15,442.5,249.0,5.25,24.5,537.0,634.32,491.77
2016,4,26,9,30,218.0,336.0,5.3,25.0,492.0,537.58,412.61
2016,4,26,9,45,480.0,257.5,5.4,25.5,626.5,704.82,541.36
2016,4,26,10,0,742.0,179.0,5.5,26.0,761.0,874.46,663.94
2016,4,26,10,15,753.0,182.5,5.55,26.0,796.5,906.14,684.18
2016,4,26,10,30,764.0,186.0,5.6,26.0,832.0,935.46,703.48
2016,4,26,10,45,769.0,190.5,5.7,26.5,859.5,953.41,713.85
2016,4,26,11,0,774.0,195.0,5.8,27.0,887.0,972.43,725.06
2016,4,26,11,15,779.0,196.5,5.85,27.0,907.0,985.37,733.36
2016,4,26,11,30,784.0,198.0,5.9,27.0,927.0,995.22,739.71
2016,4,26,11,45,793.5,194.0,5.95,27.5,940.5,1000.85,741.83
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,1003.3,741.93
2016,4,26,12,15,517.5,341.0,5.95,28.0,834.5,869.85,645.41
2016,4,26,12,30,232.0,492.0,5.9,28.0,715.0,724.28,534.31
2016,4,26,12,45,145.5,469.5,5.9,28.0,609.0,612.11,453.39
2016,4,26,13,0,59.0,447.0,5.9,28.0,503.0,498.14,369.3
2016,4,26,13,15,186.0,450.0,5.85,28.0,624.0,619.56,461.07
2016,4,26,13,30,313.0,453.0,5.8,28.0,745.0,732.72,544.0
2016,4,26,13,45,192.0,439.5,5.8,28.0,617.5,599.45,446.43
2016,4,26,14,0,71.0,426.0,5.8,28.0,490.0,473.81,352.91
2016,4,26,14,15,145.0,423.5,5.7,28.0,548.5,527.84,394.84
2016,4,26,14,30,219.0,421.0,5.6,28.0,607.0,574.42,430.26
2016,4,26,14,45,238.0,398.5,5.6,28.0,593.0,555.47,417.33
2016,4,26,15,0,257.0,376.0,5.6,28.0,579.0,533.91,402.51
2016,4,26,15,15,205.5,359.0,5.5,27.5,515.5,471.13,356.51
2016,4,26,15,30,154.0,342.0,5.4,27.0,452.0,412.26,313.0
2016,4,26,15,45,105.0,306.0,5.3,27.0,379.0,344.24,261.8
2016,4,26,16,0,56.0,270.0,5.2,27.0,306.0,280.09,213.19
2016,4,26,16,15,84.5,254.5,4.95,26.5,303.5,273.39,208.74
2016,4,26,16,30,113.0,239.0,4.7,26.0,301.0,260.9,199.17
2016,4,26,16,45,90.5,210.5,4.5,26.0,256.5,222.34,169.34
2016,4,26,17,0,68.0,182.0,4.3,26.0,212.0,184.14,139.84
2016,4,26,17,15,52.0,159.5,4.1,25.5,180.5,155.11,117.65
2016,4,26,17,30,36.0,137.0,3.9,25.0,149.0,128.08,97.01
2016,4,26,17,45,96.0,121.0,3.7,25.0,145.5,111.36,81.48
2016,4,26,18,0,156.0,105.0,3.5,25.0,142.0,89.97,64.96
2016,4,26,18,15,106.0,75.5,3.5,24.5,97.5,62.17,47.18
2016,4,26,18,30,56.0,46.0,3.5,24.0,53.0,39.44,27.17
2016,4,26,18,45,28.0,23.0,3.55,23.5,26.5,20.56,7.75
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,55.61,26.4
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,121.81,86.54
2016,4,27,6,45,373.0,56.0,3.45,15.0,129.0,188.61,143.42
2016,4,27,7,0,502.0,67.0,3.5,15.0,183.0,272.1,215.12
2016,4,27,7,15,568.0,75.5,3.4,15.5,241.0,338.52,272.73
2016,4,27,7,30,634.0,84.0,3.3,16.0,299.0,411.27,333.78
2016,4,27,7,45,693.0,87.0,3.25,16.5,361.0,480.11,389.94
2016,4,27,8,0,752.0,90.0,3.2,17.0,423.0,553.56,447.76
2016,4,27,8,15,783.0,95.0,3.15,18.0,481.5,613.86,492.52
2016,4,27,8,30,814.0,100.0,3.1,19.0,540.0,676.83,537.51
2016,4,27,8,45,841.0,102.0,3.05,20.5,596.0,734.22,574.11
2016,4,27,9,0,868.0,104.0,3.0,22.0,652.0,791.46,609.05
2016,4,27,9,15,884.0,107.0,2.95,22.5,702.5,840.39,639.53
2016,4,27,9,30,900.0,110.0,2.9,23.0,753.0,883.12,665.21
2016,4,27,9,45,913.5,111.5,2.9,24.0,797.5,924.46,688.58
2016,4,27,10,0,927.0,113.0,2.9,25.0,842.0,963.46,709.98
2016,4,27,10,15,935.0,115.0,2.8,25.5,879.0,995.3,726.91
2016,4,27,10,30,943.0,117.0,2.7,26.0,916.0,1024.06,741.67
2016,4,27,10,45,949.0,118.0,2.65,26.5,945.0,1046.6,752.78
2016,4,27,11,0,955.0,119.0,2.6,27.0,974.0,1065.7,761.72
2016,4,27,11,15,958.0,120.0,2.6,27.0,995.0,1078.25,768.66
2016,4,27,11,30,961.0,121.0,2.6,27.0,1016.0,1087.09,773.46
2016,4,27,11,45,965.5,119.5,2.6,27.5,1029.5,1091.13,773.88
2016,4,27,12,0,970.0,118.0,2.6,28.0,1043.0,1091.4,772.14
2016,4,27,12,15,970.0,118.0,2.6,28.0,1046.0,1084.93,767.92
2016,4,27,12,30,970.0,118.0,2.6,28.0,1049.0,1074.74,761.57
2016,4,27,12,45,968.0,117.5,2.6,28.5,1044.0,1058.43,750.05
2016,4,27,13,0,966.0,117.0,2.6,29.0,1039.0,1038.59,736.49
2016,4,27,13,15,963.0,116.5,2.55,29.0,1025.0,1014.35,721.27
2016,4,27,13,30,960.0,116.0,2.5,29.0,1011.0,986.81,704.03
2016,4,27,13,45,955.0,115.0,2.5,29.0,988.5,953.83,683.81
2016,4,27,14,0,950.0,114.0,2.5,29.0,966.0,917.93,661.65
2016,4,27,14,15,943.0,112.5,2.4,28.5,935.5,877.16,636.66
2016,4,27,14,30,936.0,111.0,2.3,28.0,905.0,833.97,609.87
2016,4,27,14,45,924.5,110.0,2.25,28.0,866.5,785.73,578.63
2016,4,27,15,0,913.0,109.0,2.2,28.0,828.0,735.89,545.99
2016,4,27,15,15,900.5,106.5,2.0,28.0,784.0,682.62,507.82
2016,4,27,15,30,888.0,104.0,1.8,28.0,740.0,628.36,467.77
2016,4,27,15,45,870.0,102.0,1.65,28.0,690.0,570.84,424.72
2016,4,27,16,0,852.0,100.0,1.5,28.0,640.0,511.22,379.1
2016,4,27,16,15,830.5,96.5,1.35,28.0,586.0,451.02,331.81
2016,4,27,16,30,809.0,93.0,1.2,28.0,532.0,391.95,284.05
2016,4,27,16,45,776.5,89.0,1.1,28.0,474.5,330.28,233.6
2016,4,27,17,0,744.0,85.0,1.0,28.0,417.0,271.6,184.7
2016,4,27,17,15,703.0,79.5,0.85,27.5,358.5,210.28,134.51
2016,4,27,17,30,662.0,74.0,0.7,27.0,300.0,156.0,91.48
2016,4,27,17,45,596.5,67.0,0.55,26.5,242.5,103.02,54.77
2016,4,27,18,0,531.0,60.0,0.4,26.0,185.0,57.9,31.91
2016,4,27,18,15,434.0,49.5,0.45,25.5,133.0,35.96,24.94
2016,4,27,18,30,337.0,39.0,0.5,25.0,81.0,29.82,19.19
2016,4,27,18,45,168.5,19.5,0.6,24.5,40.5,14.45,4.11
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,130.5,22.0,1.45,14.5,38.5,57.24,29.09
2016,4,28,6,30,261.0,44.0,1.7,15.0,77.0,125.41,89.13
2016,4,28,6,45,354.0,58.0,2.0,16.0,127.0,185.33,140.46
2016,4,28,7,0,447.0,72.0,2.3,17.0,177.0,257.3,201.75
2016,4,28,7,15,509.5,81.5,2.45,18.0,232.0,320.37,255.28
2016,4,28,7,30,572.0,91.0,2.6,19.0,287.0,389.44,312.0
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.0,452.77,362.57
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,519.68,414.2
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.0,578.09,458.73
2016,4,28,8,30,729.0,115.0,3.5,22.0,511.0,637.68,503.0
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.0,691.5,540.79
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,743.13,574.99
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,790.54,606.84
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,836.6,637.37
2016,4,28,9,45,826.5,132.5,4.2,24.5,755.5,876.36,662.39
2016,4,28,10,0,840.0,135.0,4.3,25.0,798.0,914.03,685.77
2016,4,28,10,15,849.0,137.5,4.3,25.5,833.5,945.17,704.04
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,967.84,716.55
2016,4,28,10,45,863.0,143.0,4.35,26.5,897.0,989.8,728.89
2016,4,28,11,0,868.0,146.0,4.4,27.0,925.0,1008.58,739.14
2016,4,28,11,15,872.0,147.0,4.4,27.0,945.5,1021.03,746.49
2016,4,28,11,30,876.0,148.0,4.4,27.0,966.0,1030.13,751.79
2016,4,28,11,45,875.5,150.5,4.45,27.0,977.0,1032.8,753.31
2016,4,28,12,0,875.0,153.0,4.5,27.0,988.0,1032.01,752.74
2016,4,28,12,15,875.0,153.5,4.45,27.0,991.5,1026.32,748.53
2016,4,28,12,30,875.0,154.0,4.4,27.0,995.0,1017.27,742.28
2016,4,28,12,45,864.5,159.0,4.4,27.5,987.0,999.13,729.01
2016,4,28,13,0,854.0,164.0,4.4,28.0,979.0,982.74,717.08
2016,4,28,13,15,849.0,163.0,4.35,28.0,965.0,957.7,700.67
2016,4,28,13,30,844.0,162.0,4.3,28.0,951.0,929.85,682.47
2016,4,28,13,45,825.0,168.5,4.25,28.0,925.0,894.36,659.16
2016,4,28,14,0,806.0,175.0,4.2,28.0,899.0,857.13,634.62
2016,4,28,14,15,540.0,293.5,4.15,28.0,772.0,725.94,540.27
2016,4,28,14,30,274.0,412.0,4.1,28.0,645.0,608.57,451.3
2016,4,28,14,45,168.5,385.0,4.05,28.0,526.5,491.84,366.79
2016,4,28,15,0,63.0,358.0,4.0,28.0,408.0,384.61,287.27
2016,4,28,15,15,151.5,347.0,3.95,27.5,458.0,425.38,320.29
2016,4,28,15,30,240.0,336.0,3.9,27.0,508.0,457.96,346.02
2016,4,28,15,45,189.5,314.5,3.85,27.0,445.0,396.15,299.75
2016,4,28,16,0,139.0,293.0,3.8,27.0,382.0,339.35,257.19
2016,4,28,16,15,155.5,267.0,3.65,26.5,358.5,313.2,237.93
2016,4,28,16,30,172.0,241.0,3.5,26.0,335.0,285.23,216.53
2016,4,28,16,45,221.5,209.5,3.35,26.0,317.5,261.44,196.61
2016,4,28,17,0,271.0,178.0,3.2,26.0,300.0,229.07,168.85
2016,4,28,17,15,216.5,166.5,3.0,25.5,255.5,192.07,140.52
2016,4,28,17,30,162.0,155.0,2.8,25.0,211.0,157.87,115.33
2016,4,28,17,45,155.0,130.5,2.65,25.0,176.0,124.0,89.22
2016,4,28,18,0,148.0,106.0,2.5,25.0,141.0,91.16,65.83
2016,4,28,18,15,103.0,76.0,2.55,24.5,97.0,62.68,47.66
2016,4,28,18,30,58.0,46.0,2.6,24.0,53.0,39.56,27.39
2016,4,28,18,45,30.0,24.5,2.7,23.5,28.0,21.84,9.58
2016,4,28,19,0,2.0,3.0,2.8,23.0,3.0,2.95,0.0
2016,4,28,19,15,1.0,1.5,2.95,23.0,1.5,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,4.0,4.83,0.0
2016,4,29,6,15,61.5,26.0,2.8,21.5,34.0,44.87,23.19
2016,4,29,6,30,117.0,48.0,2.9,22.0,64.0,88.22,61.7
2016,4,29,6,45,167.0,73.0,3.05,22.5,106.5,138.31,103.55
2016,4,29,7,0,217.0,98.0,3.2,23.0,149.0,193.68,149.74
2016,4,29,7,15,155.5,122.5,3.55,23.0,164.0,200.47,157.44
2016,4,29,7,30,94.0,147.0,3.9,23.0,179.0,199.46,157.3
2016,4,29,7,45,114.0,168.5,4.25,23.5,214.5,242.28,191.41
2016,4,29,8,0,134.0,190.0,4.6,24.0,250.0,282.1,222.6
2016,4,29,8,15,68.5,178.5,4.75,24.5,209.5,226.5,177.15
2016,4,29,8,30,3.0,167.0,4.9,25.0,169.0,166.7,127.78
2016,4,29,8,45,24.5,216.0,5.1,25.5,231.5,232.32,179.03
2016,4,29,9,0,46.0,265.0,5.3,26.0,294.0,307.37,236.31
2016,4,29,9,15,23.0,201.5,5.35,26.0,216.0,222.24,169.8
2016,4,29,9,30,0.0,138.0,5.4,26.0,138.0,134.43,100.58
2016,4,29,9,45,1.0,145.0,5.45,26.5,146.0,142.2,106.28
2016,4,29,10,0,2.0,152.0,5.5,27.0,154.0,150.02,111.93
2016,4,29,10,15,14.5,241.5,5.45,27.0,254.5,250.88,189.29
2016,4,29,10,30,27.0,331.0,5.4,27.0,355.0,361.11,271.68
2016,4,29,10,45,313.0,317.5,5.4,27.5,599.0,638.99,483.1
2016,4,29,11,0,599.0,304.0,5.4,28.0,843.0,917.49,681.17
2016,4,29,11,15,445.0,382.5,5.35,28.0,788.5,848.88,626.78
2016,4,29,11,30,291.0,461.0,5.3,28.0,734.0,770.74,567.21
2016,4,29,11,45,192.5,469.5,5.25,28.5,651.5,672.59,494.9
2016,4,29,12,0,94.0,478.0,5.2,29.0,569.0,574.05,421.37
2016,4,29,12,15,52.5,345.5,5.15,29.0,396.5,396.23,293.72
2016,4,29,12,30,11.0,213.0,5.1,29.0,224.0,218.44,161.57
2016,4,29,12,45,110.5,353.0,5.05,29.0,459.0,461.14,343.81
2016,4,29,13,0,210.0,493.0,5.0,29.0,694.0,691.2,507.09
2016,4,29,13,15,219.5,484.5,4.9,29.0,692.5,684.33,501.44
2016,4,29,13,30,229.0,476.0,4.8,29.0,691.0,676.31,496.09
2016,4,29,13,45,281.0,453.0,4.75,29.0,710.5,692.06,508.76
2016,4,29,14,0,333.0,430.0,4.7,29.0,730.0,701.83,517.07
2016,4,29,14,15,238.0,428.0,4.6,28.5,639.0,607.34,449.6
2016,4,29,14,30,143.0,426.0,4.5,28.0,548.0,520.08,386.42
2016,4,29,14,45,157.5,407.5,4.4,28.0,536.5,504.71,376.37
2016,4,29,15,0,172.0,389.0,4.3,28.0,525.0,487.86,364.86
2016,4,29,15,15,266.0,349.0,4.1,28.0,547.0,499.81,375.5
2016,4,29,15,30,360.0,309.0,3.9,28.0,569.0,503.41,379.13
2016,4,29,15,45,271.0,301.5,3.75,28.0,489.5,427.13,321.91
2016,4,29,16,0,182.0,294.0,3.6,28.0,410.0,361.43,272.51
2016,4,29,16,15,211.0,292.5,3.35,27.5,416.5,359.72,271.25
2016,4,29,16,30,240.0,291.0,3.1,27.0,423.0,353.84,266.06
2016,4,29,16,45,219.0,239.5,2.9,27.0,350.0,286.08,214.15
2016,4,29,17,0,198.0,188.0,2.7,27.0,277.0,221.26,163.91
2016,4,29,17,15,136.5,176.0,2.55,26.5,233.5,183.37,135.95
2016,4,29,17,30,75.0,164.0,2.4,26.0,190.0,155.1,116.21
2016,4,29,17,45,87.0,136.0,2.25,26.0,161.0,125.32,92.46
2016,4,29,18,0,99.0,108.0,2.1,26.0,132.0,91.43,66.61
2016,4,29,18,15,66.0,74.5,2.05,25.5,88.5,61.71,46.66
2016,4,29,18,30,33.0,41.0,2.0,25.0,45.0,37.63,25.71
2016,4,29,18,45,17.0,21.5,2.0,24.5,23.5,20.45,8.93
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.0,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,8.0,3.3,14.0,9.0,10.46,0.0
2016,4,30,6,15,121.0,28.5,3.4,14.5,44.0,64.38,36.99
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,122.14,88.17
2016,4,30,6,45,322.5,63.5,3.65,15.5,129.0,182.28,139.67
2016,4,30,7,0,420.0,78.0,3.8,16.0,179.0,253.51,200.83
2016,4,30,7,15,483.5,89.0,3.9,16.5,234.5,316.52,255.11
2016,4,30,7,30,547.0,100.0,4.0,17.0,290.0,388.24,315.1
2016,4,30,7,45,597.5,106.5,4.15,18.0,347.5,452.07,366.69
2016,4,30,8,0,648.0,113.0,4.3,19.0,405.0,519.75,419.7
2016,4,30,8,15,680.0,119.0,4.25,19.5,460.0,578.45,464.39
2016,4,30,8,30,712.0,125.0,4.2,20.0,515.0,638.44,508.82
2016,4,30,8,45,742.0,127.5,4.2,21.0,569.0,694.07,547.91
2016,4,30,9,0,772.0,130.0,4.2,22.0,623.0,750.05,584.62
2016,4,30,9,15,789.0,133.5,4.0,22.5,670.5,794.18,612.36
2016,4,30,9,30,806.0,137.0,3.8,23.0,718.0,839.38,640.24
2016,4,30,9,45,618.0,228.5,3.6,23.5,689.5,798.94,606.63
2016,4,30,10,0,430.0,320.0,3.4,24.0,661.0,738.78,556.14
2016,4,30,10,15,647.5,230.0,3.2,24.0,770.0,859.52,644.75
2016,4,30,10,30,865.0,140.0,3.0,24.0,879.0,975.37,719.32
2016,4,30,10,45,876.0,139.5,2.8,24.5,909.0,999.57,730.05
2016,4,30,11,0,887.0,139.0,2.6,25.0,939.0,1020.77,739.34
2016,4,30,11,15,892.0,140.0,2.35,25.0,959.5,1034.37,744.48
2016,4,30,11,30,897.0,141.0,2.1,25.0,980.0,1044.55,747.24
2016,4,30,11,45,903.0,139.0,1.9,25.5,994.0,1049.24,745.55
2016,4,30,12,0,909.0,137.0,1.7,26.0,1008.0,1050.42,741.61
2016,4,30,12,15,909.5,137.5,1.6,26.0,1012.0,1045.1,736.62
2016,4,30,12,30,910.0,138.0,1.5,26.0,1016.0,1036.29,729.65
2016,4,30,12,45,911.0,136.0,1.4,26.5,1012.0,1022.08,718.08
2016,4,30,13,0,912.0,134.0,1.3,27.0,1008.0,1004.49,704.62
2016,4,30,13,15,909.5,133.5,1.3,27.0,995.0,981.77,691.17
2016,4,30,13,30,907.0,133.0,1.3,27.0,982.0,955.94,675.85
2016,4,30,13,45,903.5,131.0,1.35,27.0,961.0,924.76,657.91
2016,4,30,14,0,900.0,129.0,1.4,27.0,940.0,890.78,638.04
2016,4,30,14,15,893.5,127.5,1.35,27.0,911.0,852.15,613.77
2016,4,30,14,30,887.0,126.0,1.3,27.0,882.0,811.23,587.89
2016,4,30,14,45,880.5,122.5,1.3,27.0,846.5,766.32,559.75
2016,4,30,15,0,874.0,119.0,1.3,27.0,811.0,719.52,529.96
2016,4,30,15,15,862.0,116.5,1.25,27.0,768.5,668.43,494.28
2016,4,30,15,30,850.0,114.0,1.2,27.0,726.0,614.95,456.09
2016,4,30,15,45,836.5,110.0,1.15,27.0,678.5,559.64,415.55
2016,4,30,16,0,823.0,106.0,1.1,27.0,631.0,504.12,373.61
2016,4,30,16,15,801.5,102.0,1.05,27.0,578.5,445.13,327.87
2016,4,30,16,30,780.0,98.0,1.0,27.0,526.0,387.32,281.63
2016,4,30,16,45,754.0,93.0,0.95,27.0,471.0,328.59,233.55
2016,4,30,17,0,728.0,88.0,0.9,27.0,416.0,269.47,184.35
2016,4,30,17,15,687.5,82.0,0.85,26.5,358.5,211.34,136.65
2016,4,30,17,30,647.0,76.0,0.8,26.0,301.0,157.65,93.88
2016,4,30,17,45,590.0,68.5,0.8,25.5,245.0,105.83,57.23
2016,4,30,18,0,533.0,61.0,0.8,25.0,189.0,60.83,33.33
2016,4,30,18,15,440.5,51.0,0.85,24.0,138.0,36.91,25.96
2016,4,30,18,30,348.0,41.0,0.9,23.0,87.0,31.3,20.73
2016,4,30,18,45,203.5,25.5,0.95,22.5,49.5,19.77,8.89
2016,4,30,19,0,59.0,10.0,1.0,22.0,12.0,9.83,0.0
2016,4,30,19,15,29.5,5.0,1.0,21.5,6.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,38.0,11.0,3.0,15.0,12.0,16.67,0.0
2016,5,1,6,15,158.5,28.5,3.25,15.5,47.5,72.85,42.8
2016,5,1,6,30,279.0,46.0,3.5,16.0,83.0,133.46,95.69
2016,5,1,6,45,363.0,59.0,3.75,17.0,132.0,190.83,145.26
2016,5,1,7,0,447.0,72.0,4.0,18.0,181.0,259.44,204.06
2016,5,1,7,15,223.5,82.0,4.1,18.5,136.5,189.39,151.39
2016,5,1,7,30,0.0,92.0,4.2,19.0,92.0,90.06,69.54
2016,5,1,7,45,89.5,141.0,4.35,19.5,182.0,198.35,159.03
2016,5,1,8,0,179.0,190.0,4.5,20.0,272.0,308.92,248.13
2016,5,1,8,15,89.5,171.5,4.5,20.0,212.5,238.38,190.08
2016,5,1,8,30,0.0,153.0,4.5,20.0,153.0,150.25,116.9
2016,5,1,8,45,0.0,153.5,4.55,20.5,153.5,150.38,116.47
2016,5,1,9,0,0.0,154.0,4.6,21.0,154.0,150.62,116.06
2016,5,1,9,15,20.5,227.0,4.55,21.5,242.0,240.82,187.12
2016,5,1,9,30,41.0,300.0,4.5,22.0,330.0,341.21,263.82
2016,5,1,9,45,20.5,195.5,4.5,22.5,210.5,214.46,164.85
2016,5,1,10,0,0.0,91.0,4.5,23.0,91.0,88.17,64.75
2016,5,1,10,15,45.0,251.5,4.5,23.0,290.5,295.32,227.35
2016,5,1,10,30,90.0,412.0,4.5,23.0,490.0,505.91,384.27
2016,5,1,10,45,107.0,433.0,4.5,23.0,528.5,544.66,411.62
2016,5,1,11,0,124.0,454.0,4.5,23.0,567.0,591.14,444.85
2016,5,1,11,15,165.0,466.5,4.5,23.0,620.0,644.31,483.55
2016,5,1,11,30,206.0,479.0,4.5,23.0,673.0,697.26,521.6
2016,5,1,11,45,190.0,487.0,4.5,23.5,667.5,687.79,512.71
2016,5,1,12,0,174.0,495.0,4.5,24.0,662.0,677.35,503.55
2016,5,1,12,15,100.5,437.5,4.5,24.0,534.5,536.77,401.8
2016,5,1,12,30,27.0,380.0,4.5,24.0,407.0,404.04,303.17
2016,5,1,12,45,24.0,363.0,4.5,24.0,386.5,377.99,284.36
2016,5,1,13,0,21.0,346.0,4.5,24.0,366.0,357.39,269.17
2016,5,1,13,15,161.0,402.5,4.55,24.0,553.5,548.88,414.56
2016,5,1,13,30,301.0,459.0,4.6,24.0,741.0,726.99,543.89
2016,5,1,13,45,317.0,444.5,4.65,24.0,736.0,715.23,535.75
2016,5,1,14,0,333.0,430.0,4.7,24.0,731.0,701.64,527.25
2016,5,1,14,15,553.5,304.0,4.7,23.5,785.5,747.02,567.73
2016,5,1,14,30,774.0,178.0,4.7,23.0,840.0,774.32,593.84
2016,5,1,14,45,734.5,191.5,4.75,23.0,798.5,724.74,557.75
2016,5,1,15,0,695.0,205.0,4.8,23.0,757.0,676.33,521.83
2016,5,1,15,15,625.0,221.0,4.75,23.0,697.5,612.18,473.12
2016,5,1,15,30,555.0,237.0,4.7,23.0,638.0,552.73,427.33
2016,5,1,15,45,467.0,247.5,4.7,23.0,569.5,483.84,374.09
2016,5,1,16,0,379.0,258.0,4.7,23.0,501.0,424.55,327.71
2016,5,1,16,15,329.5,244.5,4.55,22.5,443.0,367.65,283.59
2016,5,1,16,30,280.0,231.0,4.4,22.0,385.0,315.72,242.93
2016,5,1,16,45,294.5,202.5,4.3,22.0,349.5,276.98,210.91
2016,5,1,17,0,309.0,174.0,4.2,22.0,314.0,236.62,176.78
2016,5,1,17,15,270.0,159.0,3.95,21.5,269.5,194.75,143.18
2016,5,1,17,30,231.0,144.0,3.7,21.0,225.0,157.24,113.87
2016,5,1,17,45,197.0,121.5,3.5,21.0,181.5,118.7,84.66
2016,5,1,18,0,163.0,99.0,3.3,21.0,138.0,87.81,63.63
2016,5,1,18,15,119.0,75.0,3.3,20.5,99.5,62.24,48.18
2016,5,1,18,30,75.0,51.0,3.3,20.0,61.0,43.42,31.3
2016,5,1,18,45,37.5,28.5,3.3,19.5,33.5,25.11,13.32
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.97,0.0
2016,5,2,6,15,0.0,8.0,4.95,13.0,8.0,7.71,0.2
2016,5,2,6,30,0.0,14.0,5.1,13.0,14.0,13.5,5.64
2016,5,2,6,45,0.0,22.0,5.3,13.0,22.0,21.22,12.44
2016,5,2,7,0,0.0,30.0,5.5,13.0,30.0,28.95,19.21
2016,5,2,7,15,0.0,39.5,5.55,13.0,39.5,38.14,27.14
2016,5,2,7,30,0.0,49.0,5.6,13.0,49.0,47.33,34.96
2016,5,2,7,45,0.0,58.0,5.65,13.5,58.0,56.05,42.18
2016,5,2,8,0,0.0,67.0,5.7,14.0,67.0,64.77,49.29
2016,5,2,8,15,0.0,72.5,5.7,14.0,72.5,70.11,53.57
2016,5,2,8,30,0.0,78.0,5.7,14.0,78.0,75.45,57.83
2016,5,2,8,45,0.0,95.5,5.7,14.5,95.5,92.48,71.64
2016,5,2,9,0,0.0,113.0,5.7,15.0,113.0,109.74,85.46
2016,5,2,9,15,0.0,72.0,5.6,15.0,72.0,69.68,52.23
2016,5,2,9,30,0.0,31.0,5.5,15.0,31.0,29.98,19.28
2016,5,2,9,45,0.0,60.5,5.45,15.0,60.5,58.57,42.84
2016,5,2,10,0,0.0,90.0,5.4,15.0,90.0,87.19,66.19
2016,5,2,10,15,0.0,93.5,5.25,15.0,93.5,90.65,68.87
2016,5,2,10,30,0.0,97.0,5.1,15.0,97.0,94.11,71.56
2016,5,2,10,45,2.0,128.0,5.0,15.0,130.5,126.46,97.74
2016,5,2,11,0,4.0,159.0,4.9,15.0,164.0,158.94,123.78
2016,5,2,11,15,5.5,168.0,4.85,15.0,174.0,169.3,131.97
2016,5,2,11,30,7.0,177.0,4.8,15.0,184.0,179.65,140.17
2016,5,2,11,45,8.0,178.0,4.75,15.5,186.0,181.59,141.38
2016,5,2,12,0,9.0,179.0,4.7,16.0,188.0,183.48,142.59
2016,5,2,12,15,62.0,335.5,4.75,16.0,396.0,395.39,309.41
2016,5,2,12,30,115.0,492.0,4.8,16.0,604.0,603.32,465.48
2016,5,2,12,45,63.0,356.0,4.85,16.0,417.5,413.24,321.76
2016,5,2,13,0,11.0,220.0,4.9,16.0,231.0,224.52,174.68
2016,5,2,13,15,99.5,350.0,4.9,16.0,444.0,439.73,344.77
2016,5,2,13,30,188.0,480.0,4.9,16.0,657.0,642.62,497.49
2016,5,2,13,45,99.0,345.0,4.9,16.5,438.0,425.41,332.22
2016,5,2,14,0,10.0,210.0,4.9,17.0,219.0,211.86,164.46
2016,5,2,14,15,10.0,214.0,4.8,17.0,223.0,215.13,167.49
2016,5,2,14,30,10.0,218.0,4.7,17.0,227.0,218.32,170.18
2016,5,2,14,45,12.0,236.5,4.6,17.5,246.5,236.76,184.59
2016,5,2,15,0,14.0,255.0,4.5,18.0,266.0,254.77,198.58
2016,5,2,15,15,7.0,183.0,4.35,18.0,188.5,180.77,140.46
2016,5,2,15,30,0.0,111.0,4.2,18.0,111.0,107.34,81.9
2016,5,2,15,45,0.5,137.5,4.1,18.0,138.0,132.81,102.76
2016,5,2,16,0,1.0,164.0,4.0,18.0,165.0,157.81,123.14
2016,5,2,16,15,0.5,149.0,3.8,17.5,149.5,143.08,111.83
2016,5,2,16,30,0.0,134.0,3.6,17.0,134.0,128.45,100.54
2016,5,2,16,45,0.0,110.0,3.45,17.0,110.0,105.72,82.28
2016,5,2,17,0,0.0,86.0,3.3,17.0,86.0,83.04,63.85
2016,5,2,17,15,0.0,74.0,3.0,16.5,74.0,71.55,54.64
2016,5,2,17,30,0.0,62.0,2.7,16.0,62.0,59.92,45.15
2016,5,2,17,45,227.5,66.5,2.4,16.0,122.0,73.41,47.22
2016,5,2,18,0,455.0,71.0,2.1,16.0,182.0,68.63,42.27
2016,5,2,18,15,368.5,58.5,1.8,15.5,133.0,43.14,32.47
2016,5,2,18,30,282.0,46.0,1.5,15.0,84.0,34.92,24.71
