Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,45,165.0,28.5,1.2,14.5,48.0,22.04,11.62
2016,5,2,19,0,48.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,24.0,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,6.5,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,88.0,13.0,1.7,10.0,16.0,26.66,0.0
2016,5,3,6,15,230.0,28.0,1.85,10.5,55.5,88.89,55.27
2016,5,3,6,30,372.0,43.0,2.0,11.0,95.0,157.16,114.69
2016,5,3,6,45,467.0,52.5,2.15,12.0,148.5,220.67,170.51
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,294.56,234.68
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,358.63,290.54
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,427.91,348.96
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.0,490.97,400.08
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,555.53,450.62
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,614.23,495.35
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,673.57,538.91
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,726.76,575.14
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,779.2,610.17
2016,5,3,9,15,867.0,103.0,3.2,18.5,698.5,822.23,637.6
2016,5,3,9,30,882.0,106.0,3.2,19.0,747.0,867.55,666.28
2016,5,3,9,45,892.5,108.5,3.2,19.5,789.5,906.46,690.06
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,942.92,711.94
2016,5,3,10,15,911.5,113.0,3.2,20.0,868.0,974.33,731.59
2016,5,3,10,30,920.0,115.0,3.2,20.0,904.0,1002.79,749.25
2016,5,3,10,45,925.0,117.0,3.2,20.5,932.5,1024.73,761.12
2016,5,3,11,0,930.0,119.0,3.2,21.0,961.0,1043.3,770.81
2016,5,3,11,15,934.0,120.0,3.2,21.0,982.0,1056.35,778.46
2016,5,3,11,30,938.0,121.0,3.2,21.0,1003.0,1065.83,783.93
2016,5,3,11,45,941.5,120.5,3.2,21.5,1016.0,1069.66,784.36
2016,5,3,12,0,945.0,120.0,3.2,22.0,1029.0,1069.83,782.6
2016,5,3,12,15,945.5,120.0,3.2,22.0,1032.5,1063.86,778.53
2016,5,3,12,30,946.0,120.0,3.2,22.0,1036.0,1054.3,772.31
2016,5,3,12,45,945.0,120.0,3.2,22.5,1031.5,1039.73,761.49
2016,5,3,13,0,944.0,120.0,3.2,23.0,1027.0,1021.71,748.59
2016,5,3,13,15,941.0,119.5,3.2,23.0,1013.5,997.96,733.5
2016,5,3,13,30,938.0,119.0,3.2,23.0,1000.0,971.01,716.36
2016,5,3,13,45,933.0,118.0,3.2,23.5,978.5,938.74,694.32
2016,5,3,14,0,928.0,117.0,3.2,24.0,957.0,903.65,670.43
2016,5,3,14,15,921.0,115.5,3.15,24.0,927.5,863.79,644.23
2016,5,3,14,30,914.0,114.0,3.1,24.0,898.0,821.6,616.31
2016,5,3,14,45,905.0,112.0,3.1,24.0,861.0,775.34,585.62
2016,5,3,15,0,896.0,110.0,3.1,24.0,824.0,727.34,553.38
2016,5,3,15,15,884.0,108.0,3.1,23.5,781.0,675.89,517.43
2016,5,3,15,30,872.0,106.0,3.1,23.0,738.0,623.45,479.22
2016,5,3,15,45,857.0,103.0,3.1,23.0,689.5,567.7,436.49
2016,5,3,16,0,842.0,100.0,3.1,23.0,641.0,509.49,390.7
2016,5,3,16,15,821.5,96.5,3.0,22.5,588.5,450.53,343.44
2016,5,3,16,30,801.0,93.0,2.9,22.0,536.0,392.61,295.47
2016,5,3,16,45,772.5,89.0,2.8,22.0,480.0,332.92,244.47
2016,5,3,17,0,744.0,85.0,2.7,22.0,424.0,275.74,194.75
2016,5,3,17,15,705.5,79.5,2.4,21.0,366.5,215.1,143.31
2016,5,3,17,30,667.0,74.0,2.1,20.0,309.0,161.15,98.73
2016,5,3,17,45,608.0,67.5,1.8,19.5,252.5,108.8,60.21
2016,5,3,18,0,549.0,61.0,1.5,19.0,196.0,63.47,34.99
2016,5,3,18,15,461.0,51.0,1.45,18.0,144.5,36.5,26.36
2016,5,3,18,30,373.0,41.0,1.4,17.0,93.0,30.86,21.03
2016,5,3,18,45,230.5,26.5,1.35,16.5,54.0,20.36,10.39
2016,5,3,19,0,88.0,12.0,1.3,16.0,15.0,11.8,0.0
2016,5,3,19,15,44.0,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,37.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,75.0,14.0,2.1,13.0,16.0,25.71,0.0
2016,5,4,6,15,208.0,29.5,2.4,13.5,55.0,85.06,53.18
2016,5,4,6,30,341.0,45.0,2.7,14.0,94.0,151.23,109.81
2016,5,4,6,45,432.5,56.0,3.05,15.0,146.5,213.57,164.04
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,285.92,226.44
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,349.97,281.69
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,419.49,339.68
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.0,481.94,389.7
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,547.25,440.08
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,605.06,483.9
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,665.41,528.27
2016,5,4,8,45,804.5,108.0,3.7,21.0,593.0,719.3,564.32
2016,5,4,9,0,826.0,112.0,3.8,22.0,646.0,772.68,598.95
2016,5,4,9,15,842.5,115.0,3.8,22.5,694.5,820.07,629.37
2016,5,4,9,30,859.0,118.0,3.8,23.0,743.0,865.95,658.28
2016,5,4,9,45,870.5,121.0,3.85,23.5,786.0,900.83,679.46
2016,5,4,10,0,882.0,124.0,3.9,24.0,829.0,937.99,702.1
2016,5,4,10,15,891.0,126.0,3.9,24.5,865.5,969.23,720.23
2016,5,4,10,30,900.0,128.0,3.9,25.0,902.0,997.62,736.37
2016,5,4,10,45,906.5,129.5,3.9,25.5,931.0,1020.03,748.5
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1039.18,758.53
2016,5,4,11,15,918.0,132.5,3.85,26.0,981.5,1053.46,766.61
2016,5,4,11,30,923.0,134.0,3.8,26.0,1003.0,1064.24,772.53
2016,5,4,11,45,929.5,131.5,3.8,26.0,1017.0,1068.91,775.01
2016,5,4,12,0,936.0,129.0,3.8,26.0,1031.0,1070.01,775.36
2016,5,4,12,15,937.0,129.5,3.8,26.0,1035.0,1065.02,771.94
2016,5,4,12,30,938.0,130.0,3.8,26.0,1039.0,1056.45,766.38
2016,5,4,12,45,937.5,129.5,3.8,26.5,1034.5,1041.92,755.6
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,1023.97,742.78
2016,5,4,13,15,934.0,128.0,3.8,27.0,1017.0,999.85,727.51
2016,5,4,13,30,931.0,127.0,3.8,27.0,1004.0,972.57,710.23
2016,5,4,13,45,927.5,125.5,3.8,27.0,983.0,941.33,690.32
2016,5,4,14,0,924.0,124.0,3.8,27.0,962.0,907.19,668.45
2016,5,4,14,15,917.5,122.5,3.75,27.0,932.5,867.88,642.72
2016,5,4,14,30,911.0,121.0,3.7,27.0,903.0,826.22,615.28
2016,5,4,14,45,902.5,119.0,3.7,27.0,866.5,780.46,585.02
2016,5,4,15,0,894.0,117.0,3.7,27.0,830.0,732.92,553.22
2016,5,4,15,15,882.5,114.5,3.6,26.5,787.0,681.42,516.9
2016,5,4,15,30,871.0,112.0,3.5,26.0,744.0,628.89,478.63
2016,5,4,15,45,857.0,108.0,3.45,26.0,696.0,570.9,434.58
2016,5,4,16,0,843.0,104.0,3.4,26.0,648.0,514.27,390.24
2016,5,4,16,15,822.0,100.5,3.15,25.5,595.0,455.06,343.04
2016,5,4,16,30,801.0,97.0,2.9,25.0,542.0,396.96,295.31
2016,5,4,16,45,776.0,92.0,2.65,25.0,486.0,337.52,244.95
2016,5,4,17,0,751.0,87.0,2.4,25.0,430.0,280.2,195.57
2016,5,4,17,15,712.5,81.5,2.1,24.0,372.5,219.09,144.43
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,164.74,100.06
2016,5,4,17,45,620.0,68.5,1.55,22.5,258.5,111.56,61.1
2016,5,4,18,0,566.0,61.0,1.3,22.0,202.0,64.81,34.88
2016,5,4,18,15,475.0,51.5,1.25,21.0,149.0,36.83,26.3
2016,5,4,18,30,384.0,42.0,1.2,20.0,96.0,31.67,21.46
2016,5,4,18,45,239.0,28.0,1.2,19.5,56.5,21.68,11.44
2016,5,4,19,0,94.0,14.0,1.2,19.0,17.0,13.76,0.0
2016,5,4,19,15,47.0,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,68.0,7.5,1.15,14.5,10.0,7.37,0.0
2016,5,5,6,0,136.0,15.0,1.1,15.0,20.0,41.15,0.0
2016,5,5,6,15,280.5,28.0,1.3,16.0,62.0,100.47,62.57
2016,5,5,6,30,425.0,41.0,1.5,17.0,104.0,170.73,121.86
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,233.01,175.9
2016,5,5,7,0,592.0,59.0,1.9,19.0,210.0,304.36,236.75
2016,5,5,7,15,645.0,65.5,1.85,19.5,267.0,367.96,290.49
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,436.37,346.0
2016,5,5,7,45,732.0,77.5,1.8,20.5,381.0,496.37,393.2
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,559.62,441.0
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.0,617.32,482.04
2016,5,5,8,30,817.0,91.0,1.8,23.0,548.0,675.46,521.34
2016,5,5,8,45,832.0,96.0,1.8,24.0,599.5,727.05,553.3
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,777.54,583.67
2016,5,5,9,15,860.5,104.0,1.75,25.0,698.0,819.06,609.16
2016,5,5,9,30,874.0,107.0,1.7,25.0,745.0,862.78,635.78
2016,5,5,9,45,881.0,111.0,1.7,25.5,786.0,899.85,656.89
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,934.29,676.1
2016,5,5,10,15,895.5,117.0,1.7,26.0,862.0,964.28,693.66
2016,5,5,10,30,903.0,119.0,1.7,26.0,897.0,991.35,709.35
2016,5,5,10,45,905.0,122.5,1.7,26.5,923.5,1011.54,719.33
2016,5,5,11,0,907.0,126.0,1.7,27.0,950.0,1028.32,727.27
2016,5,5,11,15,910.5,127.0,1.7,27.0,970.0,1040.54,733.93
2016,5,5,11,30,914.0,128.0,1.7,27.0,990.0,1049.28,738.6
2016,5,5,11,45,919.0,126.0,1.75,27.5,1002.5,1052.96,739.59
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,1053.1,738.58
2016,5,5,12,15,923.5,124.0,1.85,28.0,1018.0,1046.21,734.86
2016,5,5,12,30,923.0,124.0,1.9,28.0,1021.0,1035.84,729.17
2016,5,5,12,45,921.0,124.0,2.0,28.5,1015.5,1020.58,719.74
2016,5,5,13,0,919.0,124.0,2.1,29.0,1010.0,1002.02,708.29
2016,5,5,13,15,915.5,123.5,2.15,29.0,996.5,978.34,694.48
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,951.59,678.73
2016,5,5,13,45,907.0,121.5,2.25,29.0,961.0,919.6,659.56
2016,5,5,14,0,902.0,120.0,2.3,29.0,939.0,884.89,638.51
2016,5,5,14,15,674.0,234.0,2.3,29.0,835.0,778.3,568.01
2016,5,5,14,30,446.0,348.0,2.3,29.0,731.0,681.46,497.51
2016,5,5,14,45,341.5,366.0,2.35,29.0,652.5,600.56,440.85
2016,5,5,15,0,237.0,384.0,2.4,29.0,574.0,528.1,388.88
2016,5,5,15,15,451.0,290.0,2.4,28.5,627.0,564.37,420.07
2016,5,5,15,30,665.0,196.0,2.4,28.0,680.0,581.53,435.5
2016,5,5,15,45,514.0,230.5,2.4,28.0,590.0,494.91,370.7
2016,5,5,16,0,363.0,265.0,2.4,28.0,500.0,423.66,317.15
2016,5,5,16,15,406.0,230.5,2.3,27.5,472.5,387.74,290.29
2016,5,5,16,30,449.0,196.0,2.2,27.0,445.0,348.63,259.44
2016,5,5,16,45,374.0,187.5,2.15,27.0,380.5,291.25,214.84
2016,5,5,17,0,299.0,179.0,2.1,27.0,316.0,239.34,174.82
2016,5,5,17,15,283.5,157.5,1.85,26.0,274.0,197.59,141.8
2016,5,5,17,30,268.0,136.0,1.6,25.0,232.0,157.71,110.47
2016,5,5,17,45,249.5,113.5,1.35,24.5,190.5,118.7,80.98
2016,5,5,18,0,231.0,91.0,1.1,24.0,149.0,82.17,56.17
2016,5,5,18,15,194.0,70.5,1.1,23.5,110.5,55.97,42.33
2016,5,5,18,30,157.0,50.0,1.1,23.0,72.0,40.6,28.7
2016,5,5,18,45,78.5,31.5,1.1,22.5,42.5,26.14,14.9
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,12.78,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,59.0,8.0,1.05,14.5,10.5,14.28,0.0
2016,5,6,6,0,118.0,16.0,1.1,15.0,21.0,39.05,0.0
2016,5,6,6,15,254.5,30.0,1.3,15.5,61.5,97.19,61.65
2016,5,6,6,30,391.0,44.0,1.5,16.0,102.0,165.01,118.91
2016,5,6,6,45,471.0,54.5,1.7,17.0,154.5,225.96,171.82
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,295.58,231.26
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,359.25,285.18
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,428.01,341.36
2016,5,6,7,45,699.5,86.0,2.05,20.0,377.0,489.85,389.62
2016,5,6,8,0,737.0,92.0,2.1,21.0,434.0,554.12,437.8
2016,5,6,8,15,764.5,96.5,2.3,21.5,489.5,610.76,480.2
2016,5,6,8,30,792.0,101.0,2.5,22.0,545.0,669.6,523.03
2016,5,6,8,45,815.0,103.5,2.7,23.0,598.0,723.26,558.34
2016,5,6,9,0,838.0,106.0,2.9,24.0,651.0,776.5,592.64
2016,5,6,9,15,853.5,109.0,2.85,24.0,699.0,823.42,622.87
2016,5,6,9,30,869.0,112.0,2.8,24.0,747.0,864.29,648.57
2016,5,6,9,45,882.0,113.0,2.75,24.5,790.0,903.22,671.37
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,939.92,692.34
2016,5,6,10,15,903.5,116.0,2.65,25.0,869.0,970.98,710.74
2016,5,6,10,30,912.0,118.0,2.6,25.0,905.0,999.13,727.17
2016,5,6,10,45,919.5,118.5,2.55,25.5,934.0,1021.67,738.5
2016,5,6,11,0,927.0,119.0,2.5,26.0,963.0,1040.96,747.74
2016,5,6,11,15,931.0,120.0,2.45,26.0,983.5,1053.9,754.47
2016,5,6,11,30,935.0,121.0,2.4,26.0,1004.0,1063.28,759.11
2016,5,6,11,45,944.5,116.5,2.35,26.5,1018.5,1068.99,760.07
2016,5,6,12,0,954.0,112.0,2.3,27.0,1033.0,1071.1,758.92
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.0,1065.11,754.39
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,1055.5,747.82
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,1040.85,736.8
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,1022.71,723.8
2016,5,6,13,15,952.5,109.5,2.1,28.0,1018.5,999.3,709.65
2016,5,6,13,30,950.0,109.0,2.1,28.0,1005.0,972.65,693.52
2016,5,6,13,45,944.5,108.5,2.1,28.0,983.0,940.21,673.7
2016,5,6,14,0,939.0,108.0,2.1,28.0,961.0,904.96,652.02
2016,5,6,14,15,932.5,107.0,2.15,28.0,931.5,865.75,628.09
2016,5,6,14,30,926.0,106.0,2.2,28.0,902.0,824.16,602.31
2016,5,6,14,45,914.5,105.5,2.25,28.0,865.0,777.16,572.57
2016,5,6,15,0,903.0,105.0,2.3,28.0,828.0,728.6,541.33
2016,5,6,15,15,891.5,103.0,2.4,27.5,785.0,677.32,507.41
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,625.0,470.79
2016,5,6,15,45,861.5,100.0,2.65,27.0,693.5,568.96,429.37
2016,5,6,16,0,843.0,99.0,2.8,27.0,645.0,510.72,384.94
2016,5,6,16,15,823.0,95.5,2.75,26.5,592.5,452.09,338.94
2016,5,6,16,30,803.0,92.0,2.7,26.0,540.0,394.43,292.15
2016,5,6,16,45,773.0,89.0,2.65,26.0,484.0,335.16,242.46
2016,5,6,17,0,743.0,86.0,2.6,26.0,428.0,278.57,194.12
2016,5,6,17,15,705.5,80.5,2.35,25.0,371.5,218.24,143.74
2016,5,6,17,30,668.0,75.0,2.1,24.0,315.0,164.5,99.86
2016,5,6,17,45,616.0,68.0,1.9,23.5,259.0,112.3,61.43
2016,5,6,18,0,564.0,61.0,1.7,23.0,203.0,66.26,35.25
2016,5,6,18,15,480.0,51.5,1.65,22.0,151.0,36.56,25.98
2016,5,6,18,30,396.0,42.0,1.6,21.0,99.0,31.38,21.17
2016,5,6,18,45,266.5,28.0,1.55,20.0,59.0,21.43,11.51
2016,5,6,19,0,137.0,14.0,1.5,19.0,19.0,10.7,0.0
2016,5,6,19,15,68.5,7.0,1.55,18.5,9.5,6.88,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,11.82,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,31.8,0.0
2016,5,7,6,15,177.0,34.0,2.9,16.0,57.0,83.95,54.37
2016,5,7,6,30,282.0,52.0,2.9,16.0,95.0,142.81,104.38
2016,5,7,6,45,360.5,66.0,2.95,16.5,144.5,200.31,154.12
2016,5,7,7,0,439.0,80.0,3.0,17.0,194.0,266.52,210.95
2016,5,7,7,15,494.5,90.0,3.2,17.5,247.5,328.44,263.74
2016,5,7,7,30,550.0,100.0,3.4,18.0,301.0,394.09,318.24
2016,5,7,7,45,597.5,105.5,3.6,19.0,357.0,455.33,367.25
2016,5,7,8,0,645.0,111.0,3.8,20.0,413.0,520.09,417.45
2016,5,7,8,15,674.5,117.0,4.1,20.5,466.5,576.82,460.97
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,634.61,504.39
2016,5,7,8,45,722.5,129.5,4.7,22.0,570.0,685.53,540.91
2016,5,7,9,0,741.0,136.0,5.0,23.0,620.0,735.91,575.11
2016,5,7,9,15,757.5,140.0,5.0,23.5,666.0,778.61,603.04
2016,5,7,9,30,774.0,144.0,5.0,24.0,712.0,822.52,631.46
2016,5,7,9,45,781.5,150.0,5.05,24.5,751.5,859.05,654.56
2016,5,7,10,0,789.0,156.0,5.1,25.0,791.0,893.26,675.89
2016,5,7,10,15,798.5,159.0,5.05,25.0,825.5,923.72,695.23
2016,5,7,10,30,808.0,162.0,5.0,25.0,860.0,951.61,712.74
2016,5,7,10,45,811.5,166.0,5.0,25.5,886.5,971.99,724.01
2016,5,7,11,0,815.0,170.0,5.0,26.0,913.0,989.29,733.27
2016,5,7,11,15,820.0,171.0,5.0,26.0,933.0,1001.85,740.89
2016,5,7,11,30,825.0,172.0,5.0,26.0,953.0,1011.23,746.52
2016,5,7,11,45,857.5,152.5,5.0,26.5,973.0,1018.01,749.03
2016,5,7,12,0,890.0,133.0,5.0,27.0,993.0,1028.23,753.93
2016,5,7,12,15,581.5,310.5,4.95,27.0,873.5,901.92,665.96
2016,5,7,12,30,273.0,488.0,4.9,27.0,754.0,763.51,560.45
2016,5,7,12,45,140.0,333.0,4.9,27.5,470.0,469.07,350.87
2016,5,7,13,0,7.0,178.0,4.9,28.0,186.0,179.7,132.69
2016,5,7,13,15,90.0,331.0,4.85,28.0,417.0,411.69,308.43
2016,5,7,13,30,173.0,484.0,4.8,28.0,648.0,632.22,466.54
2016,5,7,13,45,169.0,472.5,4.8,28.0,630.0,609.82,450.08
2016,5,7,14,0,165.0,461.0,4.8,28.0,612.0,587.21,434.46
2016,5,7,14,15,503.5,298.5,4.8,28.0,736.5,701.21,525.79
2016,5,7,14,30,842.0,136.0,4.8,28.0,861.0,787.57,591.84
2016,5,7,14,45,818.5,142.0,4.8,28.0,823.0,741.27,559.82
2016,5,7,15,0,795.0,148.0,4.8,28.0,785.0,694.1,526.38
2016,5,7,15,15,782.0,144.5,4.75,28.0,744.0,644.76,490.11
2016,5,7,15,30,769.0,141.0,4.7,28.0,703.0,594.84,452.64
2016,5,7,15,45,746.0,140.0,4.7,28.0,655.5,539.47,410.41
2016,5,7,16,0,723.0,139.0,4.7,28.0,608.0,486.61,368.99
2016,5,7,16,15,700.5,133.5,4.65,27.5,557.5,431.06,325.18
2016,5,7,16,30,678.0,128.0,4.6,27.0,507.0,376.98,281.28
2016,5,7,16,45,658.5,118.5,4.55,26.5,455.5,322.0,235.6
2016,5,7,17,0,639.0,109.0,4.5,26.0,404.0,268.67,190.37
2016,5,7,17,15,599.5,101.5,4.4,25.5,349.5,214.66,145.15
2016,5,7,17,30,560.0,94.0,4.3,25.0,295.0,165.05,104.77
2016,5,7,17,45,517.0,82.5,4.25,24.5,243.0,116.09,68.29
2016,5,7,18,0,474.0,71.0,4.2,24.0,191.0,72.3,41.94
2016,5,7,18,15,392.5,59.0,4.0,23.5,142.0,43.19,31.46
2016,5,7,18,30,311.0,47.0,3.8,23.0,93.0,35.4,24.36
2016,5,7,18,45,155.5,32.5,3.65,22.5,55.5,25.07,14.35
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.94,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.98,0.0
2016,5,8,6,0,0.0,2.0,3.1,18.0,2.0,1.93,0.0
2016,5,8,6,15,0.0,8.5,3.4,18.0,8.5,8.19,0.81
2016,5,8,6,30,0.0,15.0,3.7,18.0,15.0,14.46,6.33
2016,5,8,6,45,0.0,23.0,4.05,18.5,23.0,22.19,12.96
2016,5,8,7,0,0.0,31.0,4.4,19.0,31.0,29.92,19.52
2016,5,8,7,15,0.0,39.5,4.65,19.5,39.5,38.14,26.38
2016,5,8,7,30,0.0,48.0,4.9,20.0,48.0,46.36,33.11
2016,5,8,7,45,0.0,27.5,5.15,20.5,27.5,26.55,16.47
2016,5,8,8,0,0.0,7.0,5.4,21.0,7.0,6.75,0.0
2016,5,8,8,15,0.0,42.5,5.3,21.0,42.5,41.06,28.23
2016,5,8,8,30,0.0,78.0,5.2,21.0,78.0,75.45,56.18
2016,5,8,8,45,0.0,82.5,5.15,21.5,82.5,79.83,59.38
2016,5,8,9,0,0.0,87.0,5.1,22.0,87.0,84.21,62.58
2016,5,8,9,15,0.0,76.5,5.0,22.0,76.5,74.04,54.23
2016,5,8,9,30,0.0,66.0,4.9,22.0,66.0,63.88,45.94
2016,5,8,9,45,0.0,86.0,4.8,22.5,86.0,83.29,61.22
2016,5,8,10,0,0.0,106.0,4.7,23.0,106.0,102.86,76.43
2016,5,8,10,15,0.0,70.0,4.6,23.0,70.0,67.82,48.54
2016,5,8,10,30,0.0,34.0,4.5,23.0,34.0,32.93,20.72
2016,5,8,10,45,0.0,69.5,4.45,23.0,69.5,67.37,48.07
2016,5,8,11,0,0.0,105.0,4.4,23.0,105.0,102.01,75.29
2016,5,8,11,15,3.5,140.5,4.35,23.0,144.0,140.28,105.26
2016,5,8,11,30,7.0,176.0,4.3,23.0,183.0,178.64,135.0
2016,5,8,11,45,10.5,220.5,4.25,23.5,231.0,225.89,170.89
2016,5,8,12,0,14.0,265.0,4.2,24.0,279.0,273.09,206.17
2016,5,8,12,15,9.5,211.0,4.05,24.0,221.0,215.2,162.04
2016,5,8,12,30,5.0,157.0,3.9,24.0,163.0,157.69,117.91
2016,5,8,12,45,12.0,243.5,3.8,24.0,255.5,248.85,187.77
2016,5,8,13,0,19.0,330.0,3.7,24.0,348.0,339.6,255.58
2016,5,8,13,15,133.0,403.0,3.6,23.5,529.0,522.51,393.55
2016,5,8,13,30,247.0,476.0,3.5,23.0,710.0,693.42,517.08
2016,5,8,13,45,128.0,335.0,3.45,23.0,456.5,440.78,333.95
2016,5,8,14,0,9.0,194.0,3.4,23.0,203.0,195.51,147.53
2016,5,8,14,15,5.5,170.0,3.6,23.0,175.5,169.01,127.62
2016,5,8,14,30,2.0,146.0,3.8,23.0,148.0,142.82,107.39
2016,5,8,14,45,29.5,252.0,4.0,23.0,276.0,263.95,201.89
2016,5,8,15,0,57.0,358.0,4.2,23.0,404.0,380.05,290.09
2016,5,8,15,15,41.0,317.5,4.7,22.5,350.0,327.72,251.49
2016,5,8,15,30,25.0,277.0,5.2,22.0,296.0,279.27,215.47
2016,5,8,15,45,12.5,197.5,5.7,22.0,207.0,196.08,151.23
2016,5,8,16,0,0.0,118.0,6.2,22.0,118.0,113.87,86.36
2016,5,8,16,15,125.5,179.5,6.15,21.5,250.0,223.13,174.08
2016,5,8,16,30,251.0,241.0,6.1,21.0,382.0,314.53,244.68
2016,5,8,16,45,125.5,183.0,6.05,21.0,253.5,208.75,161.64
2016,5,8,17,0,0.0,125.0,6.0,21.0,125.0,119.12,92.22
2016,5,8,17,15,0.0,108.0,5.55,21.0,108.0,102.95,79.38
2016,5,8,17,30,0.0,91.0,5.1,21.0,91.0,86.84,66.39
2016,5,8,17,45,0.0,74.5,4.7,21.0,74.5,71.27,53.66
2016,5,8,18,0,0.0,58.0,4.3,21.0,58.0,55.8,40.8
2016,5,8,18,15,0.0,43.0,3.95,20.5,43.0,41.54,30.48
2016,5,8,18,30,0.0,28.0,3.6,20.0,28.0,27.03,17.56
2016,5,8,18,45,0.0,16.5,3.3,19.5,16.5,15.92,7.29
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,4.82,0.0
2016,5,8,19,15,0.0,2.5,3.0,18.5,2.5,2.46,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,10.32,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,23.95,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,74.13,48.59
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,128.78,94.02
2016,5,9,6,45,256.0,83.5,5.0,20.5,140.0,181.08,138.73
2016,5,9,7,0,309.0,105.0,5.2,21.0,186.0,239.1,187.99
2016,5,9,7,15,229.0,126.5,5.5,21.5,194.5,242.84,193.27
2016,5,9,7,30,149.0,148.0,5.8,22.0,203.0,232.46,185.32
2016,5,9,7,45,102.0,169.0,6.1,22.5,209.5,235.78,187.34
2016,5,9,8,0,55.0,190.0,6.4,23.0,216.0,228.43,180.1
2016,5,9,8,15,151.5,217.0,6.45,23.5,300.5,327.88,259.67
2016,5,9,8,30,248.0,244.0,6.5,24.0,385.0,436.87,344.81
2016,5,9,8,45,437.0,219.0,6.6,24.5,495.0,567.06,446.81
2016,5,9,9,0,626.0,194.0,6.7,25.0,605.0,708.26,554.27
2016,5,9,9,15,646.5,200.0,6.65,25.0,651.5,754.65,587.22
2016,5,9,9,30,667.0,206.0,6.6,25.0,698.0,800.33,619.49
2016,5,9,9,45,700.0,201.0,6.55,25.5,742.5,844.55,648.8
2016,5,9,10,0,733.0,196.0,6.5,26.0,787.0,888.11,676.78
2016,5,9,10,15,744.5,199.5,6.35,26.5,822.5,919.52,695.4
2016,5,9,10,30,756.0,203.0,6.2,27.0,858.0,948.62,712.22
2016,5,9,10,45,781.0,194.0,6.05,27.5,890.0,971.24,724.39
2016,5,9,11,0,806.0,185.0,5.9,28.0,922.0,995.92,737.86
2016,5,9,11,15,811.0,186.5,5.75,28.0,942.0,1008.81,744.76
2016,5,9,11,30,816.0,188.0,5.6,28.0,962.0,1018.54,749.64
2016,5,9,11,45,845.0,170.5,5.45,28.5,981.0,1029.84,754.08
2016,5,9,12,0,874.0,153.0,5.3,29.0,1000.0,1032.1,752.53
2016,5,9,12,15,875.0,153.0,5.2,29.0,1004.0,1026.78,748.06
2016,5,9,12,30,876.0,153.0,5.1,29.0,1008.0,1018.16,741.59
2016,5,9,12,45,879.5,149.5,5.0,29.5,1004.5,1005.37,730.99
2016,5,9,13,0,883.0,146.0,4.9,30.0,1001.0,989.32,718.44
2016,5,9,13,15,880.0,145.0,4.8,30.0,988.0,966.35,702.94
2016,5,9,13,30,877.0,144.0,4.7,30.0,975.0,940.45,685.62
2016,5,9,13,45,876.0,140.5,4.65,30.5,955.0,911.1,665.05
2016,5,9,14,0,875.0,137.0,4.6,31.0,935.0,878.92,642.82
2016,5,9,14,15,868.0,135.5,4.55,31.0,906.0,841.03,618.02
2016,5,9,14,30,861.0,134.0,4.5,31.0,877.0,800.98,591.65
2016,5,9,14,45,853.0,130.5,4.45,31.0,842.0,756.37,561.95
2016,5,9,15,0,845.0,127.0,4.4,31.0,807.0,710.1,530.63
2016,5,9,15,15,833.0,124.5,4.3,30.5,765.0,659.66,495.14
2016,5,9,15,30,821.0,122.0,4.2,30.0,723.0,609.02,458.54
2016,5,9,15,45,805.5,118.0,4.15,30.0,676.0,554.47,417.35
2016,5,9,16,0,790.0,114.0,4.1,30.0,629.0,499.99,375.12
2016,5,9,16,15,769.5,110.0,3.95,29.5,578.0,443.59,330.89
2016,5,9,16,30,749.0,106.0,3.8,29.0,527.0,388.32,286.22
2016,5,9,16,45,723.0,100.5,3.7,29.0,473.5,328.57,236.69
2016,5,9,17,0,697.0,95.0,3.6,29.0,420.0,273.49,190.04
2016,5,9,17,15,659.0,89.0,3.4,28.0,364.5,217.85,143.99
2016,5,9,17,30,621.0,83.0,3.2,27.0,309.0,166.34,102.35
2016,5,9,17,45,569.0,75.0,3.0,26.5,255.0,115.99,65.33
2016,5,9,18,0,517.0,67.0,2.8,26.0,201.0,71.82,39.5
2016,5,9,18,15,435.0,56.5,2.85,25.5,150.5,40.61,29.02
2016,5,9,18,30,353.0,46.0,2.9,25.0,100.0,34.72,23.62
2016,5,9,18,45,229.0,31.0,2.95,24.5,60.5,23.75,13.39
2016,5,9,19,0,105.0,16.0,3.0,24.0,21.0,12.44,0.0
2016,5,9,19,15,52.5,8.0,3.15,23.5,10.5,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,10.06,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,23.14,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.0,72.54,47.67
2016,5,10,6,30,178.0,65.0,2.7,22.0,93.0,125.31,91.12
2016,5,10,6,45,266.0,81.5,2.9,22.5,142.5,182.3,138.18
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,253.7,197.03
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.0,311.85,244.96
2016,5,10,7,30,466.0,123.0,3.2,24.0,296.0,375.48,296.06
2016,5,10,7,45,528.0,126.5,3.3,24.5,352.5,437.76,345.09
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,508.3,399.04
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.0,564.18,440.05
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,621.3,480.77
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,675.11,518.36
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,729.65,554.95
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,774.29,583.1
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,817.77,610.06
2016,5,10,9,45,769.5,155.0,3.35,28.5,751.0,854.24,632.15
2016,5,10,10,0,787.0,156.0,3.4,29.0,792.0,891.88,654.84
2016,5,10,10,15,796.0,158.5,3.45,29.0,826.0,921.2,673.15
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,947.95,689.82
2016,5,10,10,45,812.5,162.5,3.55,29.5,887.0,969.49,701.7
2016,5,10,11,0,820.0,164.0,3.6,30.0,914.0,988.11,711.74
2016,5,10,11,15,824.0,165.5,3.65,30.0,933.5,1000.2,719.07
2016,5,10,11,30,828.0,167.0,3.7,30.0,953.0,1009.1,724.5
2016,5,10,11,45,827.0,170.0,3.8,30.0,963.5,1011.25,726.06
2016,5,10,12,0,826.0,173.0,3.9,30.0,974.0,1010.11,725.66
2016,5,10,12,15,826.5,173.0,3.95,30.0,977.5,1004.18,721.98
2016,5,10,12,30,827.0,173.0,4.0,30.0,981.0,995.08,716.39
2016,5,10,12,45,821.5,175.5,4.05,30.0,975.0,979.51,706.7
2016,5,10,13,0,816.0,178.0,4.1,30.0,969.0,961.06,695.23
2016,5,10,13,15,812.5,177.0,4.1,30.0,956.0,938.29,680.71
2016,5,10,13,30,809.0,176.0,4.1,30.0,943.0,912.84,664.46
2016,5,10,13,45,798.5,178.0,4.15,30.0,921.0,881.55,644.55
2016,5,10,14,0,788.0,180.0,4.2,30.0,899.0,848.23,623.2
2016,5,10,14,15,780.0,177.5,4.2,30.0,871.5,810.81,598.74
2016,5,10,14,30,772.0,175.0,4.2,30.0,844.0,771.62,572.92
2016,5,10,14,45,752.5,177.5,4.2,30.0,807.0,727.1,542.42
2016,5,10,15,0,733.0,180.0,4.2,30.0,770.0,681.17,509.77
2016,5,10,15,15,718.5,176.0,4.15,30.0,729.5,632.82,474.85
2016,5,10,15,30,704.0,172.0,4.1,30.0,689.0,584.19,439.02
2016,5,10,15,45,671.0,173.5,4.05,30.0,640.0,530.41,398.5
2016,5,10,16,0,638.0,175.0,4.0,30.0,591.0,478.72,358.71
2016,5,10,16,15,613.0,168.0,3.85,29.5,542.0,425.22,317.42
2016,5,10,16,30,588.0,161.0,3.7,29.0,493.0,373.64,276.56
2016,5,10,16,45,541.0,157.5,3.6,29.0,439.0,319.65,232.98
2016,5,10,17,0,494.0,154.0,3.5,29.0,385.0,270.38,192.9
2016,5,10,17,15,452.5,142.0,3.35,28.5,332.5,219.93,152.47
2016,5,10,17,30,411.0,130.0,3.2,28.0,280.0,174.11,116.59
2016,5,10,17,45,348.0,116.0,3.1,27.5,228.0,129.14,84.34
2016,5,10,18,0,285.0,102.0,3.0,27.0,176.0,94.9,63.69
2016,5,10,18,15,219.5,81.0,3.05,26.5,130.0,63.64,48.34
2016,5,10,18,30,154.0,60.0,3.1,26.0,84.0,48.12,34.74
2016,5,10,18,45,77.0,37.0,3.2,25.5,49.0,32.08,20.08
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,13.51,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,6.88,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.0,8.5,2.05,18.5,10.0,12.14,0.0
2016,5,11,6,0,66.0,17.0,2.3,19.0,20.0,30.74,3.33
2016,5,11,6,15,155.5,37.0,2.55,19.5,58.5,82.82,54.64
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,138.79,101.08
2016,5,11,6,45,315.0,74.0,3.05,20.5,145.5,194.89,148.69
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,258.66,202.43
2016,5,11,7,15,439.5,103.5,3.55,21.5,247.0,317.85,251.93
2016,5,11,7,30,494.0,116.0,3.8,22.0,300.0,382.31,304.49
2016,5,11,7,45,525.5,128.5,4.1,22.5,352.5,438.85,349.59
2016,5,11,8,0,557.0,141.0,4.4,23.0,405.0,497.54,395.23
2016,5,11,8,15,587.5,149.5,4.45,23.5,458.0,556.0,439.14
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,613.25,481.06
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,660.36,513.31
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,706.32,543.91
2016,5,11,9,15,653.5,191.5,4.7,26.5,650.0,751.82,574.5
2016,5,11,9,30,672.0,198.0,4.7,27.0,696.0,796.47,603.87
2016,5,11,9,45,668.5,213.5,4.7,27.5,731.5,829.92,624.34
2016,5,11,10,0,665.0,229.0,4.7,28.0,767.0,860.69,642.72
2016,5,11,10,15,676.0,233.5,4.6,28.0,801.5,890.96,661.59
2016,5,11,10,30,687.0,238.0,4.5,28.0,836.0,919.11,678.93
2016,5,11,10,45,685.5,248.0,4.45,28.5,860.5,938.45,689.21
2016,5,11,11,0,684.0,258.0,4.4,29.0,885.0,954.93,697.64
2016,5,11,11,15,690.0,260.5,4.3,29.0,904.5,968.37,705.24
2016,5,11,11,30,696.0,263.0,4.2,29.0,924.0,979.04,711.1
2016,5,11,11,45,777.0,210.5,4.1,29.5,958.0,1001.86,723.5
2016,5,11,12,0,858.0,158.0,4.0,30.0,992.0,1020.96,733.33
2016,5,11,12,15,858.5,158.5,3.9,30.0,995.0,1015.69,728.98
2016,5,11,12,30,859.0,159.0,3.8,30.0,998.0,1007.21,722.86
2016,5,11,12,45,519.0,329.5,3.7,30.5,836.5,841.24,608.14
2016,5,11,13,0,179.0,500.0,3.6,31.0,675.0,666.78,478.91
2016,5,11,13,15,166.0,493.0,3.5,31.0,653.0,641.1,461.91
2016,5,11,13,30,153.0,486.0,3.4,31.0,631.0,615.47,444.12
2016,5,11,13,45,118.0,464.0,3.3,31.0,574.5,556.24,402.64
2016,5,11,14,0,83.0,442.0,3.2,31.0,518.0,498.09,361.64
2016,5,11,14,15,161.0,433.5,3.1,30.5,575.5,549.02,400.61
2016,5,11,14,30,239.0,425.0,3.0,30.0,633.0,593.03,433.7
2016,5,11,14,45,468.5,314.5,2.95,30.0,700.0,646.06,476.27
2016,5,11,15,0,698.0,204.0,2.9,30.0,767.0,679.67,503.86
2016,5,11,15,15,479.0,272.0,2.9,30.0,649.0,566.79,420.58
2016,5,11,15,30,260.0,340.0,2.9,30.0,531.0,472.69,350.29
2016,5,11,15,45,253.0,317.0,2.9,30.0,493.5,432.2,321.47
2016,5,11,16,0,246.0,294.0,2.9,30.0,456.0,392.16,292.22
2016,5,11,16,15,240.5,269.5,2.85,29.5,417.0,354.62,264.73
2016,5,11,16,30,235.0,245.0,2.8,29.0,378.0,315.15,235.18
2016,5,11,16,45,212.0,221.0,2.8,29.0,332.0,270.74,201.18
2016,5,11,17,0,189.0,197.0,2.8,29.0,286.0,228.93,168.91
2016,5,11,17,15,303.5,163.0,2.65,28.5,284.5,208.61,148.71
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,174.9,116.8
2016,5,11,17,45,360.5,114.5,2.35,27.5,231.0,129.65,84.11
2016,5,11,18,0,303.0,100.0,2.2,27.0,179.0,94.7,62.85
2016,5,11,18,15,236.0,80.0,2.25,26.5,132.5,62.92,47.75
2016,5,11,18,30,169.0,60.0,2.3,26.0,86.0,48.14,34.79
2016,5,11,18,45,99.0,37.0,2.35,25.5,50.5,30.48,18.91
2016,5,11,19,0,29.0,14.0,2.4,25.0,15.0,12.9,0.0
2016,5,11,19,15,14.5,7.0,2.65,24.5,7.5,6.88,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,4.5,1.1,19.5,4.5,4.42,0.0
2016,5,12,6,0,0.0,9.0,1.2,20.0,9.0,8.68,0.0
2016,5,12,6,15,0.0,24.5,1.4,20.5,24.5,23.65,13.17
2016,5,12,6,30,0.0,40.0,1.6,21.0,40.0,38.77,26.19
2016,5,12,6,45,0.0,58.5,1.8,21.5,58.5,57.23,41.73
2016,5,12,7,0,0.0,77.0,2.0,22.0,77.0,75.63,56.98
2016,5,12,7,15,0.0,98.0,2.0,22.5,98.0,96.58,73.96
2016,5,12,7,30,0.0,119.0,2.0,23.0,119.0,117.49,90.54
2016,5,12,7,45,0.0,68.5,2.05,23.5,68.5,66.22,48.62
2016,5,12,8,0,0.0,18.0,2.1,24.0,18.0,17.38,8.6
2016,5,12,8,15,17.0,120.5,2.05,24.0,130.5,131.61,101.04
2016,5,12,8,30,34.0,223.0,2.0,24.0,243.0,251.44,194.18
2016,5,12,8,45,17.0,170.5,2.0,24.5,180.5,179.89,137.41
2016,5,12,9,0,0.0,118.0,2.0,25.0,118.0,114.65,85.55
2016,5,12,9,15,5.0,168.5,1.95,25.5,172.0,168.86,127.47
2016,5,12,9,30,10.0,219.0,1.9,26.0,226.0,223.75,168.7
2016,5,12,9,45,201.0,281.5,1.85,26.5,444.0,477.33,360.36
2016,5,12,10,0,392.0,344.0,1.8,27.0,662.0,722.23,530.66
2016,5,12,10,15,282.0,389.0,1.7,27.0,623.0,674.96,491.73
2016,5,12,10,30,172.0,434.0,1.6,27.0,584.0,613.77,445.67
2016,5,12,10,45,108.5,418.5,1.55,27.5,514.0,537.23,390.39
2016,5,12,11,0,45.0,403.0,1.5,28.0,444.0,451.14,327.8
2016,5,12,11,15,160.0,437.0,1.5,28.0,588.5,607.16,439.02
2016,5,12,11,30,275.0,471.0,1.5,28.0,733.0,762.9,543.31
2016,5,12,11,45,214.5,485.5,1.55,28.0,691.0,709.13,504.99
2016,5,12,12,0,154.0,500.0,1.6,28.0,649.0,660.65,471.49
2016,5,12,12,15,452.0,363.0,1.65,28.0,804.5,825.39,590.7
2016,5,12,12,30,750.0,226.0,1.7,28.0,960.0,975.38,691.29
2016,5,12,12,45,573.0,328.5,1.75,28.5,887.5,892.63,633.43
2016,5,12,13,0,396.0,431.0,1.8,29.0,815.0,808.8,573.93
2016,5,12,13,15,429.0,419.5,1.85,29.0,831.5,818.82,582.61
2016,5,12,13,30,462.0,408.0,1.9,29.0,848.0,823.9,587.25
2016,5,12,13,45,597.0,311.5,1.95,29.0,866.0,833.55,598.8
2016,5,12,14,0,732.0,215.0,2.0,29.0,884.0,835.3,604.18
2016,5,12,14,15,723.0,212.0,2.0,28.5,856.5,797.93,581.43
2016,5,12,14,30,714.0,209.0,2.0,28.0,829.0,759.06,556.86
2016,5,12,14,45,503.0,292.5,2.0,28.0,720.5,651.11,479.13
2016,5,12,15,0,292.0,376.0,2.0,28.0,612.0,558.03,410.61
2016,5,12,15,15,306.5,351.0,1.95,28.0,587.0,528.35,390.75
2016,5,12,15,30,321.0,326.0,1.9,28.0,562.0,496.88,368.79
2016,5,12,15,45,278.0,311.0,1.9,28.0,506.0,440.76,328.22
2016,5,12,16,0,235.0,296.0,1.9,28.0,450.0,390.94,291.8
2016,5,12,16,15,322.5,253.0,1.8,27.5,446.0,374.38,279.8
2016,5,12,16,30,410.0,210.0,1.7,27.0,442.0,348.19,258.83
2016,5,12,16,45,448.0,183.5,1.6,26.5,414.0,312.21,229.3
2016,5,12,17,0,486.0,157.0,1.5,26.0,386.0,271.78,195.07
2016,5,12,17,15,445.0,145.0,1.35,25.5,334.0,221.88,155.11
2016,5,12,17,30,404.0,133.0,1.2,25.0,282.0,176.54,119.57
2016,5,12,17,45,350.0,117.5,1.1,25.0,231.5,131.56,86.61
2016,5,12,18,0,296.0,102.0,1.0,25.0,181.0,96.4,64.65
2016,5,12,18,15,230.5,82.0,0.95,24.5,134.5,64.36,49.36
2016,5,12,18,30,165.0,62.0,0.9,24.0,88.0,49.63,36.38
2016,5,12,18,45,82.5,39.5,0.9,23.5,52.5,34.07,22.14
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,16.36,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,8.36,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
