Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,15,0.0,3.0,1.4,24.5,3.0,2.89,0.0
2016,6,1,18,30,0.0,2.0,1.3,24.0,2.0,1.93,0.0
2016,6,1,18,45,0.0,1.5,1.2,23.5,1.5,1.44,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.96,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.49,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,6,2,6,15,0.0,3.0,1.3,21.0,3.0,2.89,0.0
2016,6,2,6,30,0.0,5.0,1.6,21.0,5.0,4.82,0.0
2016,6,2,6,45,0.0,7.5,1.95,21.0,7.5,7.23,0.39
2016,6,2,7,0,0.0,10.0,2.3,21.0,10.0,9.64,2.43
2016,6,2,7,15,0.0,16.0,2.4,21.0,16.0,15.43,7.27
2016,6,2,7,30,0.0,22.0,2.5,21.0,22.0,21.23,12.07
2016,6,2,7,45,0.0,63.5,2.6,21.5,63.5,61.38,45.08
2016,6,2,8,0,0.0,105.0,2.7,22.0,105.0,102.06,77.81
2016,6,2,8,15,145.5,175.5,2.75,22.0,261.5,277.93,220.18
2016,6,2,8,30,291.0,246.0,2.8,22.0,418.0,466.95,365.83
2016,6,2,8,45,158.5,250.5,2.85,22.0,345.5,378.42,295.0
2016,6,2,9,0,26.0,255.0,2.9,22.0,273.0,272.46,210.07
2016,6,2,9,15,41.5,292.0,2.9,22.0,322.5,330.19,254.23
2016,6,2,9,30,57.0,329.0,2.9,22.0,372.0,382.7,293.29
2016,6,2,9,45,37.5,306.0,2.95,22.5,335.0,342.27,261.23
2016,6,2,10,0,18.0,283.0,3.0,23.0,298.0,294.91,224.21
2016,6,2,10,15,32.5,334.0,3.0,23.0,362.5,367.04,278.29
2016,6,2,10,30,47.0,385.0,3.0,23.0,427.0,433.44,326.77
2016,6,2,10,45,149.0,422.0,3.05,23.5,559.5,577.59,432.73
2016,6,2,11,0,251.0,459.0,3.1,24.0,692.0,723.31,535.14
2016,6,2,11,15,564.0,291.0,2.95,24.0,829.5,869.93,644.09
2016,6,2,11,30,877.0,123.0,2.8,24.0,967.0,1004.92,732.94
2016,6,2,11,45,649.5,278.5,2.65,24.5,908.0,943.9,688.25
2016,6,2,12,0,422.0,434.0,2.5,25.0,849.0,868.16,627.76
2016,6,2,12,15,643.0,287.5,2.3,25.0,923.0,937.28,679.99
2016,6,2,12,30,864.0,141.0,2.1,25.0,997.0,993.7,714.31
2016,6,2,12,45,584.0,310.5,1.9,25.0,888.0,883.01,637.89
2016,6,2,13,0,304.0,480.0,1.7,25.0,779.0,767.22,551.42
2016,6,2,13,15,299.5,475.0,1.6,25.0,767.0,748.76,539.54
2016,6,2,13,30,295.0,470.0,1.5,25.0,755.0,729.54,526.24
2016,6,2,13,45,328.0,445.5,1.45,25.0,756.0,724.27,523.9
2016,6,2,14,0,361.0,421.0,1.4,25.0,757.0,716.41,519.64
2016,6,2,14,15,610.5,271.0,1.45,25.0,819.5,765.11,560.53
2016,6,2,14,30,860.0,121.0,1.5,25.0,882.0,795.79,584.45
2016,6,2,14,45,492.0,261.0,1.55,25.0,693.0,617.28,458.76
2016,6,2,15,0,124.0,401.0,1.6,25.0,504.0,465.71,344.9
2016,6,2,15,15,473.0,256.5,1.6,25.0,620.0,553.9,416.44
2016,6,2,15,30,822.0,112.0,1.6,25.0,736.0,614.8,463.5
2016,6,2,15,45,810.0,108.0,1.6,25.0,692.0,561.63,423.61
2016,6,2,16,0,798.0,104.0,1.6,25.0,648.0,509.93,384.48
2016,6,2,16,15,779.5,101.0,1.55,25.0,599.0,456.02,342.3
2016,6,2,16,30,761.0,98.0,1.5,25.0,550.0,402.93,299.53
2016,6,2,16,45,739.5,93.0,1.5,25.0,498.5,348.0,254.41
2016,6,2,17,0,718.0,88.0,1.5,25.0,447.0,294.72,209.52
2016,6,2,17,15,685.5,83.0,1.4,24.5,394.0,237.92,161.95
2016,6,2,17,30,653.0,78.0,1.3,24.0,341.0,186.93,119.33
2016,6,2,17,45,613.0,71.5,1.25,24.0,289.0,137.18,79.85
2016,6,2,18,0,573.0,65.0,1.2,24.0,237.0,91.97,48.59
2016,6,2,18,15,508.5,57.5,1.1,23.5,187.0,50.12,28.49
2016,6,2,18,30,444.0,50.0,1.0,23.0,137.0,35.42,24.88
2016,6,2,18,45,352.5,38.5,0.9,22.5,94.5,28.21,18.33
2016,6,2,19,0,261.0,27.0,0.8,22.0,52.0,20.45,10.65
2016,6,2,19,15,130.5,13.5,0.8,21.5,26.0,10.15,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,23.5,14.0,1.5,18.5,16.0,16.74,0.0
2016,6,3,6,0,47.0,28.0,1.5,19.0,32.0,39.24,21.85
2016,6,3,6,15,76.5,47.5,1.55,19.0,59.5,69.46,48.42
2016,6,3,6,30,106.0,67.0,1.6,19.0,87.0,102.69,76.65
2016,6,3,6,45,118.5,89.5,1.65,19.5,119.0,136.46,105.52
2016,6,3,7,0,131.0,112.0,1.7,20.0,151.0,171.39,134.79
2016,6,3,7,15,198.0,131.0,1.7,20.0,203.0,232.97,184.99
2016,6,3,7,30,265.0,150.0,1.7,20.0,255.0,297.39,236.77
2016,6,3,7,45,319.0,165.5,1.7,20.5,310.5,357.17,283.45
2016,6,3,8,0,373.0,181.0,1.7,21.0,366.0,421.72,332.63
2016,6,3,8,15,592.5,127.5,1.85,21.0,459.0,535.32,421.54
2016,6,3,8,30,812.0,74.0,2.0,21.0,552.0,652.71,509.81
2016,6,3,8,45,828.5,76.0,2.15,21.5,600.5,700.81,541.61
2016,6,3,9,0,845.0,78.0,2.3,22.0,649.0,748.04,572.88
2016,6,3,9,15,576.5,207.5,2.4,22.5,609.5,702.43,536.23
2016,6,3,9,30,308.0,337.0,2.5,23.0,570.0,618.98,468.2
2016,6,3,9,45,327.0,352.0,2.7,23.5,611.5,660.0,497.14
2016,6,3,10,0,346.0,367.0,2.9,24.0,653.0,700.92,524.84
2016,6,3,10,15,241.0,402.0,2.95,24.0,605.0,646.63,482.76
2016,6,3,10,30,136.0,437.0,3.0,24.0,557.0,579.46,431.66
2016,6,3,10,45,292.0,413.5,3.05,24.5,681.5,714.35,530.25
2016,6,3,11,0,448.0,390.0,3.1,25.0,806.0,851.62,625.62
2016,6,3,11,15,230.5,315.5,3.1,25.0,530.0,556.0,416.54
2016,6,3,11,30,13.0,241.0,3.1,25.0,254.0,248.48,185.68
2016,6,3,11,45,451.5,178.5,3.1,25.5,622.5,643.72,489.62
2016,6,3,12,0,890.0,116.0,3.1,26.0,991.0,1009.42,733.9
2016,6,3,12,15,543.5,312.0,3.05,26.0,847.5,862.86,630.71
2016,6,3,12,30,197.0,508.0,3.0,26.0,704.0,701.32,509.93
2016,6,3,12,45,220.0,502.5,2.95,26.0,720.0,713.0,519.49
2016,6,3,13,0,243.0,497.0,2.9,26.0,736.0,723.2,526.91
2016,6,3,13,15,281.5,481.0,2.85,26.0,754.5,737.71,537.83
2016,6,3,13,30,320.0,465.0,2.8,26.0,773.0,747.61,545.57
2016,6,3,13,45,293.5,461.0,2.75,26.0,739.5,708.51,518.29
2016,6,3,14,0,267.0,457.0,2.7,26.0,706.0,669.99,491.57
2016,6,3,14,15,139.5,350.5,2.65,25.5,480.5,452.75,338.12
2016,6,3,14,30,12.0,244.0,2.6,25.0,255.0,244.76,183.34
2016,6,3,14,45,155.0,314.0,2.55,25.0,443.5,415.94,314.96
2016,6,3,15,0,298.0,384.0,2.5,25.0,632.0,571.95,428.43
2016,6,3,15,15,208.5,372.0,2.45,25.0,541.5,487.41,365.55
2016,6,3,15,30,119.0,360.0,2.4,25.0,451.0,408.86,307.57
2016,6,3,15,45,264.0,314.0,2.35,25.0,499.0,439.48,332.55
2016,6,3,16,0,409.0,268.0,2.3,25.0,547.0,455.75,344.89
2016,6,3,16,15,372.0,254.5,2.15,24.5,494.0,405.08,306.52
2016,6,3,16,30,335.0,241.0,2.0,24.0,441.0,355.55,268.81
2016,6,3,16,45,331.5,217.0,1.9,24.0,399.5,312.65,234.89
2016,6,3,17,0,328.0,193.0,1.8,24.0,358.0,270.04,200.5
2016,6,3,17,15,317.0,171.0,1.7,24.0,315.5,227.63,166.02
2016,6,3,17,30,306.0,149.0,1.6,24.0,273.0,186.51,132.57
2016,6,3,17,45,283.5,129.0,1.55,24.0,230.5,146.85,101.52
2016,6,3,18,0,261.0,109.0,1.5,24.0,188.0,109.91,74.48
2016,6,3,18,15,226.0,89.5,1.35,23.5,148.0,75.91,53.31
2016,6,3,18,30,191.0,70.0,1.2,23.0,108.0,55.6,42.12
2016,6,3,18,45,139.0,51.0,1.05,22.5,74.0,41.35,29.44
2016,6,3,19,0,87.0,32.0,0.9,22.0,40.0,26.55,15.6
2016,6,3,19,15,43.5,16.0,0.9,21.5,20.0,13.61,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,28.02,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,78.24,44.19
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,127.03,86.48
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,187.11,137.17
2016,6,4,6,45,500.5,56.0,2.6,19.5,180.5,242.94,185.77
2016,6,4,7,0,569.0,63.0,2.7,20.0,230.0,305.83,239.54
2016,6,4,7,15,313.0,109.0,2.85,20.5,204.0,266.61,211.89
2016,6,4,7,30,57.0,155.0,3.0,21.0,178.0,187.36,147.93
2016,6,4,7,45,92.0,183.0,3.15,22.0,226.0,238.63,188.53
2016,6,4,8,0,127.0,211.0,3.3,23.0,274.0,298.51,234.72
2016,6,4,8,15,73.0,210.5,3.45,23.5,248.0,261.85,204.32
2016,6,4,8,30,19.0,210.0,3.6,24.0,222.0,220.72,170.23
2016,6,4,8,45,19.0,225.0,3.75,24.5,237.5,236.2,181.46
2016,6,4,9,0,19.0,240.0,3.9,25.0,253.0,251.65,192.44
2016,6,4,9,15,81.0,299.5,4.0,25.0,360.0,370.27,283.64
2016,6,4,9,30,143.0,359.0,4.1,25.0,467.0,494.48,376.07
2016,6,4,9,45,256.0,359.0,4.2,25.5,565.0,604.58,457.26
2016,6,4,10,0,369.0,359.0,4.3,26.0,663.0,713.26,535.33
2016,6,4,10,15,344.0,385.0,4.35,26.0,678.0,724.84,541.17
2016,6,4,10,30,319.0,411.0,4.4,26.0,693.0,733.83,545.73
2016,6,4,10,45,180.0,405.5,4.45,26.0,566.0,590.42,440.67
2016,6,4,11,0,41.0,400.0,4.5,26.0,439.0,442.35,329.54
2016,6,4,11,15,178.5,431.0,4.55,26.0,603.0,616.64,459.71
2016,6,4,11,30,316.0,462.0,4.6,26.0,767.0,791.04,583.77
2016,6,4,11,45,177.0,441.0,4.65,26.0,612.5,623.63,462.68
2016,6,4,12,0,38.0,420.0,4.7,26.0,458.0,456.0,338.56
2016,6,4,12,15,216.0,430.0,4.75,26.0,644.5,650.66,484.67
2016,6,4,12,30,394.0,440.0,4.8,26.0,831.0,831.53,614.14
2016,6,4,12,45,408.0,437.5,4.85,26.0,840.5,834.8,615.98
2016,6,4,13,0,422.0,435.0,4.9,26.0,850.0,837.69,618.57
2016,6,4,13,15,647.5,278.5,4.9,26.0,907.0,885.56,659.85
2016,6,4,13,30,873.0,122.0,4.9,26.0,964.0,919.12,683.8
2016,6,4,13,45,511.5,296.5,4.95,26.0,787.5,745.77,560.23
2016,6,4,14,0,150.0,471.0,5.0,26.0,611.0,582.86,433.92
2016,6,4,14,15,273.0,424.5,4.95,26.0,670.0,632.46,473.99
2016,6,4,14,30,396.0,378.0,4.9,26.0,729.0,673.32,506.26
2016,6,4,14,45,319.0,387.5,4.85,26.0,663.5,606.3,456.42
2016,6,4,15,0,242.0,397.0,4.8,26.0,598.0,544.31,410.24
2016,6,4,15,15,128.5,324.0,4.7,26.0,430.0,390.59,296.12
2016,6,4,15,30,15.0,251.0,4.6,26.0,262.0,249.24,188.38
2016,6,4,15,45,20.0,252.5,4.55,26.0,267.0,252.01,191.19
2016,6,4,16,0,25.0,254.0,4.5,26.0,272.0,254.04,193.16
2016,6,4,16,15,135.5,256.0,4.3,25.5,338.5,298.88,228.44
2016,6,4,16,30,246.0,258.0,4.1,25.0,405.0,333.64,254.29
2016,6,4,16,45,403.5,196.5,3.9,25.0,411.5,318.17,239.23
2016,6,4,17,0,561.0,135.0,3.7,25.0,418.0,287.67,209.69
2016,6,4,17,15,534.0,124.5,3.35,24.5,368.5,238.49,168.42
2016,6,4,17,30,507.0,114.0,3.0,24.0,319.0,192.39,130.03
2016,6,4,17,45,518.0,94.0,2.65,24.0,277.0,145.49,90.78
2016,6,4,18,0,529.0,74.0,2.3,24.0,235.0,97.76,54.68
2016,6,4,18,15,464.5,65.5,2.05,23.5,185.5,57.44,34.36
2016,6,4,18,30,400.0,57.0,1.8,23.0,136.0,41.51,30.1
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.0,33.4,22.74
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.64,14.16
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.45,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,15.5,14.5,3.3,19.5,16.0,16.21,0.0
2016,6,5,6,0,31.0,29.0,3.5,20.0,32.0,37.45,21.06
2016,6,5,6,15,66.0,49.5,3.6,20.5,61.0,69.18,48.25
2016,6,5,6,30,101.0,70.0,3.7,21.0,90.0,104.5,77.72
2016,6,5,6,45,131.5,90.5,3.8,21.5,124.5,141.98,109.23
2016,6,5,7,0,162.0,111.0,3.9,22.0,159.0,182.65,143.11
2016,6,5,7,15,416.5,92.0,4.0,22.5,249.0,295.33,234.02
2016,6,5,7,30,671.0,73.0,4.1,23.0,339.0,428.77,340.69
2016,6,5,7,45,692.0,85.5,4.25,23.5,395.0,488.26,387.51
2016,6,5,8,0,713.0,98.0,4.4,24.0,451.0,548.45,433.68
2016,6,5,8,15,739.0,102.0,4.45,24.5,504.0,601.75,473.48
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,656.98,513.59
2016,6,5,8,45,787.5,108.5,4.55,25.5,608.0,708.28,548.41
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,759.25,582.21
2016,6,5,9,15,825.0,113.5,4.6,26.0,704.5,803.45,611.64
2016,6,5,9,30,840.0,116.0,4.6,26.0,750.0,842.02,636.87
2016,6,5,9,45,852.5,117.5,4.65,26.5,791.0,879.6,660.25
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,915.1,681.99
2016,6,5,10,15,734.0,209.5,4.75,27.0,832.0,915.52,681.24
2016,6,5,10,30,603.0,300.0,4.8,27.0,832.0,896.18,664.69
2016,6,5,10,45,565.0,334.5,4.85,27.5,845.0,903.87,666.67
2016,6,5,11,0,527.0,369.0,4.9,28.0,858.0,907.76,665.98
2016,6,5,11,15,270.0,313.0,4.9,28.0,564.5,592.49,443.03
2016,6,5,11,30,13.0,257.0,4.9,28.0,271.0,264.25,196.07
2016,6,5,11,45,147.5,371.5,4.95,28.0,517.5,523.62,391.02
2016,6,5,12,0,282.0,486.0,5.0,28.0,764.0,776.62,569.68
2016,6,5,12,15,364.5,465.5,4.95,28.0,826.5,833.92,609.69
2016,6,5,12,30,447.0,445.0,4.9,28.0,889.0,891.12,649.94
2016,6,5,12,45,683.5,282.5,4.9,28.0,958.0,952.79,699.79
2016,6,5,13,0,920.0,120.0,4.9,28.0,1027.0,1000.82,731.77
2016,6,5,13,15,918.0,119.5,4.85,28.0,1015.0,979.83,717.43
2016,6,5,13,30,916.0,119.0,4.8,28.0,1003.0,955.8,701.58
2016,6,5,13,45,910.0,119.5,4.8,28.0,983.0,926.21,682.4
2016,6,5,14,0,904.0,120.0,4.8,28.0,963.0,893.99,661.43
2016,6,5,14,15,898.5,118.5,4.7,28.0,936.5,857.84,637.08
2016,6,5,14,30,893.0,117.0,4.6,28.0,910.0,819.37,611.1
2016,6,5,14,45,882.5,117.0,4.6,28.0,875.5,776.43,582.46
2016,6,5,15,0,872.0,117.0,4.6,28.0,841.0,731.94,552.49
2016,6,5,15,15,861.5,115.0,4.5,27.5,801.0,684.29,519.51
2016,6,5,15,30,851.0,113.0,4.4,27.0,761.0,635.56,484.15
2016,6,5,15,45,840.0,109.0,4.3,27.0,716.5,583.87,444.81
2016,6,5,16,0,829.0,105.0,4.2,27.0,672.0,529.14,402.3
2016,6,5,16,15,795.5,105.0,3.95,26.5,616.0,469.42,355.43
2016,6,5,16,30,762.0,105.0,3.7,26.0,560.0,412.05,309.19
2016,6,5,16,45,635.0,128.5,3.45,26.0,484.0,341.8,252.89
2016,6,5,17,0,508.0,152.0,3.2,26.0,408.0,287.27,209.39
2016,6,5,17,15,480.0,141.0,2.85,25.5,361.0,240.11,170.49
2016,6,5,17,30,452.0,130.0,2.5,25.0,314.0,195.88,134.25
2016,6,5,17,45,430.0,112.5,2.15,24.5,266.5,150.1,97.88
2016,6,5,18,0,408.0,95.0,1.8,24.0,219.0,106.97,66.5
2016,6,5,18,15,363.5,79.5,1.65,23.0,173.5,67.66,44.1
2016,6,5,18,30,319.0,64.0,1.5,22.0,128.0,47.1,35.05
2016,6,5,18,45,249.0,48.0,1.4,21.5,89.0,36.15,25.2
2016,6,5,19,0,179.0,32.0,1.3,21.0,50.0,24.59,14.28
2016,6,5,19,15,89.5,16.0,1.3,20.5,25.0,12.42,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,131.5,14.0,2.2,17.5,25.5,30.36,0.0
2016,6,6,6,0,263.0,28.0,2.4,18.0,51.0,84.53,47.87
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.0,136.81,93.0
2016,6,6,6,30,482.0,49.0,2.8,19.0,141.0,201.46,147.49
2016,6,6,6,45,550.0,56.5,3.0,19.5,193.5,260.36,199.0
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,326.22,255.52
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,386.21,306.09
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,449.12,357.31
2016,6,6,7,45,741.5,79.5,3.1,22.0,412.0,508.09,403.09
2016,6,6,8,0,774.0,84.0,3.1,23.0,467.0,568.84,448.43
2016,6,6,8,15,797.0,87.5,3.2,23.5,520.5,623.72,489.02
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,678.82,527.96
2016,6,6,8,45,837.5,94.0,3.4,25.0,624.5,729.23,560.41
2016,6,6,9,0,855.0,97.0,3.5,26.0,675.0,775.31,589.15
2016,6,6,9,15,639.0,197.0,3.5,26.0,645.5,741.79,562.64
2016,6,6,9,30,423.0,297.0,3.5,26.0,616.0,680.79,513.02
2016,6,6,9,45,662.0,201.5,3.5,26.5,732.0,807.13,606.1
2016,6,6,10,0,901.0,106.0,3.5,27.0,848.0,933.84,688.58
2016,6,6,10,15,908.0,107.5,3.45,27.0,882.5,962.87,705.32
2016,6,6,10,30,915.0,109.0,3.4,27.0,917.0,989.04,720.86
2016,6,6,10,45,920.0,110.5,3.4,27.5,944.5,1010.25,732.07
2016,6,6,11,0,925.0,112.0,3.4,28.0,972.0,1028.25,741.24
2016,6,6,11,15,928.5,113.0,3.35,28.0,991.5,1040.93,748.15
2016,6,6,11,30,932.0,114.0,3.3,28.0,1011.0,1050.19,752.99
2016,6,6,11,45,935.5,113.0,3.25,28.0,1024.0,1053.95,754.46
2016,6,6,12,0,939.0,112.0,3.2,28.0,1037.0,1054.23,753.88
2016,6,6,12,15,939.5,112.5,3.15,28.0,1041.0,1049.53,750.28
2016,6,6,12,30,940.0,113.0,3.1,28.0,1045.0,1041.41,744.67
2016,6,6,12,45,938.5,113.0,3.1,28.5,1040.5,1027.54,734.49
2016,6,6,13,0,937.0,113.0,3.1,29.0,1036.0,1010.45,722.43
2016,6,6,13,15,934.5,112.5,3.05,29.0,1024.0,988.75,708.57
2016,6,6,13,30,932.0,112.0,3.0,29.0,1012.0,963.96,692.82
2016,6,6,13,45,927.5,111.5,3.0,29.0,992.0,934.4,674.38
2016,6,6,14,0,923.0,111.0,3.0,29.0,972.0,902.09,654.12
2016,6,6,14,15,917.0,109.5,2.95,29.0,944.5,864.99,630.29
2016,6,6,14,30,911.0,108.0,2.9,29.0,917.0,825.56,604.8
2016,6,6,14,45,898.5,109.5,2.85,29.0,881.5,781.93,576.32
2016,6,6,15,0,886.0,111.0,2.8,29.0,846.0,736.85,546.62
2016,6,6,15,15,875.5,108.5,2.75,28.5,806.0,688.19,514.4
2016,6,6,15,30,865.0,106.0,2.7,28.0,766.0,638.44,479.32
2016,6,6,15,45,852.0,103.5,2.65,28.0,720.5,586.39,440.67
2016,6,6,16,0,839.0,101.0,2.6,28.0,675.0,533.96,400.69
2016,6,6,16,15,821.5,98.0,2.45,27.5,625.5,475.97,356.06
2016,6,6,16,30,804.0,95.0,2.3,27.0,576.0,421.18,312.39
2016,6,6,16,45,782.0,91.0,2.2,27.0,523.5,364.74,265.82
2016,6,6,17,0,760.0,87.0,2.1,27.0,471.0,309.94,219.54
2016,6,6,17,15,729.0,82.5,1.95,26.5,416.5,254.3,172.74
2016,6,6,17,30,698.0,78.0,1.8,26.0,362.0,198.92,126.54
2016,6,6,17,45,655.0,72.0,1.7,26.0,308.0,146.54,84.96
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,99.03,51.82
2016,6,6,18,15,547.5,59.0,1.45,25.0,201.5,55.15,30.14
2016,6,6,18,30,483.0,52.0,1.3,24.0,149.0,36.84,26.0
2016,6,6,18,45,382.5,41.5,1.2,23.0,104.0,30.61,20.38
2016,6,6,19,0,282.0,31.0,1.1,22.0,59.0,23.93,13.75
2016,6,6,19,15,141.0,15.5,1.1,21.5,29.5,11.76,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.0,0.9,19.0,24.0,27.34,0.0
2016,6,7,6,0,200.0,30.0,0.9,20.0,48.0,74.5,42.39
2016,6,7,6,15,303.0,43.0,1.0,20.5,91.0,123.85,84.03
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,186.28,135.44
2016,6,7,6,45,472.5,65.5,1.2,21.5,184.0,242.71,183.41
2016,6,7,7,0,539.0,75.0,1.3,22.0,234.0,305.96,236.15
2016,6,7,7,15,586.0,82.0,1.25,22.5,287.5,364.15,283.55
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,426.41,332.35
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,483.48,374.98
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,542.53,417.34
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,596.68,456.12
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,650.03,493.33
2016,6,7,8,45,769.0,114.0,1.55,26.5,601.0,699.72,526.36
2016,6,7,9,0,788.0,118.0,1.7,27.0,650.0,748.84,558.09
2016,6,7,9,15,802.5,121.0,1.7,27.0,695.5,792.37,585.47
2016,6,7,9,30,817.0,124.0,1.7,27.0,741.0,834.47,611.58
2016,6,7,9,45,613.5,231.0,1.75,27.5,708.0,794.57,581.41
2016,6,7,10,0,410.0,338.0,1.8,28.0,675.0,734.38,533.94
2016,6,7,10,15,634.0,235.0,1.8,28.0,782.0,848.12,615.71
2016,6,7,10,30,858.0,132.0,1.8,28.0,889.0,958.22,684.77
2016,6,7,10,45,864.0,133.5,1.8,28.5,916.0,979.31,694.58
2016,6,7,11,0,870.0,135.0,1.8,29.0,943.0,997.42,703.47
2016,6,7,11,15,533.0,312.0,1.85,29.0,810.5,858.97,612.2
2016,6,7,11,30,196.0,489.0,1.9,29.0,678.0,692.58,493.2
2016,6,7,11,45,543.0,311.5,1.95,29.0,844.0,869.48,622.41
2016,6,7,12,0,890.0,134.0,2.0,29.0,1010.0,1026.97,723.59
2016,6,7,12,15,587.0,312.0,2.0,29.0,891.0,905.28,642.89
2016,6,7,12,30,284.0,490.0,2.0,29.0,772.0,772.61,547.77
2016,6,7,12,45,588.5,310.5,2.05,29.5,892.0,887.44,633.11
2016,6,7,13,0,893.0,131.0,2.1,30.0,1012.0,985.81,696.03
2016,6,7,13,15,890.5,130.5,2.1,30.0,1000.5,964.95,682.22
2016,6,7,13,30,888.0,130.0,2.1,30.0,989.0,941.16,667.8
2016,6,7,13,45,884.5,129.0,2.15,30.0,969.5,913.16,651.19
2016,6,7,14,0,881.0,128.0,2.2,30.0,950.0,882.5,632.8
2016,6,7,14,15,874.5,126.5,2.2,30.0,923.5,846.35,610.28
2016,6,7,14,30,868.0,125.0,2.2,30.0,897.0,808.02,586.21
2016,6,7,14,45,859.5,123.5,2.25,30.0,863.0,766.21,559.94
2016,6,7,15,0,851.0,122.0,2.3,30.0,829.0,722.76,532.22
2016,6,7,15,15,840.0,120.0,2.25,29.5,790.0,675.75,500.93
2016,6,7,15,30,829.0,118.0,2.2,29.0,751.0,626.06,466.3
2016,6,7,15,45,814.0,115.5,2.2,29.0,706.0,574.2,428.44
2016,6,7,16,0,799.0,113.0,2.2,29.0,661.0,522.28,389.45
2016,6,7,16,15,781.0,109.5,2.1,29.0,612.5,468.2,347.5
2016,6,7,16,30,763.0,106.0,2.0,29.0,564.0,414.88,304.99
2016,6,7,16,45,743.0,100.5,1.9,29.0,512.5,360.0,260.31
2016,6,7,17,0,723.0,95.0,1.8,29.0,461.0,306.6,215.82
2016,6,7,17,15,691.0,90.0,1.7,28.5,408.0,249.37,168.64
2016,6,7,17,30,659.0,85.0,1.6,28.0,355.0,198.1,126.32
2016,6,7,17,45,615.0,79.0,1.55,28.0,301.5,147.75,86.82
2016,6,7,18,0,571.0,73.0,1.5,28.0,248.0,102.4,55.44
2016,6,7,18,15,506.5,64.5,1.35,27.0,197.0,59.5,33.72
2016,6,7,18,30,442.0,56.0,1.2,26.0,146.0,40.3,28.7
2016,6,7,18,45,346.5,44.5,1.1,25.0,102.0,33.31,22.46
2016,6,7,19,0,251.0,33.0,1.0,24.0,58.0,25.36,14.83
2016,6,7,19,15,125.5,16.5,1.05,23.5,29.0,12.8,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,81.5,16.0,0.25,21.5,23.0,25.96,0.0
2016,6,8,6,0,163.0,32.0,0.2,22.0,46.0,70.01,40.1
2016,6,8,6,15,260.0,46.5,0.35,22.5,87.5,117.43,79.52
2016,6,8,6,30,357.0,61.0,0.5,23.0,129.0,175.9,126.93
2016,6,8,6,45,434.0,70.0,0.7,23.5,179.0,233.74,174.93
2016,6,8,7,0,511.0,79.0,0.9,24.0,229.0,298.63,228.1
2016,6,8,7,15,558.5,86.0,1.1,24.5,281.5,355.58,274.49
2016,6,8,7,30,606.0,93.0,1.3,25.0,334.0,416.67,322.81
2016,6,8,7,45,644.0,98.0,1.55,25.5,387.5,474.1,367.31
2016,6,8,8,0,682.0,103.0,1.8,26.0,441.0,534.02,412.47
2016,6,8,8,15,660.0,123.0,1.9,26.0,479.5,573.12,440.81
2016,6,8,8,30,638.0,143.0,2.0,26.0,518.0,608.49,465.78
2016,6,8,8,45,702.5,132.0,2.15,26.5,579.0,671.17,510.57
2016,6,8,9,0,767.0,121.0,2.3,27.0,640.0,735.29,553.28
2016,6,8,9,15,663.0,184.0,2.35,27.0,654.0,747.2,559.41
2016,6,8,9,30,559.0,247.0,2.4,27.0,668.0,743.91,553.41
2016,6,8,9,45,538.0,274.0,2.45,27.5,697.5,770.22,568.72
2016,6,8,10,0,517.0,301.0,2.5,28.0,727.0,793.26,581.39
2016,6,8,10,15,365.5,368.0,2.5,28.0,675.5,726.47,531.0
2016,6,8,10,30,214.0,435.0,2.5,28.0,624.0,651.19,474.59
2016,6,8,10,45,350.0,409.5,2.5,28.5,730.0,765.76,554.95
2016,6,8,11,0,486.0,384.0,2.5,29.0,836.0,882.11,632.36
2016,6,8,11,15,353.5,435.0,2.5,29.0,767.5,800.36,573.56
2016,6,8,11,30,221.0,486.0,2.5,29.0,699.0,714.43,512.47
2016,6,8,11,45,333.0,462.0,2.5,29.0,787.5,806.2,576.99
2016,6,8,12,0,445.0,438.0,2.5,29.0,876.0,894.64,636.55
2016,6,8,12,15,241.5,431.0,2.5,29.0,669.0,676.89,487.69
2016,6,8,12,30,38.0,424.0,2.5,29.0,462.0,456.66,330.9
2016,6,8,12,45,422.5,303.5,2.55,29.5,720.5,719.94,526.15
2016,6,8,13,0,807.0,183.0,2.6,30.0,979.0,958.04,684.81
2016,6,8,13,15,804.0,182.0,2.6,30.0,967.5,937.11,669.52
2016,6,8,13,30,801.0,181.0,2.6,30.0,956.0,913.57,654.93
2016,6,8,13,45,795.0,180.5,2.65,30.0,936.5,885.33,637.68
2016,6,8,14,0,789.0,180.0,2.7,30.0,917.0,854.87,618.9
2016,6,8,14,15,782.0,178.0,2.7,29.5,890.5,820.08,598.01
2016,6,8,14,30,775.0,176.0,2.7,29.0,864.0,783.46,575.67
2016,6,8,14,45,761.0,176.0,2.7,29.0,830.5,741.81,548.39
2016,6,8,15,0,747.0,176.0,2.7,29.0,797.0,699.25,518.93
2016,6,8,15,15,734.0,172.5,2.7,28.5,758.0,651.98,486.72
2016,6,8,15,30,721.0,169.0,2.7,28.0,719.0,605.27,454.03
2016,6,8,15,45,703.0,165.0,2.7,28.0,675.0,554.96,416.97
2016,6,8,16,0,685.0,161.0,2.7,28.0,631.0,505.12,379.34
2016,6,8,16,15,664.0,155.5,2.6,27.5,583.5,453.21,339.72
2016,6,8,16,30,643.0,150.0,2.5,27.0,536.0,402.59,299.98
2016,6,8,16,45,513.0,167.0,2.4,27.0,457.5,334.01,246.63
2016,6,8,17,0,383.0,184.0,2.3,27.0,379.0,278.02,203.65
2016,6,8,17,15,454.0,151.0,2.15,26.5,356.0,243.77,173.21
2016,6,8,17,30,525.0,118.0,2.0,26.0,333.0,201.8,135.53
2016,6,8,17,45,481.5,107.5,1.85,26.0,282.5,154.83,98.8
2016,6,8,18,0,438.0,97.0,1.7,26.0,232.0,112.76,69.14
2016,6,8,18,15,375.0,84.0,1.6,25.5,183.5,73.08,47.04
2016,6,8,18,30,312.0,71.0,1.5,25.0,135.0,52.5,39.19
2016,6,8,18,45,231.0,54.0,1.4,24.5,93.5,40.87,28.88
2016,6,8,19,0,150.0,37.0,1.3,24.0,52.0,30.49,19.01
2016,6,8,19,15,75.0,18.5,1.35,23.5,26.0,15.66,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,15.5,1.0,21.5,22.0,24.44,0.0
2016,6,9,6,0,147.0,31.0,1.1,22.0,44.0,65.88,37.63
2016,6,9,6,15,237.5,47.0,1.0,22.5,84.5,112.53,76.55
2016,6,9,6,30,328.0,63.0,0.9,23.0,125.0,169.43,122.85
2016,6,9,6,45,400.0,73.0,0.85,23.5,174.0,223.32,167.57
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,286.83,219.16
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,343.55,265.17
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,404.52,313.26
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,460.9,356.73
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,519.87,400.96
2016,6,9,8,15,671.0,116.5,1.7,26.0,481.5,572.94,440.09
2016,6,9,8,30,697.0,122.0,1.8,26.0,532.0,626.78,478.91
2016,6,9,8,45,718.0,126.0,1.95,26.5,580.5,675.76,512.68
2016,6,9,9,0,739.0,130.0,2.1,27.0,629.0,722.62,543.25
2016,6,9,9,15,754.5,133.5,2.2,27.5,673.0,765.74,570.52
2016,6,9,9,30,770.0,137.0,2.3,28.0,717.0,807.62,596.63
2016,6,9,9,45,782.5,139.5,2.4,28.5,756.5,844.32,619.0
2016,6,9,10,0,795.0,142.0,2.5,29.0,796.0,879.14,639.97
2016,6,9,10,15,804.0,144.0,2.6,29.0,829.5,908.06,658.27
2016,6,9,10,30,813.0,146.0,2.7,29.0,863.0,934.53,675.02
2016,6,9,10,45,597.0,277.0,2.8,29.0,812.5,876.41,634.97
2016,6,9,11,0,381.0,408.0,2.9,29.0,762.0,797.76,576.0
2016,6,9,11,15,608.5,280.0,2.95,29.0,859.5,902.01,653.01
2016,6,9,11,30,836.0,152.0,3.0,29.0,957.0,991.9,711.62
2016,6,9,11,45,840.5,151.5,3.1,29.5,969.5,996.79,712.92
2016,6,9,12,0,845.0,151.0,3.2,30.0,982.0,998.53,713.03
2016,6,9,12,15,846.0,151.0,3.25,30.0,986.5,994.12,710.4
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,986.69,705.96
2016,6,9,12,45,845.5,151.5,3.35,30.0,987.5,974.35,698.49
2016,6,9,13,0,844.0,152.0,3.4,30.0,984.0,959.18,689.28
2016,6,9,13,15,841.5,151.0,3.4,30.0,973.0,938.82,676.44
2016,6,9,13,30,839.0,150.0,3.4,30.0,962.0,915.7,661.87
2016,6,9,13,45,835.0,148.5,3.4,30.0,943.0,888.11,644.38
2016,6,9,14,0,831.0,147.0,3.4,30.0,924.0,858.04,625.22
2016,6,9,14,15,824.5,145.5,3.35,30.0,898.0,823.55,602.79
2016,6,9,14,30,818.0,144.0,3.3,30.0,872.0,787.55,579.27
2016,6,9,14,45,790.5,153.5,3.3,30.0,835.0,743.25,550.15
2016,6,9,15,0,763.0,163.0,3.3,30.0,798.0,698.93,519.69
2016,6,9,15,15,521.5,256.5,3.25,29.5,681.0,588.64,438.48
2016,6,9,15,30,280.0,350.0,3.2,29.0,564.0,498.57,370.7
2016,6,9,15,45,490.0,250.5,3.2,29.0,598.5,511.54,383.35
2016,6,9,16,0,700.0,151.0,3.2,29.0,633.0,504.44,378.94
2016,6,9,16,15,489.5,203.0,3.1,29.0,528.0,414.44,310.05
2016,6,9,16,30,279.0,255.0,3.0,29.0,423.0,346.25,258.37
2016,6,9,16,45,440.0,193.0,2.95,29.0,430.0,330.62,243.81
2016,6,9,17,0,601.0,131.0,2.9,29.0,437.0,299.52,214.36
2016,6,9,17,15,566.0,123.0,2.7,28.5,385.5,248.3,172.36
2016,6,9,17,30,531.0,115.0,2.5,28.0,334.0,200.82,133.7
2016,6,9,17,45,486.0,105.0,2.35,27.5,283.0,153.98,97.45
2016,6,9,18,0,441.0,95.0,2.2,27.0,232.0,111.93,68.05
2016,6,9,18,15,378.5,83.0,2.05,26.5,184.0,72.89,46.39
2016,6,9,18,30,316.0,71.0,1.9,26.0,136.0,52.44,38.99
2016,6,9,18,45,236.0,54.0,1.75,25.5,94.5,40.83,28.72
2016,6,9,19,0,156.0,37.0,1.6,25.0,53.0,28.56,17.43
2016,6,9,19,15,78.0,18.5,1.65,24.5,26.5,15.67,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.0,14.5,1.0,21.5,23.5,26.61,0.0
2016,6,10,6,0,198.0,29.0,1.1,22.0,47.0,72.66,40.72
2016,6,10,6,15,296.5,42.0,1.25,22.5,88.5,120.72,81.1
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,181.42,130.89
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,236.73,177.73
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,299.22,229.84
2016,6,10,7,15,581.0,77.5,1.9,24.0,281.0,356.07,277.15
2016,6,10,7,30,627.0,84.0,2.0,24.0,333.0,416.89,326.33
2016,6,10,7,45,661.5,89.0,2.1,24.5,385.5,473.32,370.21
2016,6,10,8,0,696.0,94.0,2.2,25.0,438.0,531.89,414.35
2016,6,10,8,15,720.0,98.0,2.25,25.5,489.5,583.17,451.68
2016,6,10,8,30,744.0,102.0,2.3,26.0,541.0,636.1,489.11
2016,6,10,8,45,525.5,196.0,2.35,26.5,519.5,604.34,460.14
2016,6,10,9,0,307.0,290.0,2.4,27.0,498.0,547.16,412.63
2016,6,10,9,15,558.0,202.5,2.4,27.0,612.0,680.15,512.8
2016,6,10,9,30,809.0,115.0,2.4,27.0,726.0,816.92,606.73
2016,6,10,9,45,820.0,117.5,2.4,27.5,765.0,849.26,624.68
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,883.65,644.66
2016,6,10,10,15,839.5,122.0,2.4,28.0,837.5,912.93,662.4
2016,6,10,10,30,848.0,124.0,2.4,28.0,871.0,939.65,678.45
2016,6,10,10,45,854.5,125.0,2.4,28.5,898.0,960.69,689.47
2016,6,10,11,0,861.0,126.0,2.4,29.0,925.0,978.81,698.67
2016,6,10,11,15,865.0,127.0,2.4,29.0,945.0,991.4,705.82
2016,6,10,11,30,869.0,128.0,2.4,29.0,965.0,1000.82,711.11
2016,6,10,11,45,875.5,126.0,2.45,29.5,978.5,1006.51,713.25
2016,6,10,12,0,882.0,124.0,2.5,30.0,992.0,1008.96,713.5
2016,6,10,12,15,883.0,124.0,2.5,30.0,996.5,1004.63,710.57
2016,6,10,12,30,884.0,124.0,2.5,30.0,1001.0,997.11,705.82
2016,6,10,12,45,883.0,124.0,2.55,30.5,997.5,984.54,697.08
2016,6,10,13,0,882.0,124.0,2.6,31.0,994.0,968.97,686.56
2016,6,10,13,15,880.0,123.5,2.6,31.0,983.0,948.97,674.27
2016,6,10,13,30,878.0,123.0,2.6,31.0,972.0,926.06,660.19
2016,6,10,13,45,873.5,122.5,2.6,31.0,953.0,898.1,642.87
2016,6,10,14,0,869.0,122.0,2.6,31.0,934.0,867.55,623.86
2016,6,10,14,15,572.5,274.5,2.6,31.0,803.5,739.02,536.49
2016,6,10,14,30,276.0,427.0,2.6,31.0,673.0,625.17,451.95
2016,6,10,14,45,557.0,272.5,2.65,31.0,744.5,679.28,497.67
2016,6,10,15,0,838.0,118.0,2.7,31.0,816.0,711.4,525.07
2016,6,10,15,15,827.5,116.0,2.65,30.5,778.0,665.44,493.95
2016,6,10,15,30,817.0,114.0,2.6,30.0,740.0,618.47,461.03
2016,6,10,15,45,799.5,113.0,2.6,30.0,695.5,565.5,422.22
2016,6,10,16,0,782.0,112.0,2.6,30.0,651.0,514.47,383.75
2016,6,10,16,15,764.0,108.5,2.5,29.5,603.0,461.35,343.17
2016,6,10,16,30,746.0,105.0,2.4,29.0,555.0,408.99,301.92
2016,6,10,16,45,715.5,103.5,2.35,29.0,503.0,352.28,255.99
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,300.46,212.91
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,247.46,168.97
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,197.78,127.92
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,149.43,90.27
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,107.28,61.23
2016,6,10,18,15,449.0,72.0,1.55,27.5,191.5,66.31,39.28
2016,6,10,18,30,386.0,62.0,1.4,27.0,142.0,45.32,32.82
2016,6,10,18,45,291.0,49.0,1.3,26.5,99.5,36.75,25.22
2016,6,10,19,0,196.0,36.0,1.2,26.0,57.0,27.71,16.72
2016,6,10,19,15,98.0,18.0,1.2,25.5,28.5,13.97,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.0,16.0,1.75,22.5,21.0,22.44,0.0
2016,6,11,6,0,108.0,32.0,2.0,23.0,42.0,57.04,32.35
2016,6,11,6,15,193.5,49.5,2.2,23.5,81.0,104.66,71.55
2016,6,11,6,30,279.0,67.0,2.4,24.0,120.0,159.13,115.87
2016,6,11,6,45,350.5,79.0,2.6,24.5,167.5,212.22,160.11
2016,6,11,7,0,422.0,91.0,2.8,25.0,215.0,272.93,210.24
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.0,328.19,255.98
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,388.03,304.34
2016,6,11,7,45,279.0,150.0,3.1,25.5,262.5,316.72,248.33
2016,6,11,8,0,37.0,190.0,3.2,26.0,208.0,215.57,166.1
2016,6,11,8,15,345.5,163.0,3.25,26.0,364.5,406.36,318.27
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,611.11,473.9
2016,6,11,8,45,369.0,218.5,3.35,26.5,439.5,512.19,393.74
2016,6,11,9,0,84.0,301.0,3.4,27.0,358.0,371.91,281.87
2016,6,11,9,15,403.0,230.0,3.4,27.0,530.5,579.68,442.79
2016,6,11,9,30,722.0,159.0,3.4,27.0,703.0,791.82,595.92
2016,6,11,9,45,725.5,168.0,3.45,27.5,740.0,826.14,615.75
2016,6,11,10,0,729.0,177.0,3.5,28.0,777.0,858.17,635.07
2016,6,11,10,15,739.5,180.0,3.5,28.0,810.5,884.75,651.62
2016,6,11,10,30,750.0,183.0,3.5,28.0,844.0,912.31,668.82
2016,6,11,10,45,748.5,191.5,3.55,28.5,869.0,931.44,679.36
2016,6,11,11,0,747.0,200.0,3.6,29.0,894.0,947.63,688.05
2016,6,11,11,15,752.0,202.0,3.6,29.0,913.5,960.79,695.89
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,971.11,701.99
2016,6,11,11,45,755.0,209.0,3.6,29.0,944.0,974.48,703.69
2016,6,11,12,0,753.0,214.0,3.6,29.0,955.0,978.86,706.21
2016,6,11,12,15,754.0,214.5,3.55,29.0,959.5,970.87,700.48
2016,6,11,12,30,755.0,215.0,3.5,29.0,964.0,964.08,695.73
2016,6,11,12,45,592.0,325.5,3.5,29.5,912.0,905.5,653.31
2016,6,11,13,0,429.0,436.0,3.5,30.0,860.0,845.7,607.14
2016,6,11,13,15,427.5,427.5,3.45,30.0,845.5,824.38,593.45
2016,6,11,13,30,426.0,419.0,3.4,30.0,831.0,801.77,578.6
2016,6,11,13,45,414.0,410.5,3.4,30.0,804.5,768.57,556.63
2016,6,11,14,0,402.0,402.0,3.4,30.0,778.0,734.82,534.17
2016,6,11,14,15,427.5,381.0,3.35,30.0,770.5,720.09,525.23
2016,6,11,14,30,453.0,360.0,3.3,30.0,763.0,702.58,514.15
2016,6,11,14,45,562.5,287.5,3.25,30.0,769.5,697.75,513.98
2016,6,11,15,0,672.0,215.0,3.2,30.0,776.0,682.59,506.1
2016,6,11,15,15,500.5,276.0,3.15,30.0,683.0,593.23,439.98
2016,6,11,15,30,329.0,337.0,3.1,30.0,590.0,517.9,383.53
2016,6,11,15,45,468.5,266.5,3.05,30.0,602.5,514.43,383.08
2016,6,11,16,0,608.0,196.0,3.0,30.0,615.0,498.44,371.79
2016,6,11,16,15,585.5,189.0,2.9,29.5,568.5,448.36,333.96
2016,6,11,16,30,563.0,182.0,2.8,29.0,522.0,399.76,296.44
2016,6,11,16,45,536.0,172.5,2.7,29.0,473.0,348.89,255.93
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,300.46,216.72
2016,6,11,17,15,268.0,157.0,2.4,28.5,293.5,206.31,148.83
2016,6,11,17,30,27.0,151.0,2.2,28.0,163.0,142.6,107.06
2016,6,11,17,45,186.5,133.0,2.05,28.0,193.5,139.15,98.03
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,121.17,78.53
