Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,87.41,59.2
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,64.36,48.84
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,48.88,35.33
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,32.79,20.85
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,17.88,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,22.11,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,56.09,31.64
2016,6,12,6,15,183.0,50.0,2.45,24.0,80.0,99.57,67.72
2016,6,12,6,30,263.0,68.0,2.5,24.0,119.0,155.38,113.28
2016,6,12,6,45,333.5,81.0,2.65,24.5,166.0,208.28,157.25
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,268.69,207.02
2016,6,12,7,15,432.0,106.0,2.9,25.0,256.5,315.91,246.46
2016,6,12,7,30,460.0,118.0,3.0,25.0,300.0,365.48,286.79
2016,6,12,7,45,447.0,142.0,3.1,25.5,340.5,407.21,319.06
2016,6,12,8,0,434.0,166.0,3.2,26.0,381.0,446.69,348.46
2016,6,12,8,15,343.5,208.5,3.25,26.0,390.5,446.94,346.99
2016,6,12,8,30,253.0,251.0,3.3,26.0,400.0,444.05,342.44
2016,6,12,8,45,362.0,244.0,3.35,26.5,477.5,527.05,404.85
2016,6,12,9,0,471.0,237.0,3.4,27.0,555.0,625.09,476.04
2016,6,12,9,15,413.0,279.5,3.4,27.0,572.5,639.17,482.86
2016,6,12,9,30,355.0,322.0,3.4,27.0,590.0,641.44,481.72
2016,6,12,9,45,435.0,311.0,3.4,27.5,657.0,716.96,534.68
2016,6,12,10,0,515.0,300.0,3.4,28.0,724.0,789.49,584.08
2016,6,12,10,15,498.5,324.0,3.35,28.0,748.5,810.54,595.99
2016,6,12,10,30,482.0,348.0,3.3,28.0,773.0,828.79,606.28
2016,6,12,10,45,454.5,369.0,3.3,28.5,779.5,830.65,604.52
2016,6,12,11,0,427.0,390.0,3.3,29.0,786.0,829.65,601.03
2016,6,12,11,15,449.0,402.0,3.3,29.0,827.0,866.11,624.9
2016,6,12,11,30,471.0,414.0,3.3,29.0,868.0,900.93,647.25
2016,6,12,11,45,445.5,423.0,3.35,29.5,856.5,883.3,633.42
2016,6,12,12,0,420.0,432.0,3.4,30.0,845.0,863.6,618.67
2016,6,12,12,15,402.0,437.5,3.35,30.0,834.5,843.1,604.48
2016,6,12,12,30,384.0,443.0,3.3,30.0,824.0,824.67,591.59
2016,6,12,12,45,349.0,461.0,3.3,30.0,807.0,800.71,574.62
2016,6,12,13,0,314.0,479.0,3.3,30.0,790.0,776.08,557.21
2016,6,12,13,15,326.0,466.5,3.3,30.0,785.5,765.87,551.19
2016,6,12,13,30,338.0,454.0,3.3,30.0,781.0,754.21,544.1
2016,6,12,13,45,266.5,462.5,3.3,30.0,717.5,686.67,496.89
2016,6,12,14,0,195.0,471.0,3.3,30.0,654.0,622.1,451.37
2016,6,12,14,15,160.5,455.5,3.25,30.0,603.0,569.76,414.93
2016,6,12,14,30,126.0,440.0,3.2,30.0,552.0,519.43,379.46
2016,6,12,14,45,285.0,384.0,3.2,30.0,625.5,578.87,425.99
2016,6,12,15,0,444.0,328.0,3.2,30.0,699.0,625.29,461.69
2016,6,12,15,15,536.0,270.0,3.15,30.0,696.5,611.9,453.9
2016,6,12,15,30,628.0,212.0,3.1,30.0,694.0,589.07,439.04
2016,6,12,15,45,460.5,257.0,3.05,30.0,599.0,501.59,373.69
2016,6,12,16,0,293.0,302.0,3.0,30.0,504.0,430.32,320.05
2016,6,12,16,15,345.5,265.5,2.9,29.5,487.0,405.38,302.23
2016,6,12,16,30,398.0,229.0,2.8,29.0,470.0,372.06,276.87
2016,6,12,16,45,456.0,193.5,2.7,29.0,446.0,338.32,249.13
2016,6,12,17,0,514.0,158.0,2.6,29.0,422.0,298.2,215.04
2016,6,12,17,15,478.0,148.0,2.4,28.5,372.0,249.4,175.76
2016,6,12,17,30,442.0,138.0,2.2,28.0,322.0,204.38,139.76
2016,6,12,17,45,401.5,124.5,2.05,28.0,273.0,159.69,105.16
2016,6,12,18,0,361.0,111.0,1.9,28.0,224.0,119.59,76.61
2016,6,12,18,15,301.5,95.5,1.85,27.5,177.0,81.9,54.34
2016,6,12,18,30,242.0,80.0,1.8,27.0,130.0,62.93,47.66
2016,6,12,18,45,173.5,60.0,1.75,26.5,90.5,48.15,34.75
2016,6,12,19,0,105.0,40.0,1.7,26.0,51.0,32.8,20.91
2016,6,12,19,15,52.5,20.0,1.85,26.0,25.5,16.88,0.11
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,57.5,16.5,2.9,23.5,21.5,23.31,0.0
2016,6,13,6,0,115.0,33.0,3.0,24.0,43.0,59.39,33.53
2016,6,13,6,15,206.0,49.5,3.15,24.0,82.5,107.33,73.08
2016,6,13,6,30,297.0,66.0,3.3,24.0,122.0,162.9,118.5
2016,6,13,6,45,384.0,74.5,3.5,24.5,172.0,218.46,164.74
2016,6,13,7,0,471.0,83.0,3.7,25.0,222.0,285.26,219.93
2016,6,13,7,15,520.0,91.5,3.75,25.5,273.5,342.26,266.93
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,403.62,316.1
2016,6,13,7,45,423.5,148.5,3.85,26.5,330.0,400.77,313.39
2016,6,13,8,0,278.0,197.0,3.9,27.0,335.0,379.37,295.0
2016,6,13,8,15,328.5,211.0,3.85,27.0,391.5,439.64,341.02
2016,6,13,8,30,379.0,225.0,3.8,27.0,448.0,503.76,388.8
2016,6,13,8,45,574.0,170.0,3.8,27.5,541.0,614.77,472.54
2016,6,13,9,0,769.0,115.0,3.8,28.0,634.0,728.45,553.62
2016,6,13,9,15,783.5,118.0,3.75,28.5,678.0,771.36,580.16
2016,6,13,9,30,798.0,121.0,3.7,29.0,722.0,812.9,605.73
2016,6,13,9,45,809.5,123.5,3.7,29.5,761.5,849.68,627.91
2016,6,13,10,0,821.0,126.0,3.7,30.0,801.0,879.86,645.43
2016,6,13,10,15,829.0,127.5,3.65,30.0,834.5,907.97,662.53
2016,6,13,10,30,837.0,129.0,3.6,30.0,868.0,933.55,677.9
2016,6,13,10,45,842.5,131.5,3.6,30.5,894.5,955.03,689.5
2016,6,13,11,0,848.0,134.0,3.6,31.0,921.0,973.6,699.2
2016,6,13,11,15,852.0,135.0,3.55,31.0,940.5,986.12,706.15
2016,6,13,11,30,856.0,136.0,3.5,31.0,960.0,995.52,711.21
2016,6,13,11,45,858.0,137.0,3.5,31.0,972.0,999.73,713.41
2016,6,13,12,0,860.0,138.0,3.5,31.0,984.0,1000.7,713.7
2016,6,13,12,15,860.5,138.0,3.5,31.0,988.5,996.01,710.49
2016,6,13,12,30,861.0,138.0,3.5,31.0,993.0,988.22,705.47
2016,6,13,12,45,858.5,139.5,3.5,31.5,989.0,975.97,696.29
2016,6,13,13,0,856.0,141.0,3.5,32.0,985.0,960.84,685.41
2016,6,13,13,15,853.0,140.0,3.5,32.0,974.0,940.01,672.35
2016,6,13,13,30,850.0,139.0,3.5,32.0,963.0,916.41,657.56
2016,6,13,13,45,559.5,298.5,3.5,32.0,837.0,790.95,572.2
2016,6,13,14,0,269.0,458.0,3.5,32.0,711.0,673.66,484.89
2016,6,13,14,15,258.0,446.5,3.5,32.0,683.5,641.82,463.99
2016,6,13,14,30,247.0,435.0,3.5,32.0,656.0,610.07,442.51
2016,6,13,14,45,277.5,409.5,3.5,32.0,649.0,596.99,434.84
2016,6,13,15,0,308.0,384.0,3.5,32.0,642.0,581.06,424.87
2016,6,13,15,15,392.5,332.0,3.4,31.5,644.5,574.16,422.78
2016,6,13,15,30,477.0,280.0,3.3,31.0,647.0,557.6,413.2
2016,6,13,15,45,448.5,273.0,3.25,31.0,602.0,509.51,378.07
2016,6,13,16,0,420.0,266.0,3.2,31.0,557.0,463.38,343.97
2016,6,13,16,15,450.0,234.5,3.05,30.5,525.0,425.53,316.12
2016,6,13,16,30,480.0,203.0,2.9,30.0,493.0,384.2,284.51
2016,6,13,16,45,384.0,204.0,2.8,30.0,423.5,321.32,236.47
2016,6,13,17,0,288.0,205.0,2.7,30.0,354.0,271.37,198.65
2016,6,13,17,15,324.5,175.0,2.5,29.5,324.5,236.74,169.99
2016,6,13,17,30,361.0,145.0,2.3,29.0,295.0,194.37,134.54
2016,6,13,17,45,331.5,128.0,2.15,29.0,250.5,156.85,105.45
2016,6,13,18,0,302.0,111.0,2.0,29.0,206.0,118.87,77.94
2016,6,13,18,15,261.0,93.0,1.95,28.5,164.0,83.19,55.85
2016,6,13,18,30,220.0,75.0,1.9,28.0,122.0,59.27,44.4
2016,6,13,18,45,162.5,56.5,1.9,27.5,85.5,45.54,32.44
2016,6,13,19,0,105.0,38.0,1.9,27.0,49.0,31.27,19.62
2016,6,13,19,15,52.5,19.0,2.05,27.0,24.5,16.09,0.4
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,21.81,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,55.06,31.17
2016,6,14,6,15,176.5,51.0,3.3,24.0,80.0,98.99,67.44
2016,6,14,6,30,262.0,69.0,3.4,24.0,119.0,155.81,113.7
2016,6,14,6,45,131.0,74.0,3.55,24.5,99.0,126.26,95.15
2016,6,14,7,0,0.0,79.0,3.7,25.0,79.0,77.21,57.56
2016,6,14,7,15,0.0,86.5,3.75,25.0,86.5,84.33,63.32
2016,6,14,7,30,0.0,94.0,3.8,25.0,94.0,91.52,68.96
2016,6,14,7,45,0.0,113.5,3.9,25.5,113.5,110.82,84.04
2016,6,14,8,0,0.0,133.0,4.0,26.0,133.0,130.13,98.87
2016,6,14,8,15,4.5,160.5,3.9,26.0,163.0,160.46,122.45
2016,6,14,8,30,9.0,188.0,3.8,26.0,193.0,191.21,146.04
2016,6,14,8,45,10.5,202.5,3.7,26.5,209.0,206.93,157.38
2016,6,14,9,0,12.0,217.0,3.6,27.0,225.0,222.75,168.7
2016,6,14,9,15,22.0,256.5,3.45,27.5,272.5,270.87,204.5
2016,6,14,9,30,32.0,296.0,3.3,28.0,320.0,326.42,244.99
2016,6,14,9,45,36.0,319.5,3.15,28.5,348.0,354.6,264.44
2016,6,14,10,0,40.0,343.0,3.0,29.0,376.0,382.81,283.7
2016,6,14,10,15,41.5,360.5,2.95,29.0,396.0,402.46,297.2
2016,6,14,10,30,43.0,378.0,2.9,29.0,416.0,421.96,310.55
2016,6,14,10,45,47.0,396.5,2.85,29.5,439.0,444.71,325.59
2016,6,14,11,0,51.0,415.0,2.8,30.0,462.0,467.29,340.34
2016,6,14,11,15,45.0,413.5,2.9,30.0,456.0,459.27,334.26
2016,6,14,11,30,39.0,412.0,3.0,30.0,450.0,450.98,328.16
2016,6,14,11,45,72.5,453.0,3.1,30.5,524.5,525.05,380.3
2016,6,14,12,0,106.0,494.0,3.2,31.0,599.0,598.51,430.57
2016,6,14,12,15,480.0,320.0,3.35,31.0,796.5,807.54,585.02
2016,6,14,12,30,854.0,146.0,3.5,31.0,994.0,989.12,707.54
2016,6,14,12,45,559.0,319.0,3.7,31.5,873.5,868.68,624.54
2016,6,14,13,0,264.0,492.0,3.9,32.0,753.0,740.96,529.85
2016,6,14,13,15,181.5,486.5,4.0,32.0,665.0,648.03,466.01
2016,6,14,13,30,99.0,481.0,4.1,32.0,577.0,558.7,402.97
2016,6,14,13,45,145.5,476.5,4.25,32.0,614.5,591.9,428.28
2016,6,14,14,0,192.0,472.0,4.4,32.0,652.0,620.66,449.87
2016,6,14,14,15,270.0,439.0,4.4,32.0,684.5,644.88,469.09
2016,6,14,14,30,348.0,406.0,4.4,32.0,717.0,663.46,484.16
2016,6,14,14,45,284.0,405.0,4.45,32.0,653.0,597.93,437.59
2016,6,14,15,0,220.0,404.0,4.5,32.0,589.0,538.25,394.9
2016,6,14,15,15,511.5,262.0,4.45,31.5,663.0,588.84,438.46
2016,6,14,15,30,803.0,120.0,4.4,31.0,737.0,615.97,462.91
2016,6,14,15,45,788.5,117.0,4.4,31.0,693.5,565.37,424.85
2016,6,14,16,0,774.0,114.0,4.4,31.0,650.0,514.7,386.13
2016,6,14,16,15,565.5,177.0,4.25,30.5,553.5,429.32,320.92
2016,6,14,16,30,357.0,240.0,4.1,30.0,457.0,367.8,274.06
2016,6,14,16,45,521.5,170.5,4.0,30.0,455.0,343.31,252.42
2016,6,14,17,0,686.0,101.0,3.9,30.0,453.0,302.62,215.22
2016,6,14,17,15,654.0,95.5,3.6,29.5,401.0,249.65,171.0
2016,6,14,17,30,622.0,90.0,3.3,29.0,349.0,199.93,129.68
2016,6,14,17,45,577.0,84.0,3.05,29.0,297.0,151.31,91.17
2016,6,14,18,0,532.0,78.0,2.8,29.0,245.0,107.8,60.35
2016,6,14,18,15,469.0,69.0,2.65,28.5,196.0,66.31,37.73
2016,6,14,18,30,406.0,60.0,2.5,28.0,147.0,43.31,31.01
2016,6,14,18,45,313.5,48.5,2.4,27.5,104.0,36.22,24.69
2016,6,14,19,0,221.0,37.0,2.3,27.0,61.0,28.41,17.35
2016,6,14,19,15,110.5,18.5,2.4,26.5,30.5,14.3,0.2
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.0,18.91,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,36.0,44.42,25.06
2016,6,15,6,15,111.5,56.0,3.15,24.5,74.5,86.98,59.92
2016,6,15,6,30,179.0,79.0,3.3,25.0,113.0,139.58,102.36
2016,6,15,6,45,252.5,95.0,3.5,25.5,159.5,191.24,144.56
2016,6,15,7,0,326.0,111.0,3.7,26.0,206.0,250.87,193.18
2016,6,15,7,15,377.0,123.5,3.8,26.0,255.5,308.84,240.53
2016,6,15,7,30,428.0,136.0,3.9,26.0,305.0,367.65,287.79
2016,6,15,7,45,485.5,140.0,4.05,26.5,358.5,425.53,333.09
2016,6,15,8,0,543.0,144.0,4.2,27.0,412.0,488.15,381.0
2016,6,15,8,15,572.5,151.0,4.3,27.5,462.0,543.02,421.6
2016,6,15,8,30,602.0,158.0,4.4,28.0,512.0,596.64,460.37
2016,6,15,8,45,646.0,154.0,4.5,28.5,563.0,650.33,498.79
2016,6,15,9,0,690.0,150.0,4.6,29.0,614.0,705.64,537.62
2016,6,15,9,15,707.0,154.0,4.6,29.0,658.5,748.84,566.45
2016,6,15,9,30,724.0,158.0,4.6,29.0,703.0,791.06,594.35
2016,6,15,9,45,753.0,152.0,4.7,29.5,745.5,829.49,618.69
2016,6,15,10,0,782.0,146.0,4.8,30.0,788.0,869.67,644.02
2016,6,15,10,15,791.5,148.0,4.8,30.0,822.0,898.91,662.45
2016,6,15,10,30,801.0,150.0,4.8,30.0,856.0,925.76,679.3
2016,6,15,10,45,817.0,146.0,4.85,30.5,885.5,950.1,693.4
2016,6,15,11,0,833.0,142.0,4.9,31.0,915.0,966.61,702.31
2016,6,15,11,15,838.0,143.0,4.85,31.0,935.5,980.01,709.99
2016,6,15,11,30,843.0,144.0,4.8,31.0,956.0,990.34,715.74
2016,6,15,11,45,853.0,139.5,4.8,31.5,970.5,997.11,718.18
2016,6,15,12,0,863.0,135.0,4.8,32.0,985.0,1000.76,718.7
2016,6,15,12,15,864.5,135.5,4.7,32.0,990.0,997.64,715.65
2016,6,15,12,30,866.0,136.0,4.6,32.0,995.0,991.4,711.09
2016,6,15,12,45,866.0,135.0,4.55,32.5,992.0,979.22,701.57
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,964.1,690.31
2016,6,15,13,15,864.0,133.5,4.4,33.0,978.5,944.62,677.5
2016,6,15,13,30,862.0,133.0,4.3,33.0,968.0,922.28,662.9
2016,6,15,13,45,857.5,132.0,4.2,33.0,949.0,894.46,644.77
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,864.1,625.0
2016,6,15,14,15,847.0,129.5,4.0,33.0,905.0,829.63,602.47
2016,6,15,14,30,841.0,128.0,3.9,33.0,880.0,793.03,578.46
2016,6,15,14,45,832.5,127.0,3.8,33.0,847.5,753.05,552.04
2016,6,15,15,0,824.0,126.0,3.7,33.0,815.0,711.47,524.39
2016,6,15,15,15,814.0,123.5,3.6,32.5,777.0,664.9,492.95
2016,6,15,15,30,804.0,121.0,3.5,32.0,739.0,618.12,459.98
2016,6,15,15,45,789.5,118.5,3.45,32.0,696.0,567.96,422.96
2016,6,15,16,0,775.0,116.0,3.4,32.0,653.0,517.71,384.97
2016,6,15,16,15,757.0,112.5,3.25,31.5,605.5,465.01,344.75
2016,6,15,16,30,739.0,109.0,3.1,31.0,558.0,413.07,303.95
2016,6,15,16,45,717.0,104.5,3.0,31.0,508.0,359.74,260.57
2016,6,15,17,0,695.0,100.0,2.9,31.0,458.0,305.24,215.52
2016,6,15,17,15,663.5,95.0,2.7,30.5,406.0,252.33,171.73
2016,6,15,17,30,632.0,90.0,2.5,30.0,354.0,202.6,130.66
2016,6,15,17,45,592.0,83.0,2.3,29.5,302.0,153.25,91.76
2016,6,15,18,0,552.0,76.0,2.1,29.0,250.0,108.43,59.94
2016,6,15,18,15,489.5,67.5,2.05,28.5,200.0,66.19,36.95
2016,6,15,18,30,427.0,59.0,2.0,28.0,150.0,42.34,30.19
2016,6,15,18,45,338.0,47.5,1.95,27.5,106.5,35.46,24.08
2016,6,15,19,0,249.0,36.0,1.9,27.0,63.0,27.57,16.71
2016,6,15,19,15,124.5,18.0,2.05,26.5,31.5,13.88,0.42
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,23.27,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,59.39,33.2
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,107.48,72.88
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,163.43,118.28
2016,6,16,6,45,389.5,74.0,4.05,25.5,172.5,219.0,164.42
2016,6,16,7,0,478.0,82.0,4.2,26.0,222.0,286.0,219.68
2016,6,16,7,15,527.5,90.0,4.2,26.0,274.0,342.99,267.15
2016,6,16,7,30,577.0,98.0,4.2,26.0,326.0,404.36,317.02
2016,6,16,7,45,627.5,100.0,4.25,26.5,381.0,463.94,363.82
2016,6,16,8,0,678.0,102.0,4.3,27.0,436.0,527.22,412.15
2016,6,16,8,15,703.5,106.5,4.3,27.5,487.5,580.34,451.33
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,634.15,489.93
2016,6,16,8,45,756.0,111.5,4.35,28.5,589.0,683.71,523.88
2016,6,16,9,0,783.0,112.0,4.4,29.0,639.0,734.84,557.54
2016,6,16,9,15,797.0,115.0,4.4,29.5,683.5,777.91,584.82
2016,6,16,9,30,811.0,118.0,4.4,30.0,728.0,819.56,610.74
2016,6,16,9,45,825.5,118.5,4.45,30.5,768.5,853.03,630.95
2016,6,16,10,0,840.0,119.0,4.5,31.0,809.0,888.8,652.58
2016,6,16,10,15,848.0,120.5,4.5,31.0,842.5,917.51,670.42
2016,6,16,10,30,856.0,122.0,4.5,31.0,876.0,943.64,686.55
2016,6,16,10,45,863.5,122.5,4.55,31.5,903.5,965.5,698.72
2016,6,16,11,0,871.0,123.0,4.6,32.0,931.0,984.47,709.01
2016,6,16,11,15,875.0,123.5,4.6,32.0,951.0,996.93,716.32
2016,6,16,11,30,879.0,124.0,4.6,32.0,971.0,1006.19,721.69
2016,6,16,11,45,881.0,125.0,4.6,32.5,983.0,1010.7,722.64
2016,6,16,12,0,883.0,126.0,4.6,33.0,995.0,1011.89,721.59
2016,6,16,12,15,884.0,126.0,4.6,33.0,1000.0,1007.82,718.77
2016,6,16,12,30,885.0,126.0,4.6,33.0,1005.0,1000.55,714.03
2016,6,16,12,45,884.0,126.0,4.6,33.0,1001.5,988.24,706.17
2016,6,16,13,0,883.0,126.0,4.6,33.0,998.0,972.93,696.47
2016,6,16,13,15,880.5,125.5,4.55,33.0,987.0,952.73,683.44
2016,6,16,13,30,878.0,125.0,4.5,33.0,976.0,929.64,668.6
2016,6,16,13,45,874.5,124.0,4.45,33.0,957.5,902.37,651.06
2016,6,16,14,0,871.0,123.0,4.4,33.0,939.0,872.45,631.77
2016,6,16,14,15,865.0,121.5,4.35,33.0,913.0,837.48,609.08
2016,6,16,14,30,859.0,120.0,4.3,33.0,887.0,800.31,584.84
2016,6,16,14,45,845.0,122.0,4.25,33.0,853.5,758.35,557.19
2016,6,16,15,0,831.0,124.0,4.2,33.0,820.0,715.16,528.51
2016,6,16,15,15,820.5,121.5,4.1,33.0,781.5,669.21,496.47
2016,6,16,15,30,810.0,119.0,4.0,33.0,743.0,620.59,461.25
2016,6,16,15,45,796.0,116.5,3.95,33.0,699.5,570.47,424.24
2016,6,16,16,0,782.0,114.0,3.9,33.0,656.0,520.19,386.2
2016,6,16,16,15,764.0,111.0,3.75,32.5,608.5,467.61,346.09
2016,6,16,16,30,746.0,108.0,3.6,32.0,561.0,415.77,305.37
2016,6,16,16,45,721.0,104.0,3.5,32.0,510.5,361.41,261.27
2016,6,16,17,0,696.0,100.0,3.4,32.0,460.0,306.2,215.78
2016,6,16,17,15,664.5,95.0,3.15,31.5,407.5,253.21,171.98
2016,6,16,17,30,633.0,90.0,2.9,31.0,355.0,203.41,130.9
2016,6,16,17,45,588.0,84.0,2.7,30.5,302.5,154.1,92.29
2016,6,16,18,0,543.0,78.0,2.5,30.0,250.0,109.89,61.14
2016,6,16,18,15,480.5,69.5,2.35,29.0,200.5,68.12,38.39
2016,6,16,18,30,418.0,61.0,2.2,28.0,151.0,44.09,31.67
2016,6,16,18,45,324.5,49.5,2.1,27.5,107.0,36.96,25.34
2016,6,16,19,0,231.0,38.0,2.0,27.0,63.0,29.18,18.05
2016,6,16,19,15,115.5,19.0,2.1,26.5,31.5,14.68,1.13
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,25.58,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,69.1,38.53
2016,6,17,6,15,263.5,46.5,3.35,23.5,87.5,116.77,78.61
2016,6,17,6,30,364.0,61.0,3.5,24.0,129.0,175.87,126.95
2016,6,17,6,45,457.0,66.5,3.65,24.5,181.0,235.45,176.8
2016,6,17,7,0,550.0,72.0,3.8,25.0,233.0,303.75,233.58
2016,6,17,7,15,597.0,79.0,3.8,25.5,286.0,362.21,282.09
2016,6,17,7,30,644.0,86.0,3.8,26.0,339.0,424.75,332.36
2016,6,17,7,45,690.0,87.0,3.85,26.5,394.5,483.92,378.78
2016,6,17,8,0,736.0,88.0,3.9,27.0,450.0,545.32,425.55
2016,6,17,8,15,759.5,92.0,3.9,27.5,502.0,599.27,465.14
2016,6,17,8,30,783.0,96.0,3.9,28.0,554.0,653.6,503.79
2016,6,17,8,45,806.5,96.5,3.9,28.5,604.5,704.22,537.13
2016,6,17,9,0,830.0,97.0,3.9,29.0,655.0,751.17,567.27
2016,6,17,9,15,843.0,99.0,3.85,29.5,700.0,793.93,593.79
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,835.11,618.8
2016,6,17,9,45,868.5,102.0,3.8,30.5,785.5,872.98,641.44
2016,6,17,10,0,881.0,103.0,3.8,31.0,826.0,908.77,662.45
2016,6,17,10,15,888.5,104.5,3.75,31.0,860.0,938.14,680.12
2016,6,17,10,30,896.0,106.0,3.7,31.0,894.0,964.77,695.96
2016,6,17,10,45,902.0,106.0,3.7,31.5,921.5,985.51,706.85
2016,6,17,11,0,908.0,106.0,3.7,32.0,949.0,1003.17,715.8
2016,6,17,11,15,911.5,107.0,3.65,32.0,968.5,1016.2,722.97
2016,6,17,11,30,915.0,108.0,3.6,32.0,988.0,1025.88,728.12
2016,6,17,11,45,918.0,107.5,3.55,32.5,1001.0,1030.16,728.48
2016,6,17,12,0,921.0,107.0,3.5,33.0,1014.0,1031.02,726.82
2016,6,17,12,15,921.0,107.0,3.4,33.0,1018.0,1025.98,722.71
2016,6,17,12,30,921.0,107.0,3.3,33.0,1022.0,1017.61,716.66
2016,6,17,12,45,920.0,107.0,3.25,33.5,1018.5,1005.04,707.02
2016,6,17,13,0,919.0,107.0,3.2,34.0,1015.0,989.32,695.56
2016,6,17,13,15,916.5,106.5,3.15,34.0,1003.5,968.56,682.48
2016,6,17,13,30,914.0,106.0,3.1,34.0,992.0,944.78,667.56
2016,6,17,13,45,910.0,105.5,3.05,34.0,973.0,916.72,649.97
2016,6,17,14,0,906.0,105.0,3.0,34.0,954.0,885.93,630.62
2016,6,17,14,15,900.5,103.5,2.95,34.0,928.0,850.35,608.13
2016,6,17,14,30,895.0,102.0,2.9,34.0,902.0,812.44,584.04
2016,6,17,14,45,887.0,101.0,2.85,34.0,869.0,770.96,557.43
2016,6,17,15,0,879.0,100.0,2.8,34.0,836.0,727.72,529.44
2016,6,17,15,15,869.5,98.0,2.75,34.0,797.5,680.97,498.72
2016,6,17,15,30,860.0,96.0,2.7,34.0,759.0,633.03,464.72
2016,6,17,15,45,848.0,93.5,2.7,34.0,715.0,582.2,428.04
2016,6,17,16,0,836.0,91.0,2.7,34.0,671.0,530.87,389.98
2016,6,17,16,15,820.0,88.5,2.6,33.5,623.0,477.37,349.71
2016,6,17,16,30,804.0,86.0,2.5,33.0,575.0,421.08,306.2
2016,6,17,16,45,783.5,82.5,2.45,33.0,524.5,365.8,261.65
2016,6,17,17,0,763.0,79.0,2.4,33.0,474.0,311.94,217.14
2016,6,17,17,15,735.0,75.5,2.25,32.5,421.0,257.76,172.3
2016,6,17,17,30,707.0,72.0,2.1,32.0,368.0,206.31,129.7
2016,6,17,17,45,668.5,67.0,2.0,31.5,315.0,154.89,89.13
2016,6,17,18,0,630.0,62.0,1.9,31.0,262.0,104.89,53.45
2016,6,17,18,15,572.5,55.5,1.75,30.0,211.0,60.04,29.45
2016,6,17,18,30,515.0,49.0,1.6,29.0,160.0,33.54,22.68
2016,6,17,18,45,425.0,40.5,1.5,28.0,114.5,28.99,18.64
2016,6,17,19,0,335.0,32.0,1.4,27.0,69.0,24.12,13.98
2016,6,17,19,15,167.5,16.0,1.45,26.5,34.5,11.76,0.03
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.0,16.0,2.15,23.5,22.0,24.14,0.0
2016,6,18,6,0,140.0,32.0,2.4,24.0,44.0,64.95,36.03
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,111.12,74.61
2016,6,18,6,30,335.0,62.0,2.5,25.0,125.0,168.38,121.02
2016,6,18,6,45,410.0,71.5,2.65,25.5,174.0,222.71,166.45
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,287.02,219.53
2016,6,18,7,15,533.5,89.0,2.7,26.0,274.5,343.85,266.44
2016,6,18,7,30,582.0,97.0,2.6,26.0,326.0,404.98,315.45
2016,6,18,7,45,617.0,103.5,2.55,26.5,378.5,461.02,358.64
2016,6,18,8,0,652.0,110.0,2.5,27.0,431.0,519.34,402.08
2016,6,18,8,15,679.0,115.0,2.4,27.0,482.5,572.8,441.24
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,627.14,479.89
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,676.56,512.78
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,724.13,542.27
2016,6,18,9,15,766.5,129.5,1.9,28.0,676.5,767.82,568.73
2016,6,18,9,30,782.0,133.0,1.7,28.0,721.0,810.28,593.58
2016,6,18,9,45,797.5,133.5,1.55,28.5,761.5,848.07,613.89
2016,6,18,10,0,813.0,134.0,1.4,29.0,802.0,884.14,632.47
2016,6,18,10,15,822.0,136.0,1.25,29.5,836.0,913.8,646.39
2016,6,18,10,30,831.0,138.0,1.1,30.0,870.0,935.86,655.17
2016,6,18,10,45,841.5,137.5,0.95,30.5,898.5,959.16,664.41
2016,6,18,11,0,852.0,137.0,0.8,31.0,927.0,979.74,671.56
2016,6,18,11,15,856.5,138.0,0.85,31.0,947.5,993.0,679.52
2016,6,18,11,30,861.0,139.0,0.9,31.0,968.0,1003.12,685.81
2016,6,18,11,45,857.5,144.5,1.0,31.5,979.0,1006.49,687.78
2016,6,18,12,0,854.0,150.0,1.1,32.0,990.0,1006.53,687.89
2016,6,18,12,15,855.0,150.5,1.2,32.0,995.5,1002.97,687.31
2016,6,18,12,30,856.0,151.0,1.3,32.0,1001.0,996.34,684.93
2016,6,18,12,45,857.0,149.5,1.4,32.0,998.5,984.83,679.62
2016,6,18,13,0,858.0,148.0,1.5,32.0,996.0,970.4,672.54
2016,6,18,13,15,856.0,147.5,1.55,32.0,985.5,951.14,661.82
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,929.06,649.36
2016,6,18,13,45,851.0,145.0,1.65,32.0,957.0,901.92,633.71
2016,6,18,14,0,848.0,143.0,1.7,32.0,939.0,872.19,616.35
2016,6,18,14,15,841.5,141.5,1.7,32.0,913.0,837.54,595.21
2016,6,18,14,30,835.0,140.0,1.7,32.0,887.0,800.8,572.6
2016,6,18,14,45,825.0,139.0,1.75,32.0,854.0,759.91,547.5
2016,6,18,15,0,815.0,138.0,1.8,32.0,821.0,717.14,520.8
2016,6,18,15,15,803.5,135.5,1.8,32.0,782.5,670.74,489.5
2016,6,18,15,30,792.0,133.0,1.8,32.0,744.0,623.5,456.64
2016,6,18,15,45,775.0,131.0,1.8,32.0,699.5,572.93,420.57
2016,6,18,16,0,758.0,129.0,1.8,32.0,655.0,522.53,383.64
2016,6,18,16,15,738.5,125.0,1.75,31.5,607.0,469.5,344.35
2016,6,18,16,30,719.0,121.0,1.7,31.0,559.0,414.77,302.64
2016,6,18,16,45,688.5,118.0,1.65,31.0,507.0,360.36,259.49
2016,6,18,17,0,658.0,115.0,1.6,31.0,455.0,308.58,217.47
2016,6,18,17,15,625.0,108.5,1.5,30.5,403.0,255.9,174.76
2016,6,18,17,30,592.0,102.0,1.4,30.0,351.0,206.62,134.77
2016,6,18,17,45,538.5,96.0,1.35,30.0,298.0,158.3,97.45
2016,6,18,18,0,485.0,90.0,1.3,30.0,245.0,116.38,68.22
2016,6,18,18,15,423.0,79.5,1.25,29.0,196.0,75.69,45.35
2016,6,18,18,30,361.0,69.0,1.2,28.0,147.0,50.48,37.05
2016,6,18,18,45,270.0,54.5,1.15,27.5,103.5,40.89,28.64
2016,6,18,19,0,179.0,40.0,1.1,27.0,60.0,30.76,19.4
2016,6,18,19,15,89.5,20.0,1.15,26.5,30.0,15.47,2.12
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.0,15.5,1.5,23.5,19.5,20.97,0.0
2016,6,19,6,0,96.0,31.0,1.7,24.0,39.0,53.22,29.06
2016,6,19,6,15,180.5,49.0,1.8,24.0,78.0,97.04,65.51
2016,6,19,6,30,265.0,67.0,1.9,24.0,117.0,153.53,111.34
2016,6,19,6,45,340.0,79.0,2.05,24.5,164.5,206.66,155.32
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,267.79,205.54
2016,6,19,7,15,465.0,100.5,2.2,25.5,262.5,322.66,250.21
2016,6,19,7,30,515.0,110.0,2.2,26.0,313.0,382.19,297.29
2016,6,19,7,45,560.5,115.0,2.25,26.5,365.5,441.61,343.07
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,501.96,388.28
2016,6,19,8,15,485.5,173.0,2.2,27.0,429.0,505.79,388.74
2016,6,19,8,30,365.0,226.0,2.1,27.0,440.0,493.75,377.01
2016,6,19,8,45,306.5,262.5,2.05,27.5,453.0,504.52,381.88
2016,6,19,9,0,248.0,299.0,2.0,28.0,466.0,509.49,382.05
2016,6,19,9,15,299.5,310.0,1.95,28.0,525.5,571.3,425.86
2016,6,19,9,30,351.0,321.0,1.9,28.0,585.0,635.81,470.25
2016,6,19,9,45,307.0,353.5,1.9,28.5,593.0,641.46,470.38
2016,6,19,10,0,263.0,386.0,1.9,29.0,601.0,643.28,468.28
2016,6,19,10,15,262.0,404.5,1.95,29.0,626.5,666.93,483.57
2016,6,19,10,30,261.0,423.0,2.0,29.0,652.0,689.43,497.85
2016,6,19,10,45,251.0,440.0,2.1,29.5,666.5,700.47,503.54
2016,6,19,11,0,241.0,457.0,2.2,30.0,681.0,703.55,504.15
2016,6,19,11,15,530.0,308.5,2.3,30.0,814.5,851.28,611.47
2016,6,19,11,30,819.0,160.0,2.4,30.0,948.0,987.96,701.57
2016,6,19,11,45,508.5,330.5,2.5,30.0,822.0,853.75,610.46
2016,6,19,12,0,198.0,501.0,2.6,30.0,696.0,702.84,501.47
2016,6,19,12,15,334.5,469.0,2.65,30.0,800.5,807.71,576.21
2016,6,19,12,30,471.0,437.0,2.7,30.0,905.0,907.63,644.13
2016,6,19,12,45,298.5,469.0,2.75,30.0,765.5,759.9,542.81
2016,6,19,13,0,126.0,501.0,2.8,30.0,626.0,615.51,441.75
2016,6,19,13,15,256.0,464.0,2.8,30.0,714.0,698.35,503.12
2016,6,19,13,30,386.0,427.0,2.8,30.0,802.0,773.28,556.55
2016,6,19,13,45,298.5,448.5,2.85,30.0,735.0,702.81,506.88
2016,6,19,14,0,211.0,470.0,2.9,30.0,668.0,635.77,459.73
2016,6,19,14,15,511.0,308.5,2.9,30.0,770.0,723.4,529.39
2016,6,19,14,30,811.0,147.0,2.9,30.0,872.0,789.26,578.96
2016,6,19,14,45,618.5,241.5,2.9,30.0,783.0,699.49,515.09
2016,6,19,15,0,426.0,336.0,2.9,30.0,694.0,621.84,457.21
2016,6,19,15,15,602.5,234.5,2.8,29.5,714.0,626.36,465.31
2016,6,19,15,30,779.0,133.0,2.7,29.0,734.0,615.86,461.23
2016,6,19,15,45,768.5,128.0,2.65,29.0,692.0,566.91,424.92
2016,6,19,16,0,758.0,123.0,2.6,29.0,650.0,517.54,387.6
2016,6,19,16,15,740.0,119.5,2.5,29.0,603.0,465.71,347.37
2016,6,19,16,30,722.0,116.0,2.4,29.0,556.0,412.14,304.88
2016,6,19,16,45,702.0,110.0,2.35,29.0,506.5,358.86,261.67
2016,6,19,17,0,682.0,104.0,2.3,29.0,457.0,307.06,218.64
2016,6,19,17,15,650.5,98.5,2.1,28.5,405.5,254.34,174.93
2016,6,19,17,30,619.0,93.0,1.9,28.0,354.0,204.82,133.88
2016,6,19,17,45,580.5,85.0,1.7,28.0,302.5,155.43,94.43
2016,6,19,18,0,542.0,77.0,1.5,28.0,251.0,110.4,61.81
2016,6,19,18,15,482.0,68.5,1.4,27.5,201.5,68.6,38.4
2016,6,19,18,30,422.0,60.0,1.3,27.0,152.0,42.98,30.9
2016,6,19,18,45,337.0,48.5,1.25,26.5,108.5,36.09,24.77
2016,6,19,19,0,252.0,37.0,1.2,26.0,65.0,28.29,17.5
2016,6,19,19,15,126.0,18.5,1.2,25.5,32.5,14.24,1.76
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,14.5,1.3,22.5,21.0,23.33,0.0
2016,6,20,6,0,153.0,29.0,1.5,23.0,42.0,63.35,34.19
2016,6,20,6,15,249.0,43.0,1.6,23.5,82.0,108.95,72.66
2016,6,20,6,30,345.0,57.0,1.7,24.0,122.0,165.23,118.45
2016,6,20,6,45,418.0,66.5,1.85,24.5,170.0,221.08,165.2
2016,6,20,7,0,491.0,76.0,2.0,25.0,218.0,283.4,216.81
2016,6,20,7,15,539.0,83.5,2.05,25.5,269.5,339.68,262.92
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,400.21,311.0
2016,6,20,7,45,626.5,95.0,2.15,26.5,373.5,456.21,354.31
2016,6,20,8,0,666.0,99.0,2.2,27.0,426.0,514.91,398.3
2016,6,20,8,15,691.5,103.5,2.15,27.5,476.5,567.47,436.03
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,619.43,472.16
2016,6,20,8,45,738.0,111.0,2.1,28.5,575.5,668.22,504.48
2016,6,20,9,0,759.0,114.0,2.1,29.0,624.0,716.73,535.15
2016,6,20,9,15,774.0,117.5,2.05,29.0,668.5,760.35,562.66
2016,6,20,9,30,789.0,121.0,2.0,29.0,713.0,802.7,588.91
2016,6,20,9,45,500.5,257.5,1.95,29.5,640.5,717.3,524.9
2016,6,20,10,0,212.0,394.0,1.9,30.0,568.0,598.44,434.07
2016,6,20,10,15,522.0,261.0,1.85,30.5,714.0,765.77,555.13
2016,6,20,10,30,832.0,128.0,1.8,31.0,860.0,926.11,657.41
2016,6,20,10,45,840.5,128.5,1.75,31.5,887.5,948.65,667.07
2016,6,20,11,0,849.0,129.0,1.7,32.0,915.0,968.41,676.35
2016,6,20,11,15,616.0,276.5,1.7,32.0,853.5,904.9,634.9
2016,6,20,11,30,383.0,424.0,1.7,32.0,792.0,818.36,572.45
2016,6,20,11,45,625.0,277.0,1.7,32.0,887.5,916.82,643.35
2016,6,20,12,0,867.0,130.0,1.7,32.0,983.0,999.99,694.18
2016,6,20,12,15,567.0,311.5,1.7,32.0,871.0,885.32,619.49
2016,6,20,12,30,267.0,493.0,1.7,32.0,759.0,759.32,529.98
2016,6,20,12,45,569.5,310.5,1.75,32.5,874.0,870.19,611.58
2016,6,20,13,0,872.0,128.0,1.8,33.0,989.0,965.16,671.66
2016,6,20,13,15,564.0,304.5,1.8,33.0,859.5,834.49,586.41
2016,6,20,13,30,256.0,481.0,1.8,33.0,730.0,705.91,494.82
2016,6,20,13,45,196.5,476.0,1.85,33.0,665.0,637.54,450.07
2016,6,20,14,0,137.0,471.0,1.9,33.0,600.0,572.83,406.34
2016,6,20,14,15,199.5,451.5,1.95,33.0,633.5,599.34,426.92
2016,6,20,14,30,262.0,432.0,2.0,33.0,667.0,620.41,443.01
2016,6,20,14,45,532.5,285.0,2.05,33.0,739.0,675.76,487.79
2016,6,20,15,0,803.0,138.0,2.1,33.0,811.0,709.52,516.24
2016,6,20,15,15,792.0,135.5,2.15,33.0,773.5,664.01,485.05
2016,6,20,15,30,781.0,133.0,2.2,33.0,736.0,617.65,452.85
2016,6,20,15,45,767.0,129.5,2.25,33.0,693.0,567.98,417.46
2016,6,20,16,0,753.0,126.0,2.3,33.0,650.0,518.21,380.98
2016,6,20,16,15,734.5,122.5,2.3,32.5,603.0,466.39,342.51
2016,6,20,16,30,716.0,119.0,2.3,32.0,556.0,412.82,301.57
2016,6,20,16,45,690.5,114.5,2.3,32.0,505.5,359.1,258.8
2016,6,20,17,0,665.0,110.0,2.3,32.0,455.0,307.46,216.68
2016,6,20,17,15,632.5,104.5,2.15,31.5,403.5,255.39,174.19
2016,6,20,17,30,600.0,99.0,2.0,31.0,352.0,206.63,134.4
2016,6,20,17,45,554.0,92.0,1.95,31.0,300.0,158.02,96.42
2016,6,20,18,0,508.0,85.0,1.9,31.0,248.0,114.65,65.67
2016,6,20,18,15,445.5,75.5,1.75,30.0,198.5,73.81,42.83
2016,6,20,18,30,383.0,66.0,1.6,29.0,149.0,48.08,34.89
2016,6,20,18,45,292.0,53.0,1.45,28.0,106.0,39.64,27.55
2016,6,20,19,0,201.0,40.0,1.3,27.0,63.0,30.73,19.41
2016,6,20,19,15,100.5,20.0,1.35,26.5,31.5,15.45,2.57
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,62.5,15.0,2.4,22.5,20.5,22.11,0.0
2016,6,21,6,0,125.0,30.0,2.7,23.0,41.0,56.76,30.28
2016,6,21,6,15,222.0,45.5,2.75,23.5,80.5,105.37,70.75
2016,6,21,6,30,319.0,61.0,2.8,24.0,120.0,161.95,116.69
2016,6,21,6,45,392.5,71.0,2.85,25.0,168.0,215.26,161.11
2016,6,21,7,0,466.0,81.0,2.9,26.0,216.0,278.36,212.89
2016,6,21,7,15,516.0,89.0,2.85,26.5,267.5,334.78,259.06
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,395.67,307.39
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,452.03,350.29
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,511.16,393.75
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,564.33,431.71
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,618.41,468.99
2016,6,21,8,45,721.0,121.0,2.35,30.5,574.5,667.6,501.36
2016,6,21,9,0,742.0,125.0,2.2,31.0,623.0,714.89,530.26
2016,6,21,9,15,758.0,128.5,2.1,31.0,667.5,758.72,557.46
2016,6,21,9,30,774.0,132.0,2.0,31.0,712.0,801.39,583.38
2016,6,21,9,45,787.0,134.0,1.9,31.5,752.0,838.43,603.91
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,873.64,622.85
2016,6,21,10,15,809.0,138.0,1.75,32.0,825.5,903.08,639.58
2016,6,21,10,30,818.0,140.0,1.7,32.0,859.0,930.09,654.69
2016,6,21,10,45,827.5,140.0,1.7,32.5,887.0,947.65,663.13
2016,6,21,11,0,837.0,140.0,1.7,33.0,915.0,967.67,673.17
2016,6,21,11,15,841.5,141.0,1.75,33.0,935.5,980.88,681.04
2016,6,21,11,30,846.0,142.0,1.8,33.0,956.0,991.02,687.19
2016,6,21,11,45,621.5,287.0,1.9,33.5,889.0,923.3,643.53
2016,6,21,12,0,397.0,432.0,2.0,34.0,822.0,837.22,581.82
2016,6,21,12,15,406.0,434.0,2.05,34.0,835.5,844.04,587.28
2016,6,21,12,30,415.0,436.0,2.1,34.0,849.0,849.0,590.81
2016,6,21,12,45,639.5,285.5,2.15,34.5,919.5,914.49,638.98
2016,6,21,13,0,864.0,135.0,2.2,35.0,990.0,964.42,669.54
2016,6,21,13,15,536.0,313.0,2.25,35.0,841.5,817.74,574.09
2016,6,21,13,30,208.0,491.0,2.3,35.0,693.0,670.49,469.47
2016,6,21,13,45,529.0,312.5,2.35,35.0,812.5,780.13,552.95
2016,6,21,14,0,850.0,134.0,2.4,35.0,932.0,866.61,612.58
2016,6,21,14,15,844.0,132.5,2.4,35.0,906.5,832.45,590.57
