Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,14,30,838.0,131.0,2.4,35.0,881.0,796.15,568.04
2016,6,21,14,45,835.0,126.0,2.45,35.0,850.0,756.91,543.7
2016,6,21,15,0,832.0,121.0,2.5,35.0,819.0,715.65,517.74
2016,6,21,15,15,559.5,236.0,2.5,34.5,696.0,599.45,435.52
2016,6,21,15,30,287.0,351.0,2.5,34.0,573.0,506.64,367.33
2016,6,21,15,45,535.5,231.0,2.5,34.0,615.0,525.1,384.31
2016,6,21,16,0,784.0,111.0,2.5,34.0,657.0,521.42,382.87
2016,6,21,16,15,766.5,108.0,2.45,33.5,610.0,469.01,343.54
2016,6,21,16,30,749.0,105.0,2.4,33.0,563.0,417.28,303.72
2016,6,21,16,45,727.5,100.5,2.4,33.0,513.0,363.59,260.83
2016,6,21,17,0,706.0,96.0,2.4,33.0,463.0,308.82,216.22
2016,6,21,17,15,675.5,91.0,2.3,32.5,411.0,255.48,172.56
2016,6,21,17,30,645.0,86.0,2.2,32.0,359.0,205.18,131.31
2016,6,21,17,45,607.0,79.5,2.1,31.5,307.0,155.66,92.3
2016,6,21,18,0,569.0,73.0,2.0,31.0,255.0,110.42,59.93
2016,6,21,18,15,509.0,65.0,1.8,30.0,205.0,67.42,36.06
2016,6,21,18,30,449.0,57.0,1.6,29.0,155.0,40.21,28.3
2016,6,21,18,45,362.5,46.5,1.45,28.5,111.0,34.2,22.97
2016,6,21,19,0,276.0,36.0,1.3,28.0,67.0,27.74,16.91
2016,6,21,19,15,138.0,18.0,1.35,27.5,33.5,13.81,1.84
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,14.5,2.6,23.5,21.0,23.15,0.0
2016,6,22,6,0,152.0,29.0,2.9,24.0,42.0,62.71,33.11
2016,6,22,6,15,251.5,43.0,3.05,24.5,82.0,109.13,72.36
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,166.37,118.89
2016,6,22,6,45,426.0,66.0,3.35,25.5,170.5,222.56,166.06
2016,6,22,7,0,501.0,75.0,3.5,26.0,219.0,285.48,218.41
2016,6,22,7,15,549.0,82.0,3.5,26.5,270.5,341.69,264.86
2016,6,22,7,30,597.0,89.0,3.5,27.0,322.0,402.15,313.31
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.0,458.6,357.35
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,517.57,401.91
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,570.75,440.71
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,623.36,477.97
2016,6,22,8,45,744.5,111.5,3.4,29.5,578.5,672.64,511.22
2016,6,22,9,0,765.0,115.0,3.4,30.0,627.0,721.6,542.79
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.0,764.97,569.9
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,807.04,595.73
2016,6,22,9,45,807.0,123.0,3.4,31.5,756.5,843.9,617.69
2016,6,22,10,0,819.0,125.0,3.4,32.0,796.0,874.27,635.11
2016,6,22,10,15,828.0,127.0,3.45,32.0,830.0,904.1,653.7
2016,6,22,10,30,837.0,129.0,3.5,32.0,864.0,931.47,670.63
2016,6,22,10,45,844.5,130.0,3.55,32.5,892.0,953.72,682.89
2016,6,22,11,0,852.0,131.0,3.6,33.0,920.0,973.14,693.34
2016,6,22,11,15,856.5,132.0,3.65,33.0,940.5,986.62,701.48
2016,6,22,11,30,861.0,133.0,3.7,33.0,961.0,996.98,707.76
2016,6,22,11,45,870.0,129.5,3.75,33.5,975.5,1004.16,710.69
2016,6,22,12,0,879.0,126.0,3.8,34.0,990.0,1008.16,711.72
2016,6,22,12,15,560.5,313.0,3.85,34.0,865.5,881.23,627.37
2016,6,22,12,30,242.0,500.0,3.9,34.0,741.0,738.27,523.0
2016,6,22,12,45,562.0,312.0,3.95,34.5,868.5,865.79,618.16
2016,6,22,13,0,882.0,124.0,4.0,35.0,996.0,971.39,687.5
2016,6,22,13,15,880.0,123.5,4.0,35.0,985.5,951.95,674.55
2016,6,22,13,30,878.0,123.0,4.0,35.0,975.0,929.59,660.64
2016,6,22,13,45,874.0,122.0,4.05,35.0,956.5,902.12,643.69
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,872.02,624.99
2016,6,22,14,15,864.5,119.5,4.1,34.5,913.0,837.72,604.45
2016,6,22,14,30,859.0,118.0,4.1,34.0,888.0,801.18,582.22
2016,6,22,14,45,561.0,258.0,4.1,34.0,753.5,672.28,491.38
2016,6,22,15,0,263.0,398.0,4.1,34.0,619.0,563.5,409.21
2016,6,22,15,15,528.5,262.5,4.05,34.0,680.0,603.7,443.73
2016,6,22,15,30,794.0,127.0,4.0,34.0,741.0,621.3,460.02
2016,6,22,15,45,778.0,125.0,4.0,34.0,697.5,571.28,423.11
2016,6,22,16,0,762.0,123.0,4.0,34.0,654.0,521.31,385.64
2016,6,22,16,15,744.0,119.5,3.9,33.5,607.0,469.29,346.31
2016,6,22,16,30,726.0,116.0,3.8,33.0,560.0,415.52,304.6
2016,6,22,16,45,700.5,112.0,3.75,32.5,509.5,361.7,261.81
2016,6,22,17,0,675.0,108.0,3.7,32.0,459.0,309.94,219.58
2016,6,22,17,15,643.0,102.0,3.5,31.5,407.0,256.96,175.97
2016,6,22,17,30,611.0,96.0,3.3,31.0,355.0,207.24,135.05
2016,6,22,17,45,567.5,89.5,3.15,31.0,303.0,158.75,96.71
2016,6,22,18,0,524.0,83.0,3.0,31.0,251.0,115.21,65.49
2016,6,22,18,15,463.5,73.5,2.8,30.0,201.5,73.41,41.83
2016,6,22,18,30,403.0,64.0,2.6,29.0,152.0,46.49,33.57
2016,6,22,18,45,316.5,51.5,2.45,28.5,109.0,38.41,26.47
2016,6,22,19,0,230.0,39.0,2.3,28.0,66.0,29.87,18.64
2016,6,22,19,15,115.0,19.5,2.4,27.5,33.0,15.02,2.64
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.0,15.0,2.95,23.5,20.5,22.88,0.0
2016,6,23,6,0,140.0,30.0,3.1,24.0,41.0,61.56,32.43
2016,6,23,6,15,238.5,45.0,3.25,24.0,81.5,108.21,72.15
2016,6,23,6,30,337.0,60.0,3.4,24.0,122.0,165.41,118.91
2016,6,23,6,45,425.5,67.0,3.55,24.5,172.0,223.05,167.1
2016,6,23,7,0,514.0,74.0,3.7,25.0,222.0,289.1,222.03
2016,6,23,7,15,562.5,81.5,3.7,25.5,274.0,346.73,269.86
2016,6,23,7,30,611.0,89.0,3.7,26.0,326.0,408.66,319.7
2016,6,23,7,45,659.5,89.5,3.7,26.5,381.0,466.94,365.49
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,527.68,411.83
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,581.02,450.98
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,634.92,489.33
2016,6,23,8,45,782.5,98.5,3.6,28.5,589.0,686.0,523.43
2016,6,23,9,0,808.0,99.0,3.6,29.0,639.0,737.09,556.53
2016,6,23,9,15,821.5,101.5,3.55,29.5,684.0,776.69,580.86
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,818.27,606.19
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,855.58,628.49
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,890.93,649.23
2016,6,23,10,15,869.0,106.5,3.5,31.5,844.0,920.51,665.97
2016,6,23,10,30,877.0,108.0,3.5,32.0,878.0,947.45,680.91
2016,6,23,10,45,884.0,108.5,3.55,32.5,905.5,969.59,693.0
2016,6,23,11,0,891.0,109.0,3.6,33.0,933.0,988.75,703.22
2016,6,23,11,15,894.5,110.0,3.65,33.0,953.5,1001.86,711.09
2016,6,23,11,30,898.0,111.0,3.7,33.0,974.0,1011.7,717.01
2016,6,23,11,45,892.5,117.0,3.75,33.5,985.0,1014.22,716.96
2016,6,23,12,0,887.0,123.0,3.8,34.0,996.0,1013.27,714.88
2016,6,23,12,15,888.0,123.0,3.8,34.0,1001.0,1009.53,712.31
2016,6,23,12,30,889.0,123.0,3.8,34.0,1006.0,1002.57,707.84
2016,6,23,12,45,887.0,124.0,3.85,34.0,1003.0,990.53,700.57
2016,6,23,13,0,885.0,125.0,3.9,34.0,1000.0,975.48,691.49
2016,6,23,13,15,883.0,124.5,3.9,34.0,989.0,956.02,679.36
2016,6,23,13,30,881.0,124.0,3.9,34.0,978.0,933.63,665.41
2016,6,23,13,45,876.0,123.5,3.95,34.5,960.0,905.69,646.81
2016,6,23,14,0,871.0,123.0,4.0,35.0,942.0,875.18,626.57
2016,6,23,14,15,580.5,274.5,3.95,34.5,814.0,749.58,541.94
2016,6,23,14,30,290.0,426.0,3.9,34.0,686.0,637.76,459.39
2016,6,23,14,45,567.5,271.0,3.9,34.0,756.0,689.7,503.33
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,721.36,529.95
2016,6,23,15,15,834.5,114.0,3.85,34.0,788.0,675.46,498.42
2016,6,23,15,30,824.0,112.0,3.8,34.0,750.0,628.51,464.7
2016,6,23,15,45,808.5,110.5,3.8,34.0,706.0,576.15,426.54
2016,6,23,16,0,793.0,109.0,3.8,34.0,662.0,525.47,388.57
2016,6,23,16,15,775.0,106.0,3.75,33.5,614.5,472.37,348.49
2016,6,23,16,30,757.0,103.0,3.7,33.0,567.0,419.98,307.7
2016,6,23,16,45,730.5,100.5,3.7,33.0,515.5,365.78,263.98
2016,6,23,17,0,704.0,98.0,3.7,33.0,464.0,310.97,219.0
2016,6,23,17,15,673.0,93.0,3.5,32.5,412.0,257.55,174.96
2016,6,23,17,30,642.0,88.0,3.3,32.0,360.0,207.23,133.45
2016,6,23,17,45,594.5,83.0,3.15,31.5,307.0,157.64,94.57
2016,6,23,18,0,547.0,78.0,3.0,31.0,254.0,113.42,63.14
2016,6,23,18,15,486.5,69.5,2.75,30.0,204.0,71.13,39.31
2016,6,23,18,30,426.0,61.0,2.5,29.0,154.0,43.71,31.23
2016,6,23,18,45,335.5,49.5,2.3,28.5,110.5,36.81,25.14
2016,6,23,19,0,245.0,38.0,2.1,28.0,67.0,29.04,17.98
2016,6,23,19,15,122.5,19.0,2.2,27.5,33.5,14.61,2.54
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,22.59,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,60.63,31.74
2016,6,24,6,15,237.5,44.5,2.15,23.5,81.5,107.23,71.44
2016,6,24,6,30,339.0,59.0,2.3,24.0,122.0,164.59,117.95
2016,6,24,6,45,430.5,66.0,2.5,24.5,172.5,223.32,166.78
2016,6,24,7,0,522.0,73.0,2.7,25.0,223.0,290.74,222.55
2016,6,24,7,15,401.5,108.5,2.75,25.5,238.0,301.19,233.98
2016,6,24,7,30,281.0,144.0,2.8,26.0,253.0,295.23,230.33
2016,6,24,7,45,322.0,160.5,2.85,27.0,304.0,349.16,271.81
2016,6,24,8,0,363.0,177.0,2.9,28.0,355.0,406.6,314.63
2016,6,24,8,15,275.5,216.0,2.95,28.5,359.5,408.59,313.69
2016,6,24,8,30,188.0,255.0,3.0,29.0,364.0,395.66,301.22
2016,6,24,8,45,194.0,277.0,3.05,29.5,398.5,430.5,325.72
2016,6,24,9,0,200.0,299.0,3.1,30.0,433.0,465.28,349.55
2016,6,24,9,15,212.5,323.5,3.15,30.0,475.0,507.79,379.38
2016,6,24,9,30,225.0,348.0,3.2,30.0,517.0,550.46,408.91
2016,6,24,9,45,336.5,332.0,3.3,30.5,600.0,644.14,475.98
2016,6,24,10,0,448.0,316.0,3.4,31.0,683.0,743.28,544.77
2016,6,24,10,15,327.5,373.5,3.5,31.0,648.0,695.03,507.23
2016,6,24,10,30,207.0,431.0,3.6,31.0,613.0,639.45,464.99
2016,6,24,10,45,559.0,262.5,3.7,31.5,775.0,823.0,600.42
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,992.73,711.05
2016,6,24,11,15,562.0,289.0,3.9,32.0,813.0,863.82,623.22
2016,6,24,11,30,213.0,484.0,4.0,32.0,689.0,704.23,505.03
2016,6,24,11,45,321.0,458.0,4.1,32.5,771.5,790.15,565.82
2016,6,24,12,0,429.0,432.0,4.2,33.0,854.0,873.12,622.07
2016,6,24,12,15,435.0,437.5,4.25,32.5,867.5,879.83,627.25
2016,6,24,12,30,441.0,443.0,4.3,32.0,881.0,884.5,631.66
2016,6,24,12,45,387.5,454.5,4.4,32.0,838.5,833.14,596.75
2016,6,24,13,0,334.0,466.0,4.5,32.0,796.0,783.99,563.17
2016,6,24,13,15,258.0,480.0,4.5,31.5,733.5,716.45,516.86
2016,6,24,13,30,182.0,494.0,4.5,31.0,671.0,649.82,470.47
2016,6,24,13,45,513.0,315.5,4.55,31.0,800.5,769.46,564.27
2016,6,24,14,0,844.0,137.0,4.6,31.0,930.0,865.38,633.74
2016,6,24,14,15,838.0,135.5,4.55,31.0,905.0,831.49,610.73
2016,6,24,14,30,832.0,134.0,4.5,31.0,880.0,795.47,586.96
2016,6,24,14,45,559.0,263.5,4.5,31.0,756.5,676.58,501.33
2016,6,24,15,0,286.0,393.0,4.5,31.0,633.0,575.92,424.21
2016,6,24,15,15,215.5,381.0,4.4,30.5,557.5,503.79,372.97
2016,6,24,15,30,145.0,369.0,4.3,30.0,482.0,435.79,323.86
2016,6,24,15,45,87.5,319.0,4.25,30.0,386.0,350.1,261.09
2016,6,24,16,0,30.0,269.0,4.2,30.0,290.0,268.05,200.14
2016,6,24,16,15,378.0,192.0,4.05,30.0,425.0,356.6,268.51
2016,6,24,16,30,726.0,115.0,3.9,30.0,560.0,418.12,310.82
2016,6,24,16,45,605.5,140.0,3.8,30.0,489.0,351.84,258.2
2016,6,24,17,0,485.0,165.0,3.7,30.0,418.0,300.3,217.67
2016,6,24,17,15,357.5,166.0,3.45,29.5,341.5,241.34,173.33
2016,6,24,17,30,230.0,167.0,3.2,29.0,265.0,192.29,138.17
2016,6,24,17,45,214.0,145.5,2.95,28.5,226.5,156.17,110.16
2016,6,24,18,0,198.0,124.0,2.7,28.0,188.0,122.02,84.6
2016,6,24,18,15,173.0,102.5,2.45,27.5,151.0,89.56,62.38
2016,6,24,18,30,148.0,81.0,2.2,27.0,114.0,63.57,48.27
2016,6,24,18,45,109.0,60.5,2.0,27.0,81.5,51.29,37.43
2016,6,24,19,0,70.0,40.0,1.8,27.0,49.0,34.75,22.73
2016,6,24,19,15,35.0,20.0,1.85,26.5,24.5,18.06,4.65
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.0,2.4,24.0,9.0,8.85,0.0
2016,6,25,6,0,0.0,18.0,2.5,24.0,18.0,17.37,6.29
2016,6,25,6,15,0.0,37.0,2.55,24.0,37.0,36.21,23.23
2016,6,25,6,30,0.0,56.0,2.6,24.0,56.0,55.19,39.27
2016,6,25,6,45,7.0,77.5,2.65,24.5,79.5,79.04,58.88
2016,6,25,7,0,14.0,99.0,2.7,25.0,103.0,103.57,78.79
2016,6,25,7,15,52.0,126.5,2.85,25.0,146.0,152.15,117.86
2016,6,25,7,30,90.0,154.0,3.0,25.0,189.0,202.03,157.68
2016,6,25,7,45,63.5,170.0,3.2,25.5,196.5,207.93,161.6
2016,6,25,8,0,37.0,186.0,3.4,26.0,204.0,211.14,163.03
2016,6,25,8,15,55.5,216.5,3.55,26.0,247.0,256.14,197.81
2016,6,25,8,30,74.0,247.0,3.7,26.0,290.0,302.67,233.22
2016,6,25,8,45,102.0,276.0,3.85,26.5,341.0,355.91,273.0
2016,6,25,9,0,130.0,305.0,4.0,27.0,392.0,417.66,318.31
2016,6,25,9,15,91.5,313.0,4.05,27.0,376.5,392.15,297.51
2016,6,25,9,30,53.0,321.0,4.1,27.0,361.0,370.25,279.46
2016,6,25,9,45,120.5,358.0,4.15,27.0,455.0,475.71,358.37
2016,6,25,10,0,188.0,395.0,4.2,27.0,549.0,577.64,432.49
2016,6,25,10,15,187.5,414.0,4.2,27.0,573.0,600.52,447.4
2016,6,25,10,30,187.0,433.0,4.2,27.0,597.0,622.58,462.01
2016,6,25,10,45,255.5,433.0,4.25,27.5,665.0,697.5,514.88
2016,6,25,11,0,324.0,433.0,4.3,28.0,733.0,766.68,562.59
2016,6,25,11,15,244.5,460.0,4.25,28.0,689.5,717.35,525.09
2016,6,25,11,30,165.0,487.0,4.2,28.0,646.0,659.47,482.13
2016,6,25,11,45,83.0,310.5,4.2,28.5,390.5,397.23,295.01
2016,6,25,12,0,1.0,134.0,4.2,29.0,135.0,131.38,95.26
2016,6,25,12,15,0.5,106.0,4.15,29.0,106.5,103.55,74.3
2016,6,25,12,30,0.0,78.0,4.1,29.0,78.0,75.77,53.01
2016,6,25,12,45,7.0,171.0,4.05,29.0,178.0,173.14,127.41
2016,6,25,13,0,14.0,264.0,4.0,29.0,278.0,270.21,199.83
2016,6,25,13,15,12.5,240.0,3.95,29.0,252.5,244.86,180.88
2016,6,25,13,30,11.0,216.0,3.9,29.0,227.0,219.64,162.22
2016,6,25,13,45,8.0,186.0,3.85,29.0,194.0,187.42,138.13
2016,6,25,14,0,5.0,156.0,3.8,29.0,161.0,155.44,114.06
2016,6,25,14,15,11.5,229.5,3.75,29.0,240.0,231.38,171.46
2016,6,25,14,30,18.0,303.0,3.7,29.0,319.0,306.16,226.92
2016,6,25,14,45,10.5,227.0,3.7,29.0,236.5,226.78,168.07
2016,6,25,15,0,3.0,151.0,3.7,29.0,154.0,148.02,108.85
2016,6,25,15,15,1.5,126.0,3.7,28.5,127.5,122.81,90.02
2016,6,25,15,30,0.0,101.0,3.7,28.0,101.0,97.76,71.0
2016,6,25,15,45,5.5,160.5,3.7,28.0,164.5,157.67,117.59
2016,6,25,16,0,11.0,220.0,3.7,28.0,228.0,215.77,162.26
2016,6,25,16,15,5.5,177.5,3.65,28.0,181.5,172.42,129.35
2016,6,25,16,30,0.0,135.0,3.6,28.0,135.0,129.67,96.68
2016,6,25,16,45,0.0,139.5,3.6,28.0,139.5,133.5,100.06
2016,6,25,17,0,0.0,144.0,3.6,28.0,144.0,137.08,103.22
2016,6,25,17,15,0.0,83.0,3.4,27.5,83.0,80.28,58.85
2016,6,25,17,30,0.0,22.0,3.2,27.0,22.0,21.23,11.62
2016,6,25,17,45,0.0,18.5,3.05,27.0,18.5,17.85,8.92
2016,6,25,18,0,0.0,15.0,2.9,27.0,15.0,14.47,6.19
2016,6,25,18,15,0.0,12.0,2.65,26.5,12.0,11.57,3.83
2016,6,25,18,30,0.0,9.0,2.4,26.0,9.0,8.67,1.78
2016,6,25,18,45,0.0,6.5,2.15,25.5,6.5,6.26,0.0
2016,6,25,19,0,0.0,4.0,1.9,25.0,4.0,3.85,0.0
2016,6,25,19,15,0.0,2.0,1.95,25.0,2.0,1.93,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,4.5,13.0,1.2,23.5,13.0,13.29,0.0
2016,6,26,6,0,9.0,26.0,1.3,24.0,26.0,28.01,13.09
2016,6,26,6,15,45.0,46.5,1.45,24.0,54.0,60.42,40.86
2016,6,26,6,30,81.0,67.0,1.6,24.0,82.0,94.35,68.63
2016,6,26,6,45,119.5,86.5,1.8,24.5,116.5,131.84,99.37
2016,6,26,7,0,158.0,106.0,2.0,25.0,151.0,173.45,133.37
2016,6,26,7,15,158.0,130.0,2.05,25.0,183.5,206.91,160.87
2016,6,26,7,30,158.0,154.0,2.1,25.0,216.0,240.09,187.42
2016,6,26,7,45,403.5,129.0,2.2,25.5,318.0,365.12,286.01
2016,6,26,8,0,649.0,104.0,2.3,26.0,420.0,507.41,394.88
2016,6,26,8,15,479.5,170.0,2.35,26.0,417.5,496.52,383.88
2016,6,26,8,30,310.0,236.0,2.4,26.0,415.0,465.14,357.38
2016,6,26,8,45,171.5,248.0,2.45,26.5,349.0,383.07,293.14
2016,6,26,9,0,33.0,260.0,2.5,27.0,283.0,288.86,218.28
2016,6,26,9,15,112.0,305.5,2.55,27.5,388.5,407.52,307.54
2016,6,26,9,30,191.0,351.0,2.6,28.0,494.0,524.9,392.08
2016,6,26,9,45,218.5,369.0,2.7,28.5,541.0,572.77,424.55
2016,6,26,10,0,246.0,387.0,2.8,29.0,588.0,628.58,462.26
2016,6,26,10,15,309.0,384.5,2.85,29.5,648.5,689.28,503.9
2016,6,26,10,30,372.0,382.0,2.9,30.0,709.0,751.78,545.93
2016,6,26,10,45,384.5,389.0,3.0,30.5,736.0,776.5,560.99
2016,6,26,11,0,397.0,396.0,3.1,31.0,763.0,800.09,575.47
2016,6,26,11,15,298.5,440.5,3.15,31.0,720.0,750.9,539.07
2016,6,26,11,30,200.0,485.0,3.2,31.0,677.0,692.39,496.56
2016,6,26,11,45,283.5,464.5,3.25,31.5,740.5,759.35,543.23
2016,6,26,12,0,367.0,444.0,3.3,32.0,804.0,819.73,584.04
2016,6,26,12,15,373.5,443.5,3.3,32.0,812.0,821.71,584.93
2016,6,26,12,30,380.0,443.0,3.3,32.0,820.0,822.02,585.18
2016,6,26,12,45,405.5,439.5,3.35,32.0,841.0,836.24,595.33
2016,6,26,13,0,431.0,436.0,3.4,32.0,862.0,849.85,604.97
2016,6,26,13,15,448.0,428.0,3.4,32.0,867.0,846.75,603.44
2016,6,26,13,30,465.0,420.0,3.4,32.0,872.0,841.51,600.64
2016,6,26,13,45,442.0,409.0,3.4,32.0,832.0,795.32,570.21
2016,6,26,14,0,419.0,398.0,3.4,32.0,792.0,749.07,539.66
2016,6,26,14,15,453.5,377.5,3.35,32.0,793.0,742.23,536.35
2016,6,26,14,30,488.0,357.0,3.3,32.0,794.0,731.96,530.35
2016,6,26,14,45,644.5,247.0,3.3,32.0,802.0,727.1,531.91
2016,6,26,15,0,801.0,137.0,3.3,32.0,810.0,709.97,524.03
2016,6,26,15,15,790.0,134.5,3.25,32.0,772.5,664.64,492.31
2016,6,26,15,30,779.0,132.0,3.2,32.0,735.0,618.44,459.13
2016,6,26,15,45,624.5,189.5,3.15,32.0,655.5,540.83,401.11
2016,6,26,16,0,470.0,247.0,3.1,32.0,576.0,477.52,353.11
2016,6,26,16,15,369.0,255.0,2.95,31.5,502.0,411.61,304.59
2016,6,26,16,30,268.0,263.0,2.8,31.0,428.0,352.81,261.18
2016,6,26,16,45,468.5,185.0,2.7,31.0,442.5,340.97,249.64
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,308.92,219.3
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,256.63,176.17
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,207.57,135.76
2016,6,26,17,45,561.5,89.5,1.7,29.5,302.0,159.28,97.71
2016,6,26,18,0,518.0,83.0,1.4,29.0,250.0,115.93,66.54
2016,6,26,18,15,457.0,73.5,1.3,28.5,201.0,74.27,42.45
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,46.42,33.67
2016,6,26,18,45,307.0,52.0,1.15,27.5,108.5,38.75,26.91
2016,6,26,19,0,218.0,40.0,1.1,27.0,65.0,30.64,19.42
2016,6,26,19,15,109.0,20.0,1.1,26.5,32.5,15.4,3.31
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,22.73,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,61.81,30.2
2016,6,27,6,15,270.5,39.5,1.65,23.5,80.0,108.4,70.92
2016,6,27,6,30,373.0,52.0,1.7,24.0,120.0,166.82,118.41
2016,6,27,6,45,455.5,59.0,1.75,24.5,169.5,223.17,165.6
2016,6,27,7,0,538.0,66.0,1.8,25.0,219.0,288.11,219.36
2016,6,27,7,15,585.0,72.5,1.75,25.5,271.0,345.09,266.14
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,406.24,314.56
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,463.24,357.75
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,522.15,400.69
2016,6,27,8,15,531.5,155.0,1.7,28.5,429.5,513.6,391.04
2016,6,27,8,30,350.0,226.0,1.7,29.0,429.0,481.76,363.82
2016,6,27,8,45,576.0,161.0,1.75,29.5,529.5,602.13,453.08
2016,6,27,9,0,802.0,96.0,1.8,30.0,630.0,727.48,539.08
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.0,767.06,561.98
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,808.59,586.52
2016,6,27,9,45,840.0,103.0,1.8,31.5,759.5,845.73,607.78
2016,6,27,10,0,851.0,105.0,1.8,32.0,799.0,880.8,627.47
2016,6,27,10,15,858.5,106.5,1.8,32.0,833.0,909.85,644.43
2016,6,27,10,30,866.0,108.0,1.8,32.0,867.0,936.27,659.74
2016,6,27,10,45,872.0,109.5,1.8,32.5,894.5,958.47,671.05
2016,6,27,11,0,878.0,111.0,1.8,33.0,922.0,977.69,680.52
2016,6,27,11,15,882.0,112.0,1.8,33.0,942.5,991.34,688.02
2016,6,27,11,30,886.0,113.0,1.8,33.0,963.0,1001.76,693.69
2016,6,27,11,45,659.0,272.0,1.8,33.5,909.5,946.27,657.56
2016,6,27,12,0,432.0,431.0,1.8,34.0,856.0,875.48,604.42
2016,6,27,12,15,454.0,433.0,1.8,34.0,881.5,894.77,617.3
2016,6,27,12,30,476.0,435.0,1.8,34.0,907.0,911.82,627.93
2016,6,27,12,45,676.0,280.0,1.8,34.5,948.5,946.03,655.03
2016,6,27,13,0,876.0,125.0,1.8,35.0,990.0,967.86,667.03
2016,6,27,13,15,873.5,124.5,1.85,35.0,979.5,948.23,655.6
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,925.72,642.79
2016,6,27,13,45,866.5,123.5,1.95,35.0,951.0,898.61,627.08
2016,6,27,14,0,862.0,123.0,2.0,35.0,933.0,868.91,609.68
2016,6,27,14,15,662.0,242.0,2.0,35.0,854.5,788.34,558.06
2016,6,27,14,30,462.0,361.0,2.0,35.0,776.0,715.14,505.45
2016,6,27,14,45,370.0,378.0,2.0,35.5,702.5,641.19,454.55
2016,6,27,15,0,278.0,395.0,2.0,36.0,629.0,572.6,406.58
2016,6,27,15,15,354.5,348.0,2.0,35.5,632.0,566.87,405.91
2016,6,27,15,30,431.0,301.0,2.0,35.0,635.0,552.36,398.32
2016,6,27,15,45,487.0,261.0,2.05,35.0,618.0,526.03,380.94
2016,6,27,16,0,543.0,221.0,2.1,35.0,601.0,493.71,358.51
2016,6,27,16,15,534.0,205.0,2.1,34.5,556.5,445.08,323.64
2016,6,27,16,30,525.0,189.0,2.1,34.0,512.0,396.72,287.94
2016,6,27,16,45,512.0,175.0,2.15,34.0,467.0,349.03,251.21
2016,6,27,17,0,499.0,161.0,2.2,34.0,422.0,302.32,214.34
2016,6,27,17,15,535.5,132.5,2.1,33.5,384.5,257.62,177.31
2016,6,27,17,30,572.0,104.0,2.0,33.0,347.0,207.93,135.53
2016,6,27,17,45,532.0,95.5,1.9,32.5,297.0,160.26,98.49
2016,6,27,18,0,492.0,87.0,1.8,32.0,247.0,117.16,67.7
2016,6,27,18,15,437.0,76.5,1.65,31.0,198.5,76.67,44.33
2016,6,27,18,30,382.0,66.0,1.5,30.0,150.0,47.95,34.64
2016,6,27,18,45,302.5,52.5,1.35,29.5,107.5,39.14,26.97
2016,6,27,19,0,223.0,39.0,1.2,29.0,65.0,29.81,18.56
2016,6,27,19,15,111.5,19.5,1.2,28.5,32.5,14.99,3.05
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,18.62,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,47.17,22.19
2016,6,28,6,15,176.0,45.5,2.45,25.5,72.0,90.91,59.89
2016,6,28,6,30,256.0,64.0,2.5,26.0,110.0,145.79,104.11
2016,6,28,6,45,321.5,78.5,2.6,26.5,156.5,197.39,146.79
2016,6,28,7,0,387.0,93.0,2.7,27.0,203.0,256.01,194.88
2016,6,28,7,15,436.5,104.0,2.5,27.5,252.5,310.51,238.96
2016,6,28,7,30,486.0,115.0,2.3,28.0,302.0,369.69,285.34
2016,6,28,7,45,524.0,124.0,2.1,29.0,353.5,424.8,326.48
2016,6,28,8,0,562.0,133.0,1.9,30.0,405.0,485.58,369.97
2016,6,28,8,15,590.5,140.0,1.7,30.5,455.0,538.14,406.48
2016,6,28,8,30,619.0,147.0,1.5,31.0,505.0,591.89,442.33
2016,6,28,8,45,641.5,152.5,1.35,31.5,552.5,640.58,473.48
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,689.36,503.45
2016,6,28,9,15,681.5,163.0,1.2,32.0,644.5,733.37,531.34
2016,6,28,9,30,699.0,168.0,1.2,32.0,689.0,776.55,557.74
2016,6,28,9,45,710.5,173.0,1.25,32.5,728.0,813.39,579.15
2016,6,28,10,0,722.0,178.0,1.3,33.0,767.0,848.53,599.31
2016,6,28,10,15,732.5,181.0,1.4,33.0,800.5,878.72,618.06
2016,6,28,10,30,743.0,184.0,1.5,33.0,834.0,903.45,633.44
2016,6,28,10,45,585.0,284.5,1.65,33.5,807.0,870.02,609.68
2016,6,28,11,0,427.0,385.0,1.8,34.0,780.0,823.88,575.12
2016,6,28,11,15,594.5,291.0,1.9,34.0,854.0,898.06,628.33
2016,6,28,11,30,762.0,197.0,2.0,34.0,928.0,968.6,673.89
2016,6,28,11,45,780.0,187.0,2.1,34.0,945.0,977.78,679.49
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,984.05,683.99
2016,6,28,12,15,799.5,177.5,2.25,34.0,967.0,981.32,682.55
2016,6,28,12,30,801.0,178.0,2.3,34.0,972.0,975.57,679.43
2016,6,28,12,45,553.5,331.0,2.4,34.0,879.5,877.39,615.27
2016,6,28,13,0,306.0,484.0,2.5,34.0,787.0,775.34,542.79
2016,6,28,13,15,374.5,453.5,2.55,34.0,820.0,801.38,562.94
2016,6,28,13,30,443.0,423.0,2.6,34.0,853.0,824.57,580.14
2016,6,28,13,45,221.5,268.5,2.7,34.0,483.5,461.91,335.86
2016,6,28,14,0,0.0,114.0,2.8,34.0,114.0,110.49,77.64
2016,6,28,14,15,4.5,156.0,2.9,33.5,160.0,154.76,111.51
2016,6,28,14,30,9.0,198.0,3.0,33.0,206.0,198.49,144.38
2016,6,28,14,45,4.5,137.0,3.1,33.0,141.0,135.95,97.87
2016,6,28,15,0,0.0,76.0,3.2,33.0,76.0,73.64,50.87
2016,6,28,15,15,0.0,61.5,3.25,32.5,61.5,59.56,40.34
2016,6,28,15,30,0.0,47.0,3.3,32.0,47.0,45.49,29.68
2016,6,28,15,45,0.0,75.5,3.35,32.0,75.5,73.09,51.09
2016,6,28,16,0,0.0,104.0,3.4,32.0,104.0,100.58,72.36
2016,6,28,16,15,20.0,174.0,3.35,31.5,186.5,174.35,129.21
2016,6,28,16,30,40.0,244.0,3.3,31.0,269.0,243.54,181.79
2016,6,28,16,45,94.5,234.5,3.25,30.5,286.0,251.69,187.92
2016,6,28,17,0,149.0,225.0,3.2,30.0,303.0,250.17,185.98
2016,6,28,17,15,147.0,199.5,3.0,29.5,269.5,216.97,160.38
2016,6,28,17,30,145.0,174.0,2.8,29.0,236.0,184.15,134.84
2016,6,28,17,45,135.5,150.5,2.6,28.5,202.0,152.19,110.21
2016,6,28,18,0,126.0,127.0,2.4,28.0,168.0,121.54,87.01
2016,6,28,18,15,108.0,104.5,2.15,27.5,135.0,92.65,66.4
2016,6,28,18,30,90.0,82.0,1.9,27.0,102.0,68.07,52.07
2016,6,28,18,45,65.0,60.5,1.7,27.0,73.0,51.3,37.45
2016,6,28,19,0,40.0,39.0,1.5,27.0,44.0,34.0,22.16
2016,6,28,19,15,20.0,19.5,1.35,26.5,22.0,18.55,5.24
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,72.5,13.0,2.05,23.5,18.5,20.8,0.0
2016,6,29,6,0,145.0,26.0,2.3,24.0,37.0,56.28,26.12
2016,6,29,6,15,241.5,40.5,2.3,24.0,76.0,102.66,67.12
2016,6,29,6,30,338.0,55.0,2.3,24.0,115.0,158.43,112.67
2016,6,29,6,45,412.0,64.5,2.35,24.5,163.0,213.62,159.01
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,275.54,210.51
2016,6,29,7,15,534.5,81.5,2.4,25.5,262.0,331.55,256.72
2016,6,29,7,30,583.0,89.0,2.4,26.0,313.0,391.92,304.99
2016,6,29,7,45,621.5,94.5,2.4,26.5,365.5,448.72,349.12
2016,6,29,8,0,660.0,100.0,2.4,27.0,418.0,508.19,393.82
2016,6,29,8,15,686.5,104.5,2.4,27.5,469.5,561.22,432.37
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,615.11,470.38
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,662.86,502.54
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,711.7,533.72
2016,6,29,9,15,769.0,120.5,2.45,29.0,663.0,756.18,562.71
2016,6,29,9,30,785.0,124.0,2.5,29.0,708.0,799.5,590.62
2016,6,29,9,45,797.0,126.5,2.55,29.5,748.5,836.84,613.07
2016,6,29,10,0,809.0,129.0,2.6,30.0,789.0,872.28,634.05
2016,6,29,10,15,818.5,131.0,2.65,30.5,823.5,897.93,648.48
2016,6,29,10,30,828.0,133.0,2.7,31.0,858.0,925.85,664.38
2016,6,29,10,45,835.0,135.0,2.75,31.5,886.0,948.76,676.99
2016,6,29,11,0,842.0,137.0,2.8,32.0,914.0,968.86,687.82
2016,6,29,11,15,846.5,138.0,2.85,32.0,934.5,982.51,696.03
2016,6,29,11,30,851.0,139.0,2.9,32.0,955.0,993.07,702.44
2016,6,29,11,45,860.0,135.0,2.95,32.0,970.0,1000.01,706.69
2016,6,29,12,0,869.0,131.0,3.0,32.0,985.0,1003.8,709.1
2016,6,29,12,15,870.0,131.5,3.0,32.0,990.5,1000.83,706.98
2016,6,29,12,30,871.0,132.0,3.0,32.0,996.0,994.68,703.02
2016,6,29,12,45,870.0,132.0,3.05,32.5,993.5,983.01,694.69
2016,6,29,13,0,869.0,132.0,3.1,33.0,991.0,968.39,684.61
2016,6,29,13,15,867.0,131.5,3.1,33.0,980.5,949.39,672.88
2016,6,29,13,30,865.0,131.0,3.1,33.0,970.0,927.51,659.37
2016,6,29,13,45,860.0,130.5,3.1,33.0,952.0,900.13,642.35
2016,6,29,14,0,855.0,130.0,3.1,33.0,934.0,870.2,623.67
2016,6,29,14,15,849.0,129.0,3.1,33.0,909.0,836.56,602.5
2016,6,29,14,30,843.0,128.0,3.1,33.0,884.0,800.75,579.78
2016,6,29,14,45,814.0,139.0,3.1,33.0,847.0,756.54,551.27
2016,6,29,15,0,785.0,150.0,3.1,33.0,810.0,711.95,522.15
2016,6,29,15,15,773.5,147.0,3.15,33.0,772.5,666.45,490.78
2016,6,29,15,30,762.0,144.0,3.2,33.0,735.0,620.16,458.11
2016,6,29,15,45,746.5,141.0,3.25,33.0,692.0,570.95,422.55
2016,6,29,16,0,731.0,138.0,3.3,33.0,649.0,519.62,384.59
2016,6,29,16,15,464.0,206.0,3.3,32.5,522.0,412.41,305.01
2016,6,29,16,30,197.0,274.0,3.3,32.0,395.0,335.07,247.82
2016,6,29,16,45,419.5,196.5,3.35,32.0,425.0,333.23,244.15
2016,6,29,17,0,642.0,119.0,3.4,32.0,455.0,311.89,221.86
2016,6,29,17,15,609.5,112.5,3.2,31.5,404.0,259.96,179.33
2016,6,29,17,30,577.0,106.0,3.0,31.0,353.0,211.36,139.57
2016,6,29,17,45,534.0,98.0,2.85,30.5,301.5,163.32,101.85
2016,6,29,18,0,491.0,90.0,2.7,30.0,250.0,120.21,70.78
2016,6,29,18,15,432.0,79.5,2.4,29.5,201.0,79.2,46.67
2016,6,29,18,30,373.0,69.0,2.1,29.0,152.0,50.28,36.75
2016,6,29,18,45,295.0,55.0,1.85,28.5,109.0,41.13,28.76
2016,6,29,19,0,217.0,41.0,1.6,28.0,66.0,31.45,19.99
2016,6,29,19,15,108.5,20.5,1.55,27.5,33.0,15.8,3.6
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,19.74,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,53.05,23.93
2016,6,30,6,15,220.5,42.0,1.45,25.5,74.5,99.52,64.83
2016,6,30,6,30,314.0,58.0,1.5,26.0,113.0,154.81,109.28
2016,6,30,6,45,389.5,68.0,1.6,26.5,161.0,207.94,153.26
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,271.16,204.98
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,327.58,250.87
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,388.5,298.97
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,444.66,342.19
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,503.46,386.08
2016,6,30,8,15,667.0,112.5,2.15,29.0,467.0,557.0,425.52
2016,6,30,8,30,694.0,118.0,2.2,29.0,518.0,611.49,464.68
2016,6,30,8,45,712.0,123.5,2.25,29.5,566.0,660.07,497.73
2016,6,30,9,0,730.0,129.0,2.3,30.0,614.0,708.24,528.71
2016,6,30,9,15,746.5,132.5,2.3,30.5,659.0,750.46,554.6
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,793.45,580.62
2016,6,30,9,45,521.5,257.0,2.35,31.5,655.0,733.39,534.55
2016,6,30,10,0,280.0,378.0,2.4,32.0,606.0,649.67,469.52
2016,6,30,10,15,238.0,404.0,2.45,32.0,604.0,636.78,459.55
2016,6,30,10,30,196.0,430.0,2.5,32.0,602.0,628.06,451.75
2016,6,30,10,45,509.5,290.0,2.55,32.5,756.0,801.57,576.49
2016,6,30,11,0,823.0,150.0,2.6,33.0,910.0,968.96,684.76
2016,6,30,11,15,828.0,151.0,2.6,33.0,931.0,977.23,687.78
2016,6,30,11,30,833.0,152.0,2.6,33.0,952.0,988.11,693.96
2016,6,30,11,45,836.0,153.5,2.65,33.5,965.5,994.37,696.36
2016,6,30,12,0,839.0,155.0,2.7,34.0,979.0,997.48,696.93
2016,6,30,12,15,593.5,307.0,2.75,34.0,892.0,908.74,639.18
2016,6,30,12,30,348.0,459.0,2.8,34.0,805.0,806.92,566.27
2016,6,30,12,45,597.0,305.0,2.85,34.5,896.0,893.74,630.53
2016,6,30,13,0,846.0,151.0,2.9,35.0,987.0,964.67,675.93
2016,6,30,13,15,843.5,150.5,2.95,35.0,977.0,945.57,663.92
2016,6,30,13,30,841.0,150.0,3.0,35.0,967.0,923.69,650.91
2016,6,30,13,45,837.0,149.0,3.05,35.0,949.5,897.29,635.0
2016,6,30,14,0,833.0,148.0,3.1,35.0,932.0,868.37,617.42
2016,6,30,14,15,827.0,146.5,3.15,35.0,907.0,834.91,596.79
2016,6,30,14,30,821.0,145.0,3.2,35.0,882.0,800.03,575.1
2016,6,30,14,45,821.5,137.5,3.3,35.0,852.0,761.23,550.82
2016,6,30,15,0,822.0,130.0,3.4,35.0,822.0,720.86,525.19
2016,6,30,15,15,811.5,127.5,3.45,34.5,784.5,674.43,495.04
2016,6,30,15,30,801.0,125.0,3.5,34.0,747.0,627.6,462.98
2016,6,30,15,45,788.0,122.0,3.55,34.0,704.0,578.09,427.16
2016,6,30,16,0,775.0,119.0,3.6,34.0,661.0,528.29,390.18
2016,6,30,16,15,757.5,115.0,3.6,33.5,614.0,475.33,350.53
2016,6,30,16,30,740.0,111.0,3.6,33.0,567.0,423.04,310.12
2016,6,30,16,45,717.5,106.5,3.65,33.0,516.5,366.71,265.09
2016,6,30,17,0,695.0,102.0,3.7,33.0,466.0,314.42,222.08
2016,6,30,17,15,665.0,97.0,3.6,32.5,414.0,261.57,178.57
2016,6,30,17,30,635.0,92.0,3.5,32.0,362.0,211.7,137.42
2016,6,30,17,45,594.0,85.0,3.4,31.5,310.0,161.53,97.73
2016,6,30,18,0,553.0,78.0,3.3,31.0,258.0,115.99,64.74
2016,6,30,18,15,495.0,69.5,3.0,30.0,208.0,73.17,40.08
2016,6,30,18,30,437.0,61.0,2.7,29.0,158.0,43.56,31.12
2016,6,30,18,45,352.5,49.5,2.4,28.5,114.0,36.79,25.14
2016,6,30,19,0,268.0,38.0,2.1,28.0,70.0,29.0,18.0
2016,6,30,19,15,134.0,19.0,2.05,27.5,35.0,14.59,2.88
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.0,1.4,23.5,18.5,21.41,0.0
2016,7,1,6,0,159.0,26.0,1.6,24.0,37.0,58.01,25.44
2016,7,1,6,15,261.0,40.0,1.6,24.5,77.0,105.96,68.61
2016,7,1,6,30,363.0,54.0,1.6,25.0,117.0,163.58,115.22
2016,7,1,6,45,436.5,63.5,1.65,26.0,166.0,219.88,161.94
2016,7,1,7,0,510.0,73.0,1.7,27.0,215.0,282.85,213.4
2016,7,1,7,15,559.0,80.5,1.75,27.5,267.5,340.31,260.21
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,402.18,308.99
2016,7,1,7,45,645.0,93.5,1.9,28.5,373.5,459.43,353.0
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,519.18,397.49
2016,7,1,8,15,708.5,103.5,2.05,29.5,479.0,573.27,436.35
2016,7,1,8,30,735.0,108.0,2.1,30.0,531.0,626.81,473.72
2016,7,1,8,45,755.5,111.5,2.15,30.5,580.5,676.79,506.95
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,726.45,538.36
2016,7,1,9,15,791.0,118.5,2.2,31.5,675.5,771.06,565.47
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,814.38,591.26
2016,7,1,9,45,819.0,123.5,2.25,32.5,761.5,852.27,613.51
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,883.69,631.38
2016,7,1,10,15,840.5,127.0,2.35,33.0,836.5,913.77,649.64
2016,7,1,10,30,849.0,129.0,2.4,33.0,871.0,941.33,666.28
2016,7,1,10,45,856.5,129.5,2.45,33.5,899.5,963.7,678.28
2016,7,1,11,0,864.0,130.0,2.5,34.0,928.0,983.2,688.52
2016,7,1,11,15,868.5,131.5,2.55,34.0,949.0,997.74,697.17
