Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,1009.1,703.98
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,1012.68,704.66
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,1012.89,703.43
2016,7,1,12,15,866.5,143.0,2.75,35.0,998.0,1008.93,701.21
2016,7,1,12,30,867.0,143.0,2.8,35.0,1003.0,1001.81,697.17
2016,7,1,12,45,867.0,142.5,2.9,35.5,1001.0,990.68,689.74
2016,7,1,13,0,867.0,142.0,3.0,36.0,999.0,976.59,680.54
2016,7,1,13,15,864.5,141.5,3.05,36.0,988.5,957.17,669.09
2016,7,1,13,30,862.0,141.0,3.1,36.0,978.0,934.89,655.9
2016,7,1,13,45,858.0,140.0,3.2,36.0,959.5,908.01,640.08
2016,7,1,14,0,854.0,139.0,3.3,36.0,941.0,878.54,622.51
2016,7,1,14,15,847.5,137.5,3.35,36.0,915.5,844.04,601.27
2016,7,1,14,30,841.0,136.0,3.4,36.0,890.0,807.39,578.48
2016,7,1,14,45,833.0,134.0,3.5,36.0,858.0,767.17,553.32
2016,7,1,15,0,825.0,132.0,3.6,36.0,826.0,725.28,526.72
2016,7,1,15,15,814.0,129.5,3.65,35.5,788.0,678.41,496.34
2016,7,1,15,30,803.0,127.0,3.7,35.0,750.0,631.14,464.06
2016,7,1,15,45,788.5,124.0,3.75,35.0,706.5,580.63,427.63
2016,7,1,16,0,774.0,121.0,3.8,35.0,663.0,529.98,390.14
2016,7,1,16,15,755.5,117.5,3.8,34.5,615.5,477.02,350.61
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,424.84,310.41
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,368.04,265.23
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,315.63,222.36
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,262.33,178.76
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,212.2,137.67
2016,7,1,17,45,580.0,88.5,3.5,32.5,308.5,162.58,98.71
2016,7,1,18,0,536.0,82.0,3.4,32.0,256.0,117.95,66.66
2016,7,1,18,15,476.0,73.0,3.15,31.0,206.0,75.55,42.25
2016,7,1,18,30,416.0,64.0,2.9,30.0,156.0,46.29,33.26
2016,7,1,18,45,330.0,51.5,2.65,29.5,112.0,38.34,26.31
2016,7,1,19,0,244.0,39.0,2.4,29.0,68.0,29.82,18.56
2016,7,1,19,15,122.0,19.5,2.45,28.5,34.0,14.99,3.06
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,15.5,16.76,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,31.0,41.53,17.55
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.0,85.74,56.58
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,141.04,101.04
2016,7,2,6,45,320.0,77.5,3.5,25.5,154.5,194.69,145.22
2016,7,2,7,0,402.0,90.0,3.7,26.0,202.0,257.21,196.69
2016,7,2,7,15,455.5,100.0,3.75,26.5,252.5,313.08,242.63
2016,7,2,7,30,509.0,110.0,3.8,27.0,303.0,374.06,291.51
2016,7,2,7,45,558.5,114.0,3.9,28.0,356.5,433.96,337.79
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,495.42,383.9
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,549.35,423.65
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,604.48,463.21
2016,7,2,8,45,695.0,132.0,4.15,30.5,563.0,656.16,499.43
2016,7,2,9,0,724.0,134.0,4.2,31.0,613.0,708.36,534.45
2016,7,2,9,15,740.5,137.5,4.25,31.5,658.0,750.25,561.02
2016,7,2,9,30,757.0,141.0,4.3,32.0,703.0,793.11,587.94
2016,7,2,9,45,774.5,141.0,4.35,32.5,744.5,831.85,611.7
2016,7,2,10,0,792.0,141.0,4.4,33.0,786.0,869.07,634.18
2016,7,2,10,15,802.0,143.5,4.4,33.5,820.5,900.22,652.21
2016,7,2,10,30,812.0,146.0,4.4,34.0,855.0,929.0,668.57
2016,7,2,10,45,822.5,145.5,4.45,34.5,883.5,952.59,681.69
2016,7,2,11,0,833.0,145.0,4.5,35.0,912.0,968.02,689.56
2016,7,2,11,15,837.5,146.0,4.5,35.0,933.0,981.66,697.56
2016,7,2,11,30,842.0,147.0,4.5,35.0,954.0,992.23,703.69
2016,7,2,11,45,845.5,147.5,4.55,35.5,967.5,998.17,705.77
2016,7,2,12,0,849.0,148.0,4.6,36.0,981.0,1000.93,705.95
2016,7,2,12,15,850.0,148.0,4.6,36.0,987.0,997.52,703.54
2016,7,2,12,30,851.0,148.0,4.6,36.0,993.0,991.02,699.32
2016,7,2,12,45,851.0,147.5,4.65,36.0,990.5,980.07,692.62
2016,7,2,13,0,851.0,147.0,4.7,36.0,988.0,966.22,684.16
2016,7,2,13,15,849.0,146.5,4.7,36.0,978.0,947.56,672.45
2016,7,2,13,30,847.0,146.0,4.7,36.0,968.0,926.09,658.99
2016,7,2,13,45,843.0,145.0,4.75,36.0,950.5,899.59,642.49
2016,7,2,14,0,839.0,144.0,4.8,36.0,933.0,870.54,624.35
2016,7,2,14,15,833.0,142.5,4.8,36.0,908.0,836.92,602.91
2016,7,2,14,30,827.0,141.0,4.8,36.0,883.0,801.17,579.95
2016,7,2,14,45,817.0,140.0,4.85,36.0,851.0,760.96,554.07
2016,7,2,15,0,807.0,139.0,4.9,36.0,819.0,718.68,526.53
2016,7,2,15,15,796.0,136.5,4.9,36.0,781.0,673.09,495.02
2016,7,2,15,30,785.0,134.0,4.9,36.0,743.0,626.6,461.79
2016,7,2,15,45,767.5,132.0,4.9,36.0,699.5,576.06,424.91
2016,7,2,16,0,750.0,130.0,4.9,36.0,656.0,525.71,387.31
2016,7,2,16,15,567.0,184.0,4.85,35.5,565.0,443.54,325.89
2016,7,2,16,30,384.0,238.0,4.8,35.0,474.0,382.7,280.27
2016,7,2,16,45,518.0,177.5,4.75,34.5,466.0,354.85,257.57
2016,7,2,17,0,652.0,117.0,4.7,34.0,458.0,314.21,222.44
2016,7,2,17,15,618.5,111.0,4.5,33.5,406.0,261.81,179.63
2016,7,2,17,30,585.0,105.0,4.3,33.0,354.0,212.85,139.69
2016,7,2,17,45,536.5,98.0,4.15,32.5,302.0,164.27,101.86
2016,7,2,18,0,488.0,91.0,4.0,32.0,250.0,121.27,71.18
2016,7,2,18,15,424.5,81.0,3.75,31.5,200.5,80.41,47.34
2016,7,2,18,30,361.0,71.0,3.5,31.0,151.0,51.83,37.72
2016,7,2,18,45,270.5,57.0,3.3,30.5,107.5,42.73,29.8
2016,7,2,19,0,180.0,43.0,3.1,30.0,64.0,33.1,21.1
2016,7,2,19,15,90.0,21.5,3.15,29.5,32.0,18.14,4.8
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,9.5,12.0,4.75,24.5,12.5,12.81,0.0
2016,7,3,6,0,19.0,24.0,4.9,25.0,25.0,27.42,9.86
2016,7,3,6,15,69.0,44.5,5.1,25.5,55.5,63.5,41.78
2016,7,3,6,30,119.0,65.0,5.3,26.0,86.0,102.34,73.25
2016,7,3,6,45,176.5,81.5,5.5,26.5,124.5,147.91,110.48
2016,7,3,7,0,234.0,98.0,5.7,27.0,163.0,196.86,150.71
2016,7,3,7,15,153.0,123.5,5.75,27.5,169.5,196.98,152.43
2016,7,3,7,30,72.0,149.0,5.8,28.0,176.0,187.59,144.95
2016,7,3,7,45,162.0,170.5,5.9,28.5,244.5,266.48,207.32
2016,7,3,8,0,252.0,192.0,6.0,29.0,313.0,355.17,276.29
2016,7,3,8,15,184.5,221.5,6.0,29.5,316.0,349.37,269.78
2016,7,3,8,30,117.0,251.0,6.0,30.0,319.0,342.26,261.8
2016,7,3,8,45,96.0,270.0,6.05,30.5,329.0,345.07,262.28
2016,7,3,9,0,75.0,289.0,6.1,31.0,339.0,351.84,265.52
2016,7,3,9,15,98.0,318.0,6.05,31.5,388.0,402.7,302.48
2016,7,3,9,30,121.0,347.0,6.0,32.0,437.0,461.84,344.7
2016,7,3,9,45,96.0,358.5,5.95,32.5,432.5,447.87,332.21
2016,7,3,10,0,71.0,370.0,5.9,33.0,428.0,439.09,323.64
2016,7,3,10,15,222.0,375.0,5.8,33.0,567.0,591.77,436.78
2016,7,3,10,30,373.0,380.0,5.7,33.0,706.0,750.59,549.84
2016,7,3,10,45,283.0,420.5,5.65,33.5,673.0,711.37,517.27
2016,7,3,11,0,193.0,461.0,5.6,34.0,640.0,661.03,477.93
2016,7,3,11,15,322.5,437.0,5.5,34.0,743.0,771.55,556.83
2016,7,3,11,30,452.0,413.0,5.4,34.0,846.0,881.57,632.67
2016,7,3,11,45,636.0,286.5,5.35,34.5,905.5,938.42,674.62
2016,7,3,12,0,820.0,160.0,5.3,35.0,965.0,989.65,706.69
2016,7,3,12,15,821.0,160.5,5.2,35.0,970.5,986.64,703.53
2016,7,3,12,30,822.0,161.0,5.1,35.0,976.0,980.54,698.78
2016,7,3,12,45,820.5,161.5,5.05,35.5,973.5,968.98,689.52
2016,7,3,13,0,819.0,162.0,5.0,36.0,971.0,954.54,678.57
2016,7,3,13,15,816.5,161.0,4.9,36.0,960.5,934.88,665.45
2016,7,3,13,30,814.0,160.0,4.8,36.0,950.0,912.51,650.68
2016,7,3,13,45,811.5,158.0,4.75,36.0,933.0,886.56,634.05
2016,7,3,14,0,809.0,156.0,4.7,36.0,916.0,858.1,615.81
2016,7,3,14,15,802.5,154.0,4.6,36.0,891.0,823.91,593.56
2016,7,3,14,30,796.0,152.0,4.5,36.0,866.0,787.73,569.94
2016,7,3,14,45,789.5,148.5,4.45,36.5,835.5,748.32,543.07
2016,7,3,15,0,783.0,145.0,4.4,37.0,805.0,707.29,515.04
2016,7,3,15,15,771.5,142.5,4.4,36.5,767.5,662.35,484.91
2016,7,3,15,30,760.0,140.0,4.4,36.0,730.0,616.61,453.34
2016,7,3,15,45,748.5,135.0,4.4,36.0,688.0,567.97,418.05
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,518.99,381.66
2016,7,3,16,15,718.5,126.0,4.4,35.5,599.5,465.07,341.51
2016,7,3,16,30,700.0,122.0,4.4,35.0,553.0,414.03,302.23
2016,7,3,16,45,680.0,115.5,4.45,35.0,504.0,361.23,260.06
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,309.92,218.12
2016,7,3,17,15,628.0,103.5,4.4,34.5,404.0,257.92,175.75
2016,7,3,17,30,596.0,98.0,4.3,34.0,353.0,209.17,135.96
2016,7,3,17,45,557.5,90.0,4.25,33.5,302.0,160.62,97.8
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,116.45,65.9
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,74.9,41.89
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,46.4,33.05
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.34,26.05
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.82,18.35
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,15.0,2.89
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,9.5,4.2,25.0,9.5,9.34,0.0
2016,7,4,6,0,0.0,19.0,4.3,25.0,19.0,18.35,4.73
2016,7,4,6,15,23.5,41.5,4.45,25.0,45.5,47.92,31.19
2016,7,4,6,30,47.0,64.0,4.6,25.0,72.0,78.95,56.73
2016,7,4,6,45,93.0,83.5,4.75,25.5,107.0,119.37,89.48
2016,7,4,7,0,139.0,103.0,4.9,26.0,142.0,162.13,124.36
2016,7,4,7,15,74.5,116.0,5.0,26.5,137.5,150.58,116.08
2016,7,4,7,30,10.0,129.0,5.1,27.0,133.0,132.43,101.25
2016,7,4,7,45,118.5,162.0,5.2,27.5,218.5,233.73,181.95
2016,7,4,8,0,227.0,195.0,5.3,28.0,304.0,343.55,267.65
2016,7,4,8,15,313.0,203.0,5.35,28.0,372.0,417.06,324.72
2016,7,4,8,30,399.0,211.0,5.4,28.0,440.0,504.23,391.16
2016,7,4,8,45,413.0,229.5,5.5,28.5,485.0,550.95,424.52
2016,7,4,9,0,427.0,248.0,5.6,29.0,530.0,597.64,457.34
2016,7,4,9,15,405.5,277.0,5.6,29.5,560.5,626.47,475.52
2016,7,4,9,30,384.0,306.0,5.6,30.0,591.0,645.97,486.86
2016,7,4,9,45,576.0,228.5,5.65,30.5,682.5,752.99,566.56
2016,7,4,10,0,768.0,151.0,5.7,31.0,774.0,857.64,638.82
2016,7,4,10,15,778.5,153.5,5.65,31.5,809.0,888.72,656.87
2016,7,4,10,30,789.0,156.0,5.6,32.0,844.0,917.52,673.54
2016,7,4,10,45,802.5,154.0,5.55,32.5,874.0,942.08,687.25
2016,7,4,11,0,816.0,152.0,5.5,33.0,904.0,964.13,699.22
2016,7,4,11,15,821.5,153.5,5.45,33.5,925.5,979.18,706.54
2016,7,4,11,30,827.0,155.0,5.4,34.0,947.0,991.2,711.93
2016,7,4,11,45,820.5,163.0,5.35,35.0,958.5,994.71,710.35
2016,7,4,12,0,814.0,171.0,5.3,36.0,970.0,994.92,706.78
2016,7,4,12,15,620.0,305.5,5.2,36.0,916.5,934.48,664.97
2016,7,4,12,30,426.0,440.0,5.1,36.0,863.0,868.62,614.37
2016,7,4,12,45,423.5,437.5,5.1,36.5,857.5,855.63,604.91
2016,7,4,13,0,421.0,435.0,5.1,37.0,852.0,841.07,594.2
2016,7,4,13,15,420.5,428.0,5.05,37.0,840.5,822.68,582.16
2016,7,4,13,30,420.0,421.0,5.0,37.0,829.0,802.93,569.25
2016,7,4,13,45,629.5,283.0,5.0,37.5,881.5,844.78,602.93
2016,7,4,14,0,839.0,145.0,5.0,38.0,934.0,872.14,621.6
2016,7,4,14,15,833.5,143.5,5.0,38.0,909.5,838.96,600.25
2016,7,4,14,30,828.0,142.0,5.0,38.0,885.0,803.6,577.67
2016,7,4,14,45,584.5,260.0,5.0,38.0,775.5,696.02,502.32
2016,7,4,15,0,341.0,378.0,5.0,38.0,666.0,604.09,433.85
2016,7,4,15,15,460.0,314.0,4.95,37.5,683.0,608.02,440.43
2016,7,4,15,30,579.0,250.0,4.9,37.0,700.0,602.05,438.99
2016,7,4,15,45,506.5,256.5,4.9,37.0,634.0,535.38,390.78
2016,7,4,16,0,434.0,263.0,4.9,37.0,568.0,474.57,346.39
2016,7,4,16,15,570.5,195.0,4.8,36.5,565.0,455.93,333.36
2016,7,4,16,30,707.0,127.0,4.7,36.0,562.0,421.85,306.9
2016,7,4,16,45,581.5,150.5,4.65,36.0,487.5,355.27,255.62
2016,7,4,17,0,456.0,174.0,4.6,36.0,413.0,301.12,214.24
2016,7,4,17,15,525.5,138.5,4.4,35.5,385.0,261.61,180.43
2016,7,4,17,30,595.0,103.0,4.2,35.0,357.0,213.52,138.71
2016,7,4,17,45,549.0,96.0,4.05,34.5,305.0,164.7,100.84
2016,7,4,18,0,503.0,89.0,3.9,34.0,253.0,121.16,69.88
2016,7,4,18,15,439.5,79.0,3.7,33.0,203.0,79.6,45.96
2016,7,4,18,30,376.0,69.0,3.5,32.0,153.0,50.29,36.27
2016,7,4,18,45,283.0,56.0,3.35,31.5,109.0,41.94,29.01
2016,7,4,19,0,190.0,43.0,3.2,31.0,65.0,33.12,21.0
2016,7,4,19,15,95.0,21.5,3.3,30.5,32.5,16.64,3.74
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,13.0,11.5,4.15,25.0,12.5,12.66,0.0
2016,7,5,6,0,26.0,23.0,4.2,25.0,25.0,28.74,9.21
2016,7,5,6,15,81.5,43.0,4.35,25.0,56.0,64.46,42.02
2016,7,5,6,30,137.0,63.0,4.5,25.0,87.0,107.75,77.23
2016,7,5,6,45,198.5,78.5,4.65,25.5,126.5,151.51,113.2
2016,7,5,7,0,260.0,94.0,4.8,26.0,166.0,202.03,154.88
2016,7,5,7,15,198.5,122.0,4.9,26.5,184.0,219.19,170.29
2016,7,5,7,30,137.0,150.0,5.0,27.0,202.0,224.77,175.02
2016,7,5,7,45,302.0,150.0,5.1,27.5,287.0,324.67,254.39
2016,7,5,8,0,467.0,150.0,5.2,28.0,372.0,442.37,346.05
2016,7,5,8,15,484.5,164.5,5.25,28.5,419.0,491.18,382.31
2016,7,5,8,30,502.0,179.0,5.3,29.0,466.0,540.49,418.24
2016,7,5,8,45,454.0,217.5,5.35,29.5,495.0,567.92,435.76
2016,7,5,9,0,406.0,256.0,5.4,30.0,524.0,589.74,448.67
2016,7,5,9,15,610.5,183.0,5.4,30.5,618.5,695.51,528.34
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,803.88,603.11
2016,7,5,9,45,831.5,109.5,5.4,31.5,754.5,843.02,627.03
2016,7,5,10,0,848.0,109.0,5.4,32.0,796.0,880.48,649.85
2016,7,5,10,15,856.0,110.5,5.4,32.5,830.5,910.26,667.25
2016,7,5,10,30,864.0,112.0,5.4,33.0,865.0,937.45,682.83
2016,7,5,10,45,873.0,111.5,5.4,33.5,894.0,960.78,695.77
2016,7,5,11,0,882.0,111.0,5.4,34.0,923.0,981.26,706.82
2016,7,5,11,15,886.0,112.0,5.35,34.5,943.5,995.31,713.35
2016,7,5,11,30,890.0,113.0,5.3,35.0,964.0,1006.13,717.84
2016,7,5,11,45,885.0,119.0,5.3,35.5,975.5,1009.65,718.07
2016,7,5,12,0,880.0,125.0,5.3,36.0,987.0,1009.72,716.23
2016,7,5,12,15,880.5,125.0,5.25,36.0,993.0,1005.99,713.25
2016,7,5,12,30,881.0,125.0,5.2,36.0,999.0,999.04,708.34
2016,7,5,12,45,881.5,124.5,5.2,36.5,997.0,988.47,700.09
2016,7,5,13,0,882.0,124.0,5.2,37.0,995.0,974.83,690.01
2016,7,5,13,15,879.5,123.5,5.2,37.0,984.5,955.29,677.71
2016,7,5,13,30,877.0,123.0,5.2,37.0,974.0,932.83,663.58
2016,7,5,13,45,874.0,121.5,5.2,37.0,956.5,906.12,646.71
2016,7,5,14,0,871.0,120.0,5.2,37.0,939.0,876.71,628.07
2016,7,5,14,15,701.5,231.5,5.15,37.0,879.5,814.17,586.78
2016,7,5,14,30,532.0,343.0,5.1,37.0,820.0,756.87,543.22
2016,7,5,14,45,570.5,307.5,5.1,37.0,802.5,730.56,527.08
2016,7,5,15,0,609.0,272.0,5.1,37.0,785.0,699.56,507.24
2016,7,5,15,15,712.5,193.5,5.1,36.5,767.0,669.11,489.95
2016,7,5,15,30,816.0,115.0,5.1,36.0,749.0,631.16,466.29
2016,7,5,15,45,804.5,112.0,5.1,36.0,706.5,580.2,429.01
2016,7,5,16,0,793.0,109.0,5.1,36.0,664.0,530.37,391.61
2016,7,5,16,15,775.5,105.5,5.1,35.5,616.5,476.89,351.34
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,424.04,310.28
2016,7,5,16,45,736.0,98.5,5.1,35.0,519.0,370.33,266.87
2016,7,5,17,0,714.0,95.0,5.1,35.0,469.0,318.22,223.79
2016,7,5,17,15,684.0,90.0,5.0,34.5,416.5,261.62,177.38
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,210.56,135.22
2016,7,5,17,45,611.5,79.5,4.8,33.5,311.5,160.23,95.43
2016,7,5,18,0,569.0,74.0,4.7,33.0,259.0,114.68,62.56
2016,7,5,18,15,509.0,66.5,4.55,32.5,208.5,71.55,37.9
2016,7,5,18,30,449.0,59.0,4.4,32.0,158.0,41.82,29.24
2016,7,5,18,45,355.0,48.5,4.3,31.5,113.5,35.91,24.04
2016,7,5,19,0,261.0,38.0,4.2,31.0,69.0,29.03,17.7
2016,7,5,19,15,130.5,19.0,4.25,30.5,34.5,14.61,2.49
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.0,4.7,24.5,14.5,15.2,0.0
2016,7,6,6,0,66.0,24.0,4.8,25.0,29.0,37.68,12.0
2016,7,6,6,15,157.5,42.5,4.9,25.0,66.0,82.63,53.41
2016,7,6,6,30,249.0,61.0,5.0,25.0,103.0,138.88,98.83
2016,7,6,6,45,342.5,70.5,5.15,25.5,151.0,193.31,143.75
2016,7,6,7,0,436.0,80.0,5.3,26.0,199.0,257.92,197.34
2016,7,6,7,15,488.5,89.0,5.4,26.5,250.0,316.23,245.95
2016,7,6,7,30,541.0,98.0,5.5,27.0,301.0,377.72,296.04
2016,7,6,7,45,591.5,100.5,5.6,27.5,355.0,435.76,342.44
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,497.65,390.66
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.0,551.48,431.34
2016,7,6,8,30,698.0,113.0,5.8,29.0,511.0,606.36,471.76
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.0,655.72,506.24
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,706.89,539.81
2016,7,6,9,15,766.0,120.5,6.0,31.5,656.0,751.53,568.88
2016,7,6,9,30,782.0,124.0,6.0,32.0,701.0,795.02,596.73
2016,7,6,9,45,797.0,125.0,6.05,32.5,742.5,833.57,620.99
2016,7,6,10,0,812.0,126.0,6.1,33.0,784.0,870.41,643.84
2016,7,6,10,15,821.5,128.0,6.05,33.0,818.5,896.51,660.08
2016,7,6,10,30,831.0,130.0,6.0,33.0,853.0,924.82,677.83
2016,7,6,10,45,840.0,130.0,6.0,33.5,882.0,948.0,690.9
2016,7,6,11,0,849.0,130.0,6.0,34.0,911.0,968.43,702.13
2016,7,6,11,15,854.0,131.0,5.95,34.0,932.5,983.01,710.7
2016,7,6,11,30,859.0,132.0,5.9,34.0,954.0,994.48,717.3
2016,7,6,11,45,865.5,130.5,5.9,34.5,968.5,1001.76,720.05
2016,7,6,12,0,872.0,129.0,5.9,35.0,983.0,1005.83,720.81
2016,7,6,12,15,873.5,129.0,5.85,35.5,989.5,1003.13,716.97
2016,7,6,12,30,875.0,129.0,5.8,36.0,996.0,997.22,711.2
2016,7,6,12,45,876.5,128.0,5.8,36.5,994.5,987.21,703.23
2016,7,6,13,0,878.0,127.0,5.8,37.0,993.0,974.14,693.4
2016,7,6,13,15,876.0,126.5,5.75,37.0,983.5,955.15,681.02
2016,7,6,13,30,874.0,126.0,5.7,37.0,974.0,933.22,666.81
2016,7,6,13,45,871.5,124.5,5.7,37.0,957.0,907.04,650.13
2016,7,6,14,0,869.0,123.0,5.7,37.0,940.0,878.13,631.65
2016,7,6,14,15,863.5,122.0,5.7,37.0,915.0,844.56,610.02
2016,7,6,14,30,858.0,121.0,5.7,37.0,890.0,808.71,586.78
2016,7,6,14,45,843.0,123.5,5.7,37.0,857.0,766.75,559.25
2016,7,6,15,0,828.0,126.0,5.7,37.0,824.0,723.58,530.68
2016,7,6,15,15,817.5,124.0,5.7,37.0,786.0,678.39,499.77
2016,7,6,15,30,807.0,122.0,5.7,37.0,748.0,630.65,465.47
2016,7,6,15,45,789.0,121.0,5.7,37.0,704.0,579.69,428.05
2016,7,6,16,0,771.0,120.0,5.7,37.0,660.0,528.9,389.89
2016,7,6,16,15,753.0,116.5,5.7,36.5,613.0,476.23,350.24
2016,7,6,16,30,735.0,113.0,5.7,36.0,566.0,424.29,309.94
2016,7,6,16,45,704.5,111.0,5.75,35.5,514.0,367.19,264.9
2016,7,6,17,0,674.0,109.0,5.8,35.0,462.0,315.01,222.56
2016,7,6,17,15,641.0,103.5,5.7,34.5,410.0,261.86,178.98
2016,7,6,17,30,608.0,98.0,5.6,34.0,358.0,212.06,138.14
2016,7,6,17,45,555.0,93.0,5.55,33.5,304.5,163.09,100.0
2016,7,6,18,0,502.0,88.0,5.5,33.0,251.0,120.21,69.58
2016,7,6,18,15,438.0,78.5,5.3,32.0,201.5,79.12,45.88
2016,7,6,18,30,374.0,69.0,5.1,31.0,152.0,50.31,36.46
2016,7,6,18,45,276.5,56.0,4.95,30.5,108.0,41.97,29.16
2016,7,6,19,0,179.0,43.0,4.8,30.0,64.0,33.15,21.09
2016,7,6,19,15,89.5,21.5,4.7,29.5,32.0,18.13,4.35
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,1.5,10.5,4.9,24.5,10.5,10.47,0.0
2016,7,7,6,0,3.0,21.0,5.0,25.0,21.0,21.01,4.43
2016,7,7,6,15,44.5,41.0,5.1,25.5,48.5,54.26,35.12
2016,7,7,6,30,86.0,61.0,5.2,26.0,76.0,88.74,63.12
2016,7,7,6,45,123.5,82.0,5.35,26.5,111.5,127.53,94.99
2016,7,7,7,0,161.0,103.0,5.5,27.0,147.0,170.29,130.13
2016,7,7,7,15,180.5,124.5,5.55,27.5,184.0,209.71,162.36
2016,7,7,7,30,200.0,146.0,5.6,28.0,221.0,250.94,195.36
2016,7,7,7,45,221.5,168.5,5.65,29.0,264.0,301.09,234.07
2016,7,7,8,0,243.0,191.0,5.7,30.0,307.0,348.33,269.59
2016,7,7,8,15,496.5,143.5,5.75,30.5,415.0,475.76,369.44
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,621.56,480.38
2016,7,7,8,45,774.5,97.0,5.85,31.5,573.0,672.53,515.22
2016,7,7,9,0,799.0,98.0,5.9,32.0,623.0,723.48,549.14
2016,7,7,9,15,813.5,100.5,5.9,32.5,668.5,764.07,575.02
2016,7,7,9,30,828.0,103.0,5.9,33.0,714.0,806.78,602.05
2016,7,7,9,45,840.5,104.0,5.9,33.5,755.0,844.55,625.31
2016,7,7,10,0,853.0,105.0,5.9,34.0,796.0,880.38,647.0
2016,7,7,10,15,861.0,107.0,5.85,34.5,830.5,910.92,664.66
2016,7,7,10,30,869.0,109.0,5.8,35.0,865.0,938.86,680.43
2016,7,7,10,45,875.5,110.0,5.8,35.5,893.0,961.53,692.91
2016,7,7,11,0,882.0,111.0,5.8,36.0,921.0,981.24,703.43
2016,7,7,11,15,886.0,112.0,5.75,36.0,942.0,995.39,711.55
2016,7,7,11,30,890.0,113.0,5.7,36.0,963.0,1006.29,717.65
2016,7,7,11,45,883.0,120.0,5.7,36.5,974.0,1008.89,717.29
2016,7,7,12,0,876.0,127.0,5.7,37.0,985.0,1008.01,714.84
2016,7,7,12,15,876.5,127.5,5.65,37.0,991.0,1004.84,712.24
2016,7,7,12,30,877.0,128.0,5.6,37.0,997.0,998.45,707.7
2016,7,7,12,45,874.5,129.0,5.55,37.5,994.0,986.47,698.19
2016,7,7,13,0,872.0,130.0,5.5,38.0,991.0,971.5,686.92
2016,7,7,13,15,869.5,129.5,5.45,38.0,981.0,952.15,674.4
2016,7,7,13,30,867.0,129.0,5.4,38.0,971.0,929.9,660.1
2016,7,7,13,45,860.5,130.0,5.4,38.0,952.5,902.67,642.89
2016,7,7,14,0,854.0,131.0,5.4,38.0,934.0,872.94,624.03
2016,7,7,14,15,848.5,129.5,5.4,38.0,909.0,839.34,602.56
2016,7,7,14,30,843.0,128.0,5.4,38.0,884.0,803.51,579.52
2016,7,7,14,45,832.5,128.0,5.4,38.0,852.0,763.18,553.3
2016,7,7,15,0,822.0,128.0,5.4,38.0,820.0,721.35,525.86
2016,7,7,15,15,811.5,125.5,5.4,37.5,782.5,674.9,495.34
2016,7,7,15,30,801.0,123.0,5.4,37.0,745.0,628.01,462.78
2016,7,7,15,45,784.5,121.5,5.4,37.0,701.5,577.73,425.97
2016,7,7,16,0,768.0,120.0,5.4,37.0,658.0,527.48,388.33
2016,7,7,16,15,750.0,116.5,5.45,36.5,611.0,474.94,348.96
2016,7,7,16,30,732.0,113.0,5.5,36.0,564.0,423.12,308.9
2016,7,7,16,45,703.0,110.5,5.55,36.0,512.5,366.29,263.56
2016,7,7,17,0,674.0,108.0,5.6,36.0,461.0,314.22,220.95
2016,7,7,17,15,642.0,102.5,5.55,35.5,409.5,261.31,177.76
2016,7,7,17,30,610.0,97.0,5.5,35.0,358.0,211.64,137.15
2016,7,7,17,45,566.0,90.5,5.45,34.5,305.5,162.63,98.78
2016,7,7,18,0,522.0,84.0,5.4,34.0,253.0,118.64,67.28
2016,7,7,18,15,458.5,75.0,5.25,33.0,203.5,76.73,43.27
2016,7,7,18,30,395.0,66.0,5.1,32.0,154.0,48.0,34.37
2016,7,7,18,45,305.0,53.5,5.0,31.5,110.0,39.98,27.39
2016,7,7,19,0,215.0,41.0,4.9,31.0,66.0,31.52,19.67
2016,7,7,19,15,107.5,20.5,4.75,30.5,33.0,15.84,2.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,33.0,12.0,3.85,24.5,14.0,15.13,0.0
2016,7,8,6,0,66.0,24.0,4.0,25.0,28.0,37.43,9.59
2016,7,8,6,15,163.0,42.0,4.15,25.5,65.5,83.07,53.17
2016,7,8,6,30,260.0,60.0,4.3,26.0,103.0,140.31,98.99
2016,7,8,6,45,352.0,70.0,4.5,26.5,151.5,195.24,144.19
2016,7,8,7,0,444.0,80.0,4.7,27.0,200.0,260.21,197.83
2016,7,8,7,15,224.0,101.5,4.75,27.5,162.0,207.41,160.17
2016,7,8,7,30,4.0,123.0,4.8,28.0,124.0,123.39,93.56
2016,7,8,7,45,27.5,155.0,4.85,29.0,167.5,172.46,131.88
2016,7,8,8,0,51.0,187.0,4.9,30.0,211.0,220.7,168.68
2016,7,8,8,15,48.0,207.0,4.9,30.5,231.5,241.39,183.58
2016,7,8,8,30,45.0,227.0,4.9,31.0,252.0,261.69,197.96
2016,7,8,8,45,233.0,237.5,4.95,31.5,388.5,422.2,321.41
2016,7,8,9,0,421.0,248.0,5.0,32.0,525.0,592.5,447.07
2016,7,8,9,15,609.5,183.5,5.0,32.5,616.0,694.63,522.01
2016,7,8,9,30,798.0,119.0,5.0,33.0,707.0,802.57,595.48
2016,7,8,9,45,815.5,118.0,5.0,33.5,749.0,841.74,619.01
2016,7,8,10,0,833.0,117.0,5.0,34.0,791.0,874.9,638.55
2016,7,8,10,15,842.0,119.0,4.95,34.0,826.0,905.83,657.53
2016,7,8,10,30,851.0,121.0,4.9,34.0,861.0,934.26,674.75
2016,7,8,10,45,860.5,120.0,4.9,34.5,890.0,957.4,687.36
2016,7,8,11,0,870.0,119.0,4.9,35.0,919.0,977.74,698.15
2016,7,8,11,15,874.5,120.0,4.85,35.0,940.5,992.23,706.29
2016,7,8,11,30,879.0,121.0,4.8,35.0,962.0,1003.51,712.47
2016,7,8,11,45,880.5,122.5,4.8,35.5,975.5,1009.02,713.94
2016,7,8,12,0,882.0,124.0,4.8,36.0,989.0,1011.2,713.43
2016,7,8,12,15,883.5,124.5,4.8,36.0,995.0,1009.06,711.82
2016,7,8,12,30,885.0,125.0,4.8,36.0,1001.0,1003.66,708.28
2016,7,8,12,45,885.5,124.0,4.8,36.5,999.0,992.63,699.88
2016,7,8,13,0,886.0,123.0,4.8,37.0,997.0,978.51,689.6
2016,7,8,13,15,884.0,122.5,4.8,37.0,987.5,959.41,677.67
2016,7,8,13,30,882.0,122.0,4.8,37.0,978.0,937.35,663.92
2016,7,8,13,45,878.0,121.5,4.8,37.5,960.5,910.6,645.81
2016,7,8,14,0,874.0,121.0,4.8,38.0,943.0,881.16,626.02
2016,7,8,14,15,868.5,120.0,4.8,38.0,918.0,847.44,604.74
2016,7,8,14,30,863.0,119.0,4.8,38.0,893.0,811.43,581.81
2016,7,8,14,45,850.0,120.5,4.8,38.0,860.0,769.87,555.1
2016,7,8,15,0,837.0,122.0,4.8,38.0,827.0,726.94,527.25
2016,7,8,15,15,827.0,120.0,4.8,37.5,789.5,681.69,498.1
2016,7,8,15,30,817.0,118.0,4.8,37.0,752.0,633.78,465.16
2016,7,8,15,45,801.0,116.5,4.8,37.0,708.5,583.03,428.32
2016,7,8,16,0,785.0,115.0,4.8,37.0,665.0,532.24,390.54
2016,7,8,16,15,767.5,111.5,4.8,36.5,617.5,479.06,350.85
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,426.52,310.39
2016,7,8,16,45,722.0,106.0,4.8,36.0,518.5,372.21,266.97
2016,7,8,17,0,694.0,104.0,4.8,36.0,467.0,317.31,222.34
2016,7,8,17,15,662.5,98.5,4.7,35.5,414.5,263.4,178.4
2016,7,8,17,30,631.0,93.0,4.6,35.0,362.0,212.66,136.95
2016,7,8,17,45,583.0,87.5,4.5,34.5,309.0,162.66,97.98
2016,7,8,18,0,535.0,82.0,4.4,34.0,256.0,118.13,66.31
2016,7,8,18,15,472.5,73.5,4.15,33.0,205.5,75.94,42.3
2016,7,8,18,30,410.0,65.0,3.9,32.0,155.0,47.25,33.75
2016,7,8,18,45,314.5,53.0,3.7,31.5,110.5,39.61,27.07
2016,7,8,19,0,219.0,41.0,3.5,31.0,66.0,31.54,19.67
2016,7,8,19,15,109.5,20.5,3.55,30.5,33.0,15.86,2.71
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,11.0,10.5,3.45,24.5,11.5,11.42,0.0
2016,7,9,6,0,22.0,21.0,3.6,25.0,23.0,24.53,3.87
2016,7,9,6,15,80.0,41.0,3.75,25.5,53.5,61.85,39.56
2016,7,9,6,30,138.0,61.0,3.9,26.0,84.0,105.51,74.83
2016,7,9,6,45,187.5,80.0,4.05,26.5,123.5,149.15,110.76
2016,7,9,7,0,237.0,99.0,4.2,27.0,163.0,198.16,151.07
2016,7,9,7,15,273.5,115.5,4.2,27.5,205.0,243.99,188.55
2016,7,9,7,30,310.0,132.0,4.2,28.0,247.0,293.41,228.09
2016,7,9,7,45,420.5,131.5,4.2,28.5,314.5,373.26,290.63
2016,7,9,8,0,531.0,131.0,4.2,29.0,382.0,458.32,355.93
2016,7,9,8,15,444.0,175.0,4.2,29.5,401.5,475.62,366.67
2016,7,9,8,30,357.0,219.0,4.2,30.0,421.0,477.08,365.06
2016,7,9,8,45,201.0,243.5,4.2,30.5,359.5,399.01,303.29
2016,7,9,9,0,45.0,268.0,4.2,31.0,298.0,306.84,229.8
2016,7,9,9,15,47.0,287.0,4.15,31.5,320.0,329.2,245.45
2016,7,9,9,30,49.0,306.0,4.1,32.0,342.0,351.54,260.63
2016,7,9,9,45,97.5,348.0,4.1,32.5,425.0,438.35,323.51
2016,7,9,10,0,146.0,390.0,4.1,33.0,508.0,534.98,391.38
2016,7,9,10,15,173.5,408.0,4.05,33.5,554.5,581.76,422.67
2016,7,9,10,30,201.0,426.0,4.0,34.0,601.0,629.12,454.03
2016,7,9,10,45,306.0,406.5,4.0,34.5,682.5,719.49,516.66
2016,7,9,11,0,411.0,387.0,4.0,35.0,764.0,811.01,578.2
2016,7,9,11,15,223.0,393.0,3.95,35.0,598.5,628.47,450.43
2016,7,9,11,30,35.0,399.0,3.9,35.0,433.0,434.6,310.92
2016,7,9,11,45,160.0,439.5,3.85,35.5,596.0,606.18,432.75
2016,7,9,12,0,285.0,480.0,3.8,36.0,759.0,775.8,546.35
2016,7,9,12,15,346.0,457.5,3.75,36.0,798.5,810.4,569.55
2016,7,9,12,30,407.0,435.0,3.7,36.0,838.0,843.09,592.08
2016,7,9,12,45,387.0,440.5,3.65,36.5,823.0,821.65,575.97
2016,7,9,13,0,367.0,446.0,3.6,37.0,808.0,799.1,559.56
2016,7,9,13,15,318.0,462.0,3.55,37.0,774.0,758.52,531.71
2016,7,9,13,30,269.0,478.0,3.5,37.0,740.0,718.49,504.17
2016,7,9,13,45,373.0,436.0,3.5,37.0,791.0,761.76,536.07
2016,7,9,14,0,477.0,394.0,3.5,37.0,842.0,799.16,563.21
2016,7,9,14,15,633.0,277.0,3.45,36.5,855.0,800.84,570.47
2016,7,9,14,30,789.0,160.0,3.4,36.0,868.0,791.52,568.32
2016,7,9,14,45,787.0,153.5,3.35,36.0,838.0,752.92,543.3
2016,7,9,15,0,785.0,147.0,3.3,36.0,808.0,712.35,516.97
2016,7,9,15,15,774.0,144.0,3.2,36.0,770.5,667.11,485.64
2016,7,9,15,30,763.0,141.0,3.1,36.0,733.0,621.01,453.03
2016,7,9,15,45,745.0,139.5,3.05,36.0,690.0,571.52,417.46
2016,7,9,16,0,727.0,138.0,3.0,36.0,647.0,520.18,379.82
2016,7,9,16,15,707.5,134.0,3.0,35.5,600.0,468.12,341.55
2016,7,9,16,30,688.0,130.0,3.0,35.0,553.0,417.01,302.78
2016,7,9,16,45,563.0,154.0,3.0,35.0,480.0,351.94,253.13
2016,7,9,17,0,438.0,178.0,3.0,35.0,407.0,299.1,213.07
2016,7,9,17,15,341.0,172.5,2.85,34.5,338.5,244.35,172.45
2016,7,9,17,30,244.0,167.0,2.7,34.0,270.0,196.67,138.14
2016,7,9,17,45,349.0,132.0,2.55,33.5,257.0,163.96,108.45
2016,7,9,18,0,454.0,97.0,2.4,33.0,244.0,123.03,73.46
2016,7,9,18,15,390.0,85.5,2.35,32.0,195.0,82.33,49.68
2016,7,9,18,30,326.0,74.0,2.3,31.0,146.0,54.29,39.74
2016,7,9,18,45,236.5,59.0,2.25,30.5,103.5,44.44,31.19
2016,7,9,19,0,147.0,44.0,2.2,30.0,61.0,35.91,23.27
2016,7,9,19,15,73.5,22.0,2.5,29.5,30.5,18.52,3.89
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.0,10.0,2.35,24.5,10.5,10.72,0.0
2016,7,10,6,0,18.0,20.0,2.5,25.0,21.0,22.81,2.21
2016,7,10,6,15,85.5,43.0,2.75,25.0,56.0,65.46,42.12
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,115.21,82.28
2016,7,10,6,45,221.5,84.0,3.3,25.5,135.5,164.47,122.55
2016,7,10,7,0,290.0,102.0,3.6,26.0,180.0,221.29,169.14
2016,7,10,7,15,145.0,108.5,3.7,26.5,147.5,176.6,136.34
2016,7,10,7,30,0.0,115.0,3.8,27.0,115.0,113.24,85.78
2016,7,10,7,45,1.0,130.5,3.9,27.5,131.0,128.98,97.9
2016,7,10,8,0,2.0,146.0,4.0,28.0,147.0,144.84,109.83
2016,7,10,8,15,4.5,162.0,4.0,28.5,165.0,162.26,122.82
2016,7,10,8,30,7.0,178.0,4.0,29.0,183.0,179.91,135.81
2016,7,10,8,45,77.5,238.0,4.0,29.5,289.5,297.77,226.53
2016,7,10,9,0,148.0,298.0,4.0,30.0,396.0,423.94,320.14
2016,7,10,9,15,178.5,320.5,3.95,30.5,446.5,476.88,357.38
2016,7,10,9,30,209.0,343.0,3.9,31.0,497.0,531.44,395.3
2016,7,10,9,45,205.0,365.5,3.9,31.5,524.0,557.37,411.52
2016,7,10,10,0,201.0,388.0,3.9,32.0,551.0,582.27,426.92
2016,7,10,10,15,282.0,385.5,3.9,32.5,624.5,665.62,485.06
2016,7,10,10,30,363.0,383.0,3.9,33.0,698.0,744.58,538.69
2016,7,10,10,45,251.0,420.5,3.9,33.5,642.0,681.13,490.22
2016,7,10,11,0,139.0,458.0,3.9,34.0,586.0,605.75,434.03
2016,7,10,11,15,187.0,467.5,3.9,34.0,643.5,663.07,474.3
2016,7,10,11,30,235.0,477.0,3.9,34.0,701.0,720.45,513.45
2016,7,10,11,45,282.0,470.5,3.9,34.5,743.5,765.73,543.14
2016,7,10,12,0,329.0,464.0,3.9,35.0,786.0,803.9,567.94
2016,7,10,12,15,337.5,461.5,3.9,35.0,794.0,806.12,569.26
2016,7,10,12,30,346.0,459.0,3.9,35.0,802.0,806.79,569.84
2016,7,10,12,45,575.5,316.0,3.95,35.0,884.5,885.78,629.67
2016,7,10,13,0,805.0,173.0,4.0,35.0,967.0,953.71,676.12
2016,7,10,13,15,543.5,324.0,4.05,35.0,858.0,840.14,598.67
2016,7,10,13,30,282.0,475.0,4.1,35.0,749.0,727.83,516.53
2016,7,10,13,45,537.0,322.5,4.15,35.5,831.5,801.93,574.13
2016,7,10,14,0,792.0,170.0,4.2,36.0,914.0,858.83,614.84
2016,7,10,14,15,785.5,168.5,4.2,36.0,889.5,825.58,593.19
2016,7,10,14,30,779.0,167.0,4.2,36.0,865.0,790.37,570.67
2016,7,10,14,45,767.0,166.5,4.2,36.0,833.5,750.09,544.6
2016,7,10,15,0,755.0,166.0,4.2,36.0,802.0,708.65,516.88
2016,7,10,15,15,743.5,163.0,4.2,35.5,764.5,664.27,487.05
2016,7,10,15,30,732.0,160.0,4.2,35.0,727.0,617.55,454.88
2016,7,10,15,45,560.5,220.5,4.25,35.0,640.5,535.64,394.06
2016,7,10,16,0,389.0,281.0,4.3,35.0,554.0,469.33,344.19
2016,7,10,16,15,515.5,216.0,4.3,34.5,550.0,448.63,330.05
2016,7,10,16,30,642.0,151.0,4.3,34.0,546.0,415.97,304.93
2016,7,10,16,45,598.5,151.0,4.3,34.0,493.5,362.88,262.97
2016,7,10,17,0,555.0,151.0,4.3,34.0,441.0,314.0,223.76
2016,7,10,17,15,518.0,142.5,4.1,33.5,390.0,263.28,183.28
2016,7,10,17,30,481.0,134.0,3.9,33.0,339.0,216.4,145.91
2016,7,10,17,45,411.0,128.0,3.75,33.0,285.5,170.38,111.33
2016,7,10,18,0,341.0,122.0,3.6,33.0,232.0,135.83,87.99
2016,7,10,18,15,277.0,106.0,3.4,32.0,184.5,97.39,64.54
2016,7,10,18,30,213.0,90.0,3.2,31.0,137.0,70.08,52.83
2016,7,10,18,45,131.0,68.5,3.0,30.5,94.5,56.86,41.39
2016,7,10,19,0,49.0,47.0,2.8,30.0,52.0,39.77,26.32
2016,7,10,19,15,24.5,23.5,2.9,29.5,26.0,21.65,5.13
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,9.78,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,20.34,0.39
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,63.11,40.69
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,109.02,77.8
2016,7,11,6,45,214.5,85.0,5.1,26.5,135.5,163.24,121.41
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,224.49,171.32
2016,7,11,7,15,360.0,114.0,5.45,27.5,232.0,283.78,219.8
2016,7,11,7,30,418.0,127.0,5.6,28.0,282.0,344.92,269.03
2016,7,11,7,45,481.5,130.5,5.75,28.5,336.0,404.26,316.15
2016,7,11,8,0,545.0,134.0,5.9,29.0,390.0,469.1,366.57
2016,7,11,8,15,578.0,141.0,6.0,29.5,441.5,526.56,409.91
2016,7,11,8,30,611.0,148.0,6.1,30.0,493.0,583.07,451.61
2016,7,11,8,45,645.0,149.5,6.2,30.5,544.0,635.85,489.83
2016,7,11,9,0,679.0,151.0,6.3,31.0,595.0,689.65,528.05
2016,7,11,9,15,698.5,155.5,6.35,31.5,641.0,735.73,559.0
2016,7,11,9,30,718.0,160.0,6.4,32.0,687.0,781.1,588.62
2016,7,11,9,45,736.5,161.0,6.5,32.5,729.0,820.85,614.13
2016,7,11,10,0,755.0,162.0,6.6,33.0,771.0,856.51,636.58
2016,7,11,10,15,766.5,165.0,6.6,33.5,807.0,888.98,656.27
2016,7,11,10,30,778.0,168.0,6.6,34.0,843.0,919.24,674.31
2016,7,11,10,45,787.5,169.5,6.65,34.5,872.5,943.63,688.52
2016,7,11,11,0,797.0,171.0,6.7,35.0,902.0,965.4,700.96
2016,7,11,11,15,803.0,172.5,6.65,35.0,924.0,980.91,710.25
