Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,11,30,809.0,174.0,6.6,35.0,946.0,993.44,717.65
2016,7,11,11,45,799.5,184.5,6.6,35.5,957.0,996.46,717.61
2016,7,11,12,0,790.0,195.0,6.6,36.0,968.0,996.17,715.54
2016,7,11,12,15,791.5,195.5,6.55,36.0,974.5,993.77,713.47
2016,7,11,12,30,793.0,196.0,6.5,36.0,981.0,988.35,709.53
2016,7,11,12,45,791.5,197.5,6.45,36.5,979.0,978.02,700.99
2016,7,11,13,0,790.0,199.0,6.4,37.0,977.0,964.87,690.75
2016,7,11,13,15,787.5,198.0,6.3,37.0,967.5,945.62,677.84
2016,7,11,13,30,785.0,197.0,6.2,37.0,958.0,923.75,663.3
2016,7,11,13,45,779.0,196.5,6.15,37.0,940.0,896.68,645.61
2016,7,11,14,0,773.0,196.0,6.1,37.0,922.0,867.36,626.45
2016,7,11,14,15,766.0,194.0,6.05,37.0,897.5,833.69,604.35
2016,7,11,14,30,759.0,192.0,6.0,37.0,873.0,798.16,580.94
2016,7,11,14,45,754.5,186.0,5.95,37.0,842.5,759.11,554.96
2016,7,11,15,0,750.0,180.0,5.9,37.0,812.0,717.55,526.13
2016,7,11,15,15,737.5,177.0,5.85,37.0,774.0,672.2,494.04
2016,7,11,15,30,725.0,174.0,5.8,37.0,736.0,626.23,460.95
2016,7,11,15,45,707.0,170.5,5.8,37.0,692.5,576.12,424.39
2016,7,11,16,0,689.0,167.0,5.8,37.0,649.0,526.39,387.32
2016,7,11,16,15,667.5,162.0,5.75,36.5,601.5,474.18,348.32
2016,7,11,16,30,646.0,157.0,5.7,36.0,554.0,423.23,309.23
2016,7,11,16,45,615.0,151.5,5.7,35.5,503.0,369.68,267.42
2016,7,11,17,0,584.0,146.0,5.7,35.0,452.0,318.94,226.92
2016,7,11,17,15,546.5,138.5,5.6,34.5,399.5,267.53,185.63
2016,7,11,17,30,509.0,131.0,5.5,34.0,347.0,219.79,147.37
2016,7,11,17,45,454.5,122.0,5.45,33.5,294.5,172.11,110.97
2016,7,11,18,0,400.0,113.0,5.4,33.0,242.0,130.54,81.73
2016,7,11,18,15,332.5,99.0,5.3,32.0,193.0,90.47,57.79
2016,7,11,18,30,265.0,85.0,5.2,31.0,144.0,66.55,49.93
2016,7,11,18,45,177.5,66.5,5.1,30.5,101.0,52.97,38.19
2016,7,11,19,0,90.0,48.0,5.0,30.0,58.0,40.45,26.83
2016,7,11,19,15,45.0,24.0,5.0,29.5,29.0,21.13,4.45
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,10.5,4.9,23.5,11.5,12.16,0.0
2016,7,12,6,0,38.0,21.0,5.0,24.0,23.0,28.03,0.65
2016,7,12,6,15,128.5,41.0,5.15,24.5,59.5,74.54,47.39
2016,7,12,6,30,219.0,61.0,5.3,25.0,96.0,126.7,89.47
2016,7,12,6,45,318.0,72.0,5.45,25.5,144.5,185.39,137.46
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,251.91,192.44
2016,7,12,7,15,211.0,102.5,5.6,26.5,158.5,202.39,157.02
2016,7,12,7,30,5.0,122.0,5.6,27.0,124.0,122.97,93.72
2016,7,12,7,45,82.0,159.0,5.7,28.0,197.0,206.03,159.68
2016,7,12,8,0,159.0,196.0,5.8,29.0,270.0,298.83,231.77
2016,7,12,8,15,251.0,208.0,5.85,29.5,341.5,382.25,296.12
2016,7,12,8,30,343.0,220.0,5.9,30.0,413.0,468.31,361.34
2016,7,12,8,45,549.0,169.0,5.95,30.5,512.0,583.73,449.87
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,709.96,542.54
2016,7,12,9,15,771.0,121.5,6.0,31.5,656.5,755.03,571.58
2016,7,12,9,30,787.0,125.0,6.0,32.0,702.0,798.95,599.68
2016,7,12,9,45,801.5,126.0,6.0,32.5,743.5,837.48,623.66
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,874.26,646.18
2016,7,12,10,15,825.0,129.0,5.95,33.5,819.5,900.17,660.85
2016,7,12,10,30,834.0,131.0,5.9,34.0,854.0,928.33,676.98
2016,7,12,10,45,843.0,131.0,5.9,34.5,883.0,951.81,690.12
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,972.52,701.42
2016,7,12,11,15,856.5,132.5,5.85,35.0,933.5,987.37,710.07
2016,7,12,11,30,861.0,134.0,5.8,35.0,955.0,999.07,716.76
2016,7,12,11,45,871.0,129.5,5.8,35.5,970.5,1007.05,719.91
2016,7,12,12,0,881.0,125.0,5.8,36.0,986.0,1011.84,721.09
2016,7,12,12,15,882.0,125.5,5.75,36.0,992.0,1009.3,718.87
2016,7,12,12,30,883.0,126.0,5.7,36.0,998.0,1003.5,714.68
2016,7,12,12,45,885.5,123.5,5.7,36.5,997.0,993.05,706.42
2016,7,12,13,0,888.0,121.0,5.7,37.0,996.0,979.45,696.27
2016,7,12,13,15,885.5,120.5,5.65,37.0,986.0,959.88,683.53
2016,7,12,13,30,883.0,120.0,5.6,37.0,976.0,937.34,668.96
2016,7,12,13,45,880.5,118.0,5.6,37.5,958.5,910.48,650.5
2016,7,12,14,0,878.0,116.0,5.6,38.0,941.0,880.85,630.29
2016,7,12,14,15,872.5,115.0,5.55,38.0,916.0,846.99,608.37
2016,7,12,14,30,867.0,114.0,5.5,38.0,891.0,810.81,584.86
2016,7,12,14,45,860.5,112.0,5.5,38.0,859.5,770.77,558.84
2016,7,12,15,0,854.0,110.0,5.5,38.0,828.0,728.85,531.36
2016,7,12,15,15,843.5,108.0,5.5,37.5,790.0,682.49,501.61
2016,7,12,15,30,833.0,106.0,5.5,37.0,752.0,635.01,468.57
2016,7,12,15,45,816.5,105.5,5.5,37.0,708.0,584.45,431.45
2016,7,12,16,0,800.0,105.0,5.5,37.0,664.0,531.46,391.76
2016,7,12,16,15,782.5,101.5,5.5,36.5,616.0,477.44,351.08
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,424.01,309.58
2016,7,12,16,45,735.5,97.0,5.55,36.0,516.5,369.11,265.39
2016,7,12,17,0,706.0,96.0,5.6,36.0,465.0,314.03,220.28
2016,7,12,17,15,675.0,91.0,5.55,35.5,412.5,259.95,175.86
2016,7,12,17,30,644.0,86.0,5.5,35.0,360.0,208.94,133.9
2016,7,12,17,45,594.0,81.5,5.5,34.5,306.5,158.66,94.59
2016,7,12,18,0,544.0,77.0,5.5,34.0,253.0,114.05,62.92
2016,7,12,18,15,481.5,69.0,5.4,33.0,202.5,71.7,39.02
2016,7,12,18,30,419.0,61.0,5.3,32.0,152.0,43.91,30.96
2016,7,12,18,45,324.5,49.5,5.25,31.5,108.0,36.91,24.82
2016,7,12,19,0,230.0,38.0,5.2,31.0,64.0,29.16,17.67
2016,7,12,19,15,115.0,19.0,5.15,30.5,32.0,14.68,0.99
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,40.5,10.5,4.05,24.5,12.5,14.21,0.0
2016,7,13,6,0,81.0,21.0,4.2,25.0,25.0,35.61,0.0
2016,7,13,6,15,191.0,36.5,4.35,25.5,62.5,85.09,52.84
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,141.23,98.04
2016,7,13,6,45,404.0,59.0,4.65,26.5,149.5,199.82,146.34
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,268.8,203.51
2016,7,13,7,15,559.5,72.5,4.9,27.5,251.0,326.3,251.82
2016,7,13,7,30,612.0,79.0,5.0,28.0,303.0,388.65,302.76
2016,7,13,7,45,663.0,80.0,5.15,29.0,358.5,448.63,350.05
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,511.61,398.21
2016,7,13,8,15,739.5,85.0,5.4,30.5,466.5,566.32,439.31
2016,7,13,8,30,765.0,89.0,5.5,31.0,519.0,621.74,479.83
2016,7,13,8,45,788.5,90.0,5.6,31.5,569.5,672.81,514.93
2016,7,13,9,0,812.0,91.0,5.7,32.0,620.0,720.41,546.51
2016,7,13,9,15,826.0,93.5,5.7,32.5,665.5,764.84,575.05
2016,7,13,9,30,840.0,96.0,5.7,33.0,711.0,807.87,602.18
2016,7,13,9,45,851.5,97.5,5.75,34.0,752.0,845.99,624.51
2016,7,13,10,0,863.0,99.0,5.8,35.0,793.0,882.07,645.13
2016,7,13,10,15,871.0,100.5,5.85,35.0,828.0,912.65,664.58
2016,7,13,10,30,879.0,102.0,5.9,35.0,863.0,940.58,682.28
2016,7,13,10,45,884.0,103.5,5.95,35.5,891.5,962.82,694.75
2016,7,13,11,0,889.0,105.0,6.0,36.0,920.0,982.0,705.23
2016,7,13,11,15,893.5,106.0,6.0,36.5,941.5,996.99,712.73
2016,7,13,11,30,898.0,107.0,6.0,37.0,963.0,1008.71,718.15
2016,7,13,11,45,877.5,124.0,6.0,37.5,970.5,1008.18,715.75
2016,7,13,12,0,857.0,141.0,6.0,38.0,978.0,1003.82,711.05
2016,7,13,12,15,858.0,141.5,6.0,38.0,984.0,1001.26,709.19
2016,7,13,12,30,859.0,142.0,6.0,38.0,990.0,995.52,705.37
2016,7,13,12,45,857.5,142.0,6.05,38.5,988.0,983.76,696.57
2016,7,13,13,0,856.0,142.0,6.1,39.0,986.0,969.02,685.99
2016,7,13,13,15,854.0,141.5,6.1,39.0,976.0,950.41,674.17
2016,7,13,13,30,852.0,141.0,6.1,39.0,966.0,928.93,660.55
2016,7,13,13,45,847.0,140.5,6.1,39.0,948.5,901.94,643.35
2016,7,13,14,0,842.0,140.0,6.1,39.0,931.0,872.4,624.48
2016,7,13,14,15,836.5,139.0,6.05,38.5,906.5,839.57,604.45
2016,7,13,14,30,831.0,138.0,6.0,38.0,882.0,804.52,582.78
2016,7,13,14,45,812.0,142.5,6.0,38.0,848.0,762.44,555.13
2016,7,13,15,0,793.0,147.0,6.0,38.0,814.0,718.86,526.26
2016,7,13,15,15,781.5,144.5,5.95,38.0,776.5,673.31,494.22
2016,7,13,15,30,770.0,142.0,5.9,38.0,739.0,626.91,460.81
2016,7,13,15,45,750.0,141.0,5.9,38.0,695.0,576.26,423.76
2016,7,13,16,0,730.0,140.0,5.9,38.0,651.0,523.91,384.75
2016,7,13,16,15,710.5,136.0,5.85,37.5,603.5,471.56,345.52
2016,7,13,16,30,691.0,132.0,5.8,37.0,556.0,420.15,305.89
2016,7,13,16,45,657.5,130.0,5.75,36.5,504.5,366.36,263.62
2016,7,13,17,0,624.0,128.0,5.7,36.0,453.0,315.55,222.81
2016,7,13,17,15,588.5,121.0,5.6,35.5,401.0,262.93,180.32
2016,7,13,17,30,553.0,114.0,5.5,35.0,349.0,214.05,140.87
2016,7,13,17,45,497.5,107.5,5.4,34.5,296.0,166.39,104.38
2016,7,13,18,0,442.0,101.0,5.3,34.0,243.0,124.47,75.05
2016,7,13,18,15,375.0,89.0,5.0,33.5,194.0,83.82,51.25
2016,7,13,18,30,308.0,77.0,4.7,33.0,145.0,56.82,41.47
2016,7,13,18,45,216.5,61.0,4.45,32.5,102.0,48.93,34.52
2016,7,13,19,0,125.0,45.0,4.2,32.0,59.0,36.63,23.47
2016,7,13,19,15,62.5,22.5,4.05,31.5,29.5,18.89,2.34
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,57.5,10.0,3.6,24.5,13.0,15.29,0.0
2016,7,14,6,0,115.0,20.0,3.8,25.0,26.0,40.87,0.0
2016,7,14,6,15,238.0,33.0,3.95,25.5,64.5,90.56,55.1
2016,7,14,6,30,361.0,46.0,4.1,26.0,103.0,151.11,103.91
2016,7,14,6,45,444.0,54.5,4.25,26.5,152.0,207.42,151.29
2016,7,14,7,0,527.0,63.0,4.4,27.0,201.0,272.6,205.93
2016,7,14,7,15,579.5,69.5,4.5,27.5,254.0,331.13,255.08
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,394.52,306.75
2016,7,14,7,45,668.5,81.5,4.75,29.0,361.0,452.79,352.51
2016,7,14,8,0,705.0,87.0,4.9,30.0,415.0,513.55,398.61
2016,7,14,8,15,731.5,91.0,4.9,30.5,467.5,567.39,438.66
2016,7,14,8,30,758.0,95.0,4.9,31.0,520.0,623.18,478.9
2016,7,14,8,45,776.0,99.0,4.95,31.5,569.5,673.33,513.17
2016,7,14,9,0,794.0,103.0,5.0,32.0,619.0,722.94,545.73
2016,7,14,9,15,809.0,105.5,4.95,32.5,665.0,767.7,573.9
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,807.13,597.93
2016,7,14,9,45,833.0,111.5,4.85,34.0,751.5,844.68,619.04
2016,7,14,10,0,842.0,115.0,4.8,35.0,792.0,880.05,638.28
2016,7,14,10,15,850.5,117.0,4.75,35.0,827.0,911.03,657.03
2016,7,14,10,30,859.0,119.0,4.7,35.0,862.0,939.44,674.23
2016,7,14,10,45,863.0,121.5,4.7,35.5,890.0,961.3,685.91
2016,7,14,11,0,867.0,124.0,4.7,36.0,918.0,980.11,695.64
2016,7,14,11,15,871.5,125.0,4.7,36.5,939.5,994.74,702.73
2016,7,14,11,30,876.0,126.0,4.7,37.0,961.0,1006.17,707.86
2016,7,14,11,45,876.5,128.0,4.7,37.5,974.0,1011.32,709.1
2016,7,14,12,0,877.0,130.0,4.7,38.0,987.0,1013.12,708.36
2016,7,14,12,15,878.0,130.0,4.7,38.0,993.0,1010.11,706.22
2016,7,14,12,30,879.0,130.0,4.7,38.0,999.0,1003.84,702.16
2016,7,14,12,45,876.0,131.5,4.75,38.0,996.0,991.93,694.91
2016,7,14,13,0,873.0,133.0,4.8,38.0,993.0,976.99,685.83
2016,7,14,13,15,870.5,132.5,4.85,38.0,983.0,957.64,673.99
2016,7,14,13,30,868.0,132.0,4.9,38.0,973.0,935.36,660.5
2016,7,14,13,45,862.0,132.5,4.95,38.5,954.5,908.05,642.36
2016,7,14,14,0,856.0,133.0,5.0,39.0,936.0,878.19,622.6
2016,7,14,14,15,850.5,131.5,5.05,38.5,911.5,844.45,602.89
2016,7,14,14,30,845.0,130.0,5.1,38.0,887.0,808.46,581.44
2016,7,14,14,45,834.5,130.0,5.15,38.0,854.5,767.93,555.48
2016,7,14,15,0,824.0,130.0,5.2,38.0,822.0,725.88,528.23
2016,7,14,15,15,813.5,127.5,5.25,37.5,784.5,679.29,497.9
2016,7,14,15,30,803.0,125.0,5.3,37.0,747.0,632.12,465.4
2016,7,14,15,45,787.5,123.0,5.35,37.0,703.5,581.66,428.67
2016,7,14,16,0,772.0,121.0,5.4,37.0,660.0,531.12,390.98
2016,7,14,16,15,754.0,117.5,5.35,36.5,612.5,478.15,351.14
2016,7,14,16,30,736.0,114.0,5.3,36.0,565.0,425.89,310.65
2016,7,14,16,45,709.5,110.5,5.25,36.0,514.0,368.65,264.95
2016,7,14,17,0,683.0,107.0,5.2,36.0,463.0,315.92,221.76
2016,7,14,17,15,650.5,101.5,5.05,35.5,410.5,262.16,177.88
2016,7,14,17,30,618.0,96.0,4.9,35.0,358.0,211.69,136.67
2016,7,14,17,45,568.5,90.5,4.8,34.5,304.5,162.07,98.11
2016,7,14,18,0,519.0,85.0,4.7,34.0,251.0,118.14,67.1
2016,7,14,18,15,454.0,75.5,4.45,33.5,200.5,75.86,43.1
2016,7,14,18,30,389.0,66.0,4.2,33.0,150.0,48.2,34.34
2016,7,14,18,45,289.0,53.5,4.0,32.5,106.0,40.17,27.35
2016,7,14,19,0,189.0,41.0,3.8,32.0,62.0,31.7,19.53
2016,7,14,19,15,94.5,20.5,3.8,31.5,31.0,15.96,0.6
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.0,10.56,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,20.0,23.88,0.0
2016,7,15,6,15,115.5,39.5,3.85,25.5,56.0,70.11,43.67
2016,7,15,6,30,205.0,60.0,3.9,26.0,92.0,121.58,85.09
2016,7,15,6,45,304.0,72.0,4.0,26.5,140.5,180.23,132.57
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,246.82,187.03
2016,7,15,7,15,461.5,94.0,4.15,27.5,241.0,304.53,234.66
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,367.99,285.74
2016,7,15,7,45,381.5,145.0,4.3,29.0,296.0,365.45,283.48
2016,7,15,8,0,243.0,186.0,4.4,30.0,299.0,342.27,263.82
2016,7,15,8,15,462.0,155.5,4.4,30.5,403.0,464.96,358.69
2016,7,15,8,30,681.0,125.0,4.4,31.0,507.0,604.82,463.09
2016,7,15,8,45,699.5,132.0,4.45,31.5,556.0,655.35,497.87
2016,7,15,9,0,718.0,139.0,4.5,32.0,605.0,705.55,531.67
2016,7,15,9,15,735.5,142.5,4.45,32.5,650.5,750.58,560.1
2016,7,15,9,30,753.0,146.0,4.4,33.0,696.0,792.26,585.77
2016,7,15,9,45,759.5,153.0,4.35,34.0,735.5,829.2,606.59
2016,7,15,10,0,766.0,160.0,4.3,35.0,775.0,863.97,625.61
2016,7,15,10,15,776.0,162.5,4.15,35.5,810.0,894.98,642.69
2016,7,15,10,30,786.0,165.0,4.0,36.0,845.0,923.67,658.03
2016,7,15,10,45,785.5,172.5,3.85,36.5,871.0,944.93,668.4
2016,7,15,11,0,785.0,180.0,3.7,37.0,897.0,963.16,676.77
2016,7,15,11,15,790.0,181.5,3.55,37.0,918.5,977.64,684.15
2016,7,15,11,30,795.0,183.0,3.4,37.0,940.0,989.14,689.68
2016,7,15,11,45,786.0,192.5,3.3,37.5,950.0,991.62,688.55
2016,7,15,12,0,777.0,202.0,3.2,38.0,960.0,990.84,685.55
2016,7,15,12,15,778.0,202.5,3.2,38.0,966.0,988.03,683.58
2016,7,15,12,30,779.0,203.0,3.2,38.0,972.0,982.23,679.9
2016,7,15,12,45,775.0,205.0,3.2,38.5,969.0,970.07,670.98
2016,7,15,13,0,771.0,207.0,3.2,39.0,966.0,955.2,660.54
2016,7,15,13,15,768.0,206.0,3.3,39.0,956.0,935.77,649.39
2016,7,15,13,30,765.0,205.0,3.4,39.0,946.0,913.8,636.65
2016,7,15,13,45,758.5,205.0,3.5,39.0,928.0,887.18,620.91
2016,7,15,14,0,752.0,205.0,3.6,39.0,910.0,858.4,603.72
2016,7,15,14,15,744.5,202.5,3.7,39.0,885.0,825.08,583.45
2016,7,15,14,30,737.0,200.0,3.8,39.0,860.0,788.83,561.11
2016,7,15,14,45,720.0,201.5,3.95,39.0,827.0,747.49,534.53
2016,7,15,15,0,703.0,203.0,4.1,39.0,794.0,705.46,506.65
2016,7,15,15,15,689.5,199.0,4.1,38.5,756.0,660.28,476.8
2016,7,15,15,30,676.0,195.0,4.1,38.0,718.0,614.69,445.95
2016,7,15,15,45,660.0,189.5,4.2,38.0,675.5,566.03,411.5
2016,7,15,16,0,644.0,184.0,4.3,38.0,633.0,517.68,376.42
2016,7,15,16,15,621.0,178.0,4.3,37.5,585.5,465.96,338.65
2016,7,15,16,30,598.0,172.0,4.3,37.0,538.0,415.75,300.96
2016,7,15,16,45,568.5,164.5,4.3,37.0,488.0,363.41,260.32
2016,7,15,17,0,539.0,157.0,4.3,37.0,438.0,313.5,220.85
2016,7,15,17,15,500.5,148.0,4.15,36.5,386.5,262.66,180.95
2016,7,15,17,30,462.0,139.0,4.0,36.0,335.0,215.87,144.3
2016,7,15,17,45,410.0,128.0,3.85,35.5,283.5,169.45,109.5
2016,7,15,18,0,358.0,117.0,3.7,35.0,232.0,128.93,81.36
2016,7,15,18,15,292.0,102.0,3.4,34.0,183.5,94.12,61.37
2016,7,15,18,30,226.0,87.0,3.1,33.0,135.0,67.95,50.58
2016,7,15,18,45,147.5,66.0,2.8,32.5,93.5,52.57,37.45
2016,7,15,19,0,69.0,45.0,2.5,32.0,52.0,38.16,24.58
2016,7,15,19,15,34.5,22.5,2.55,31.5,26.0,19.87,1.38
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,4.5,2.7,23.5,4.5,4.42,0.0
2016,7,16,6,0,0.0,9.0,2.9,24.0,9.0,8.68,0.0
2016,7,16,6,15,0.0,26.5,2.95,24.5,26.5,25.71,13.98
2016,7,16,6,30,0.0,44.0,3.0,25.0,44.0,43.24,29.09
2016,7,16,6,45,4.0,66.0,3.15,25.5,67.0,66.65,48.42
2016,7,16,7,0,8.0,88.0,3.3,26.0,90.0,90.37,67.81
2016,7,16,7,15,17.0,109.5,3.3,26.5,115.0,116.03,88.4
2016,7,16,7,30,26.0,131.0,3.3,27.0,140.0,146.15,112.18
2016,7,16,7,45,89.0,162.0,3.35,28.0,202.0,213.08,164.64
2016,7,16,8,0,152.0,193.0,3.4,29.0,264.0,291.47,224.74
2016,7,16,8,15,283.5,197.0,3.4,29.5,348.0,390.61,300.71
2016,7,16,8,30,415.0,201.0,3.4,30.0,432.0,502.67,384.13
2016,7,16,8,45,470.0,202.5,3.45,31.0,488.0,561.93,425.54
2016,7,16,9,0,525.0,204.0,3.5,32.0,544.0,624.51,468.46
2016,7,16,9,15,478.5,241.5,3.45,32.5,569.0,646.92,480.49
2016,7,16,9,30,432.0,279.0,3.4,33.0,594.0,664.03,488.7
2016,7,16,9,45,624.5,203.5,3.4,33.5,688.5,768.26,563.12
2016,7,16,10,0,817.0,128.0,3.4,34.0,783.0,875.86,632.18
2016,7,16,10,15,826.5,130.0,3.35,34.5,818.5,902.34,645.9
2016,7,16,10,30,836.0,132.0,3.3,35.0,854.0,931.16,661.57
2016,7,16,10,45,844.5,132.5,3.3,35.5,883.5,954.84,674.14
2016,7,16,11,0,853.0,133.0,3.3,36.0,913.0,975.72,684.92
2016,7,16,11,15,644.0,269.5,3.3,36.0,866.5,927.24,652.78
2016,7,16,11,30,435.0,406.0,3.3,36.0,820.0,859.64,602.08
2016,7,16,11,45,638.5,281.0,3.3,36.5,899.0,937.64,657.69
2016,7,16,12,0,842.0,156.0,3.3,37.0,978.0,1004.02,697.78
2016,7,16,12,15,843.5,156.0,3.35,37.0,984.0,1001.47,695.79
2016,7,16,12,30,845.0,156.0,3.4,37.0,990.0,995.79,692.5
2016,7,16,12,45,843.5,156.5,3.5,37.5,988.0,984.58,684.79
2016,7,16,13,0,842.0,157.0,3.6,38.0,986.0,970.45,675.35
2016,7,16,13,15,839.5,156.5,3.65,38.0,976.0,951.53,664.08
2016,7,16,13,30,837.0,156.0,3.7,38.0,966.0,929.8,651.09
2016,7,16,13,45,613.5,281.5,3.8,38.5,869.5,831.95,586.25
2016,7,16,14,0,390.0,407.0,3.9,39.0,773.0,736.55,517.16
2016,7,16,14,15,602.5,279.0,4.0,38.5,826.5,778.5,553.37
2016,7,16,14,30,815.0,151.0,4.1,38.0,880.0,805.13,575.67
2016,7,16,14,45,809.0,147.5,4.2,38.0,849.0,765.2,550.18
2016,7,16,15,0,803.0,144.0,4.3,38.0,818.0,723.53,523.61
2016,7,16,15,15,791.5,141.5,4.35,38.0,780.0,677.47,492.34
2016,7,16,15,30,780.0,139.0,4.4,38.0,742.0,630.53,459.43
2016,7,16,15,45,765.5,135.0,4.45,38.0,698.5,579.76,423.08
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,528.88,385.74
2016,7,16,16,15,731.5,127.5,4.55,37.5,607.0,473.86,345.19
2016,7,16,16,30,712.0,124.0,4.6,37.0,559.0,421.72,305.46
2016,7,16,16,45,686.5,119.0,4.65,36.5,508.0,367.09,262.8
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,314.51,220.67
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,261.05,177.4
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,211.1,136.93
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,161.59,98.57
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,117.46,67.37
2016,7,16,18,15,435.0,77.0,4.25,33.5,196.5,75.87,43.83
2016,7,16,18,30,370.0,67.0,4.0,33.0,146.0,49.06,35.04
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.0,39.85,27.06
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,30.11,18.18
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,15.18,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.0,9.0,2.65,23.5,10.5,11.79,0.0
2016,7,17,6,0,64.0,18.0,2.9,24.0,21.0,29.22,0.0
2016,7,17,6,15,171.0,35.0,2.95,24.5,57.5,78.97,48.08
2016,7,17,6,30,278.0,52.0,3.0,25.0,94.0,134.38,93.11
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.0,190.25,139.31
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,258.15,195.48
2016,7,17,7,15,518.5,81.5,3.3,26.5,244.0,316.78,244.22
2016,7,17,7,30,574.0,90.0,3.3,27.0,296.0,380.64,295.78
2016,7,17,7,45,620.0,94.5,3.3,28.0,351.0,440.05,341.88
2016,7,17,8,0,666.0,99.0,3.3,29.0,406.0,502.94,388.96
2016,7,17,8,15,694.5,104.0,3.3,29.5,458.5,558.5,429.77
2016,7,17,8,30,723.0,109.0,3.3,30.0,511.0,615.16,470.14
2016,7,17,8,45,745.5,112.0,3.35,31.0,561.5,664.52,503.2
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,715.37,535.03
2016,7,17,9,15,784.0,118.5,3.4,32.5,658.5,761.15,563.58
2016,7,17,9,30,800.0,122.0,3.4,33.0,705.0,805.73,590.85
2016,7,17,9,45,813.5,124.0,3.45,33.5,746.5,845.09,614.48
2016,7,17,10,0,827.0,126.0,3.5,34.0,788.0,882.6,636.63
2016,7,17,10,15,836.0,128.0,3.5,34.5,823.5,908.97,651.06
2016,7,17,10,30,845.0,130.0,3.5,35.0,859.0,937.57,666.91
2016,7,17,10,45,852.0,131.0,3.55,35.5,888.0,960.54,679.35
2016,7,17,11,0,859.0,132.0,3.6,36.0,917.0,980.62,689.98
2016,7,17,11,15,863.0,133.5,3.65,36.0,938.0,995.21,698.64
2016,7,17,11,30,867.0,135.0,3.7,36.0,959.0,1006.6,705.42
2016,7,17,11,45,873.5,132.5,3.75,36.5,974.0,1013.21,707.87
2016,7,17,12,0,880.0,130.0,3.8,37.0,989.0,1016.57,708.41
2016,7,17,12,15,880.5,130.5,3.85,37.0,994.5,1013.6,706.61
2016,7,17,12,30,881.0,131.0,3.9,37.0,1000.0,1007.34,702.9
2016,7,17,12,45,881.0,130.0,4.0,37.5,998.0,995.93,694.92
2016,7,17,13,0,881.0,129.0,4.1,38.0,996.0,981.4,685.1
2016,7,17,13,15,878.5,128.5,4.1,38.0,985.5,961.9,673.1
2016,7,17,13,30,876.0,128.0,4.1,38.0,975.0,939.44,659.29
2016,7,17,13,45,871.5,127.0,4.2,38.0,957.0,911.82,642.7
2016,7,17,14,0,867.0,126.0,4.3,38.0,939.0,881.54,624.32
2016,7,17,14,15,861.0,124.5,4.3,38.0,913.5,847.0,602.64
2016,7,17,14,30,855.0,123.0,4.3,38.0,888.0,810.19,579.38
2016,7,17,14,45,847.0,121.5,4.35,38.0,856.0,769.75,553.71
2016,7,17,15,0,839.0,120.0,4.4,38.0,824.0,727.57,526.62
2016,7,17,15,15,828.5,117.5,4.4,37.5,786.0,681.19,496.91
2016,7,17,15,30,818.0,115.0,4.4,37.0,748.0,633.71,464.32
2016,7,17,15,45,804.0,112.5,4.4,37.0,704.0,581.4,426.56
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,530.32,388.68
2016,7,17,16,15,772.5,107.0,4.4,36.5,612.5,477.06,348.95
2016,7,17,16,30,755.0,104.0,4.4,36.0,565.0,424.41,308.41
2016,7,17,16,45,730.5,100.0,4.4,36.0,514.0,369.02,264.17
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,312.92,218.54
2016,7,17,17,15,675.0,91.5,4.3,35.5,410.0,259.11,174.54
2016,7,17,17,30,644.0,87.0,4.2,35.0,357.0,208.39,133.0
2016,7,17,17,45,598.0,81.0,4.15,34.5,304.0,157.33,93.17
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,111.51,60.74
2016,7,17,18,15,489.0,67.0,3.85,33.5,200.5,68.68,37.03
2016,7,17,18,30,426.0,59.0,3.6,33.0,150.0,42.49,29.61
2016,7,17,18,45,329.0,47.5,3.35,32.5,105.5,35.49,23.48
2016,7,17,19,0,232.0,36.0,3.1,32.0,61.0,27.68,16.21
2016,7,17,19,15,116.0,18.0,3.05,31.5,30.5,13.96,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,11.04,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,27.27,0.0
2016,7,18,6,15,165.0,33.5,2.15,25.5,55.0,75.98,45.53
2016,7,18,6,30,271.0,50.0,2.3,26.0,90.0,130.17,89.46
2016,7,18,6,45,358.5,60.5,2.5,26.5,137.5,183.99,133.84
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,249.43,187.79
2016,7,18,7,15,501.0,79.5,2.75,27.5,236.0,306.88,235.29
2016,7,18,7,30,556.0,88.0,2.8,28.0,287.0,369.53,285.64
2016,7,18,7,45,606.0,91.0,2.85,28.5,341.5,428.47,331.88
2016,7,18,8,0,656.0,94.0,2.9,29.0,396.0,491.31,379.69
2016,7,18,8,15,368.0,165.0,2.9,29.5,338.0,415.55,319.48
2016,7,18,8,30,80.0,236.0,2.9,30.0,280.0,295.47,223.69
2016,7,18,8,45,419.0,173.0,2.95,30.5,439.5,493.66,377.07
2016,7,18,9,0,758.0,110.0,3.0,31.0,599.0,702.18,527.56
2016,7,18,9,15,774.0,113.0,2.95,31.5,645.0,747.07,554.3
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,790.8,580.78
2016,7,18,9,45,800.5,119.5,2.9,32.5,731.5,828.9,603.33
2016,7,18,10,0,811.0,123.0,2.9,33.0,772.0,864.99,624.29
2016,7,18,10,15,820.5,125.0,2.9,33.5,807.0,891.53,638.83
2016,7,18,10,30,830.0,127.0,2.9,34.0,842.0,920.3,654.78
2016,7,18,10,45,510.5,291.0,2.9,34.5,735.5,804.58,573.89
2016,7,18,11,0,191.0,455.0,2.9,35.0,629.0,654.52,463.18
2016,7,18,11,15,521.0,294.5,2.9,35.0,786.0,829.92,590.25
2016,7,18,11,30,851.0,134.0,2.9,35.0,943.0,989.72,693.4
2016,7,18,11,45,848.5,138.5,2.9,35.5,955.5,994.28,692.98
2016,7,18,12,0,846.0,143.0,2.9,36.0,968.0,995.52,691.92
2016,7,18,12,15,577.0,310.0,2.9,36.0,874.5,898.96,628.68
2016,7,18,12,30,308.0,477.0,2.9,36.0,781.0,788.66,549.34
2016,7,18,12,45,577.5,310.5,2.95,36.0,879.0,884.28,621.1
2016,7,18,13,0,847.0,144.0,3.0,36.0,977.0,963.16,673.19
2016,7,18,13,15,527.5,316.5,3.05,36.0,833.5,819.32,577.8
2016,7,18,13,30,208.0,489.0,3.1,36.0,690.0,672.63,472.53
2016,7,18,13,45,523.0,313.5,3.15,36.0,806.5,782.21,556.3
2016,7,18,14,0,838.0,138.0,3.2,36.0,923.0,867.68,615.98
2016,7,18,14,15,576.0,277.5,3.25,36.0,810.5,755.04,539.51
2016,7,18,14,30,314.0,417.0,3.3,36.0,698.0,653.17,465.0
2016,7,18,14,45,315.5,400.0,3.35,36.0,673.5,623.56,446.2
2016,7,18,15,0,317.0,383.0,3.4,36.0,649.0,593.15,426.2
2016,7,18,15,15,317.0,363.0,3.45,36.0,618.5,558.18,402.78
2016,7,18,15,30,317.0,343.0,3.5,36.0,588.0,522.64,378.58
2016,7,18,15,45,264.0,331.0,3.55,36.0,527.0,462.44,335.95
2016,7,18,16,0,211.0,319.0,3.6,36.0,466.0,409.32,297.94
2016,7,18,16,15,455.5,221.5,3.65,35.5,508.5,423.92,310.37
2016,7,18,16,30,700.0,124.0,3.7,35.0,551.0,416.03,303.12
2016,7,18,16,45,552.5,153.5,3.8,35.0,472.0,346.66,250.07
2016,7,18,17,0,405.0,183.0,3.9,35.0,393.0,291.86,208.82
2016,7,18,17,15,388.0,164.5,3.9,34.5,347.5,245.88,172.75
2016,7,18,17,30,371.0,146.0,3.9,34.0,302.0,201.75,137.88
2016,7,18,17,45,346.0,127.5,3.95,33.5,256.5,158.32,104.43
2016,7,18,18,0,321.0,109.0,4.0,33.0,211.0,117.87,74.99
2016,7,18,18,15,277.5,92.0,3.9,32.5,167.5,85.16,55.39
2016,7,18,18,30,234.0,75.0,3.8,32.0,124.0,59.28,43.64
2016,7,18,18,45,173.5,56.5,3.75,32.0,87.0,45.54,31.74
2016,7,18,19,0,113.0,38.0,3.7,32.0,50.0,31.26,18.96
2016,7,18,19,15,56.5,19.0,3.7,31.5,25.0,16.06,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,9.83,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,19.88,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.0,74.0,43.56
2016,7,19,6,30,334.0,43.0,1.3,26.0,92.0,139.4,94.53
2016,7,19,6,45,423.5,51.0,1.3,26.5,140.5,195.35,140.75
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,260.97,194.69
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,318.44,241.95
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,380.78,291.44
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,438.45,335.84
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,498.32,380.28
2016,7,19,8,15,727.5,82.0,1.35,29.5,452.0,553.22,419.75
2016,7,19,8,30,754.0,86.0,1.4,30.0,504.0,608.97,458.57
2016,7,19,8,45,776.0,88.0,1.5,31.0,554.0,659.81,491.02
2016,7,19,9,0,798.0,90.0,1.6,32.0,604.0,707.04,519.81
2016,7,19,9,15,812.5,92.5,1.75,32.5,650.0,751.6,547.75
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,794.82,574.49
2016,7,19,9,45,839.5,96.5,2.1,33.5,737.5,833.64,598.48
2016,7,19,10,0,852.0,98.0,2.3,34.0,779.0,870.51,621.05
2016,7,19,10,15,860.5,99.5,2.45,34.5,814.5,901.51,639.31
2016,7,19,10,30,869.0,101.0,2.6,35.0,850.0,929.91,655.88
2016,7,19,10,45,875.5,102.0,2.8,35.5,878.5,953.1,669.53
2016,7,19,11,0,882.0,103.0,3.0,36.0,907.0,973.3,681.33
2016,7,19,11,15,616.5,268.5,3.15,36.0,837.5,899.43,633.84
2016,7,19,11,30,351.0,434.0,3.3,36.0,768.0,799.79,561.36
2016,7,19,11,45,312.5,457.0,3.45,36.5,757.5,784.13,549.62
2016,7,19,12,0,274.0,480.0,3.6,37.0,747.0,766.63,536.14
2016,7,19,12,15,584.0,295.0,3.75,37.0,869.0,891.4,628.42
2016,7,19,12,30,894.0,110.0,3.9,37.0,991.0,999.82,699.11
2016,7,19,12,45,892.5,110.5,4.05,37.0,989.0,988.4,692.01
2016,7,19,13,0,891.0,111.0,4.2,37.0,987.0,973.81,683.79
2016,7,19,13,15,889.5,110.5,4.25,37.0,977.5,955.14,672.48
2016,7,19,13,30,888.0,110.0,4.3,37.0,968.0,933.41,659.27
2016,7,19,13,45,883.0,110.5,4.4,37.5,950.0,906.52,641.62
2016,7,19,14,0,878.0,111.0,4.5,38.0,932.0,876.93,622.24
2016,7,19,14,15,872.5,109.5,4.55,37.5,907.5,842.47,601.96
2016,7,19,14,30,867.0,108.0,4.6,37.0,883.0,805.67,579.92
2016,7,19,14,45,858.5,107.5,4.65,37.0,851.0,765.34,554.07
2016,7,19,15,0,850.0,107.0,4.7,37.0,819.0,723.25,526.8
2016,7,19,15,15,659.5,195.5,4.7,36.5,732.5,636.44,465.6
2016,7,19,15,30,469.0,284.0,4.7,36.0,646.0,564.55,412.45
2016,7,19,15,45,482.5,260.0,4.75,36.0,613.5,525.64,385.26
2016,7,19,16,0,496.0,236.0,4.8,36.0,581.0,484.68,355.7
2016,7,19,16,15,397.5,245.5,4.8,35.5,509.0,416.95,306.06
2016,7,19,16,30,299.0,255.0,4.8,35.0,437.0,360.94,264.78
2016,7,19,16,45,340.0,221.5,4.8,35.0,411.0,328.37,239.36
2016,7,19,17,0,381.0,188.0,4.8,35.0,385.0,288.22,207.04
2016,7,19,17,15,502.0,138.5,4.7,34.5,367.5,253.79,175.94
2016,7,19,17,30,623.0,89.0,4.6,34.0,350.0,204.83,131.58
2016,7,19,17,45,575.5,83.0,4.6,33.5,297.0,154.72,92.48
2016,7,19,18,0,528.0,77.0,4.6,33.0,244.0,110.06,60.94
2016,7,19,18,15,473.5,67.5,4.35,32.5,195.0,67.65,37.14
2016,7,19,18,30,419.0,58.0,4.1,32.0,146.0,41.78,29.14
2016,7,19,18,45,319.0,46.5,3.95,31.5,102.0,34.77,22.97
2016,7,19,19,0,219.0,35.0,3.8,31.0,58.0,26.93,15.59
2016,7,19,19,15,109.5,17.5,3.7,30.5,29.0,13.6,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.5,8.0,1.45,24.5,9.0,7.86,0.0
2016,7,20,6,0,57.0,16.0,1.7,25.0,18.0,23.79,0.0
2016,7,20,6,15,168.5,32.0,1.75,25.5,53.5,74.85,43.85
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,129.86,88.64
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,185.32,134.08
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,253.77,190.13
2016,7,20,7,15,529.0,73.5,1.9,27.5,237.0,311.57,237.77
2016,7,20,7,30,584.0,81.0,1.9,28.0,289.0,374.59,288.07
2016,7,20,7,45,630.5,84.5,1.9,28.5,343.0,433.59,333.87
2016,7,20,8,0,677.0,88.0,1.9,29.0,397.0,496.15,380.76
2016,7,20,8,15,704.5,92.5,1.95,29.5,449.5,551.11,420.68
2016,7,20,8,30,732.0,97.0,2.0,30.0,502.0,605.87,459.27
2016,7,20,8,45,754.5,99.5,2.05,31.0,552.0,656.73,492.38
2016,7,20,9,0,777.0,102.0,2.1,32.0,602.0,707.48,523.57
2016,7,20,9,15,792.5,105.0,2.2,32.5,648.5,752.78,551.8
2016,7,20,9,30,808.0,108.0,2.3,33.0,695.0,796.85,578.84
2016,7,20,9,45,822.0,109.5,2.45,33.5,736.5,832.25,600.22
2016,7,20,10,0,836.0,111.0,2.6,34.0,778.0,869.92,622.97
2016,7,20,10,15,584.0,251.0,2.75,34.5,727.5,813.49,582.77
2016,7,20,10,30,332.0,391.0,2.9,35.0,677.0,724.7,515.53
2016,7,20,10,45,213.0,416.0,3.05,35.5,602.5,633.9,451.28
2016,7,20,11,0,94.0,441.0,3.2,36.0,528.0,538.08,382.09
2016,7,20,11,15,485.5,280.0,3.3,36.0,739.5,780.05,557.9
2016,7,20,11,30,877.0,119.0,3.4,36.0,951.0,1000.66,701.45
2016,7,20,11,45,865.5,130.0,3.5,36.5,961.5,1003.04,699.96
2016,7,20,12,0,854.0,141.0,3.6,37.0,972.0,1001.83,698.05
2016,7,20,12,15,855.0,141.0,3.65,37.0,978.0,998.89,696.31
2016,7,20,12,30,856.0,141.0,3.7,37.0,984.0,992.77,692.69
2016,7,20,12,45,856.0,140.5,3.8,37.0,982.5,982.04,686.61
2016,7,20,13,0,856.0,140.0,3.9,37.0,981.0,968.28,678.69
2016,7,20,13,15,575.0,304.5,3.95,37.0,866.5,852.12,602.17
2016,7,20,13,30,294.0,469.0,4.0,37.0,752.0,735.02,517.13
2016,7,20,13,45,567.0,304.0,4.05,37.5,838.5,812.07,576.72
2016,7,20,14,0,840.0,139.0,4.1,38.0,925.0,870.47,616.95
2016,7,20,14,15,834.0,137.5,4.1,37.5,900.5,836.66,596.43
2016,7,20,14,30,828.0,136.0,4.1,37.0,876.0,800.64,574.83
2016,7,20,14,45,795.0,149.5,4.2,37.0,838.5,756.35,546.64
2016,7,20,15,0,762.0,163.0,4.3,37.0,801.0,711.54,517.23
2016,7,20,15,15,750.0,159.5,4.3,37.0,763.5,665.74,485.55
2016,7,20,15,30,738.0,156.0,4.3,37.0,726.0,619.22,452.71
2016,7,20,15,45,716.5,155.5,4.3,37.0,681.5,567.48,415.43
2016,7,20,16,0,695.0,155.0,4.3,37.0,637.0,517.91,378.81
2016,7,20,16,15,666.0,152.5,4.25,36.5,587.5,463.76,338.74
2016,7,20,16,30,637.0,150.0,4.2,36.0,538.0,411.62,299.12
2016,7,20,16,45,608.5,144.5,4.2,36.0,488.0,359.26,257.91
2016,7,20,17,0,580.0,139.0,4.2,36.0,438.0,309.44,217.91
2016,7,20,17,15,546.5,127.0,4.1,35.5,383.5,255.14,174.73
2016,7,20,17,30,513.0,115.0,4.0,35.0,329.0,204.65,134.54
2016,7,20,17,45,459.0,108.5,3.95,34.5,279.0,159.03,99.99
2016,7,20,18,0,405.0,102.0,3.9,34.0,229.0,119.46,72.75
2016,7,20,18,15,354.5,87.5,3.6,33.5,183.0,79.61,49.27
2016,7,20,18,30,304.0,73.0,3.3,33.0,137.0,54.02,39.08
2016,7,20,18,45,219.5,56.0,3.0,32.5,95.0,42.48,29.13
2016,7,20,19,0,135.0,39.0,2.7,32.0,53.0,32.01,19.4
2016,7,20,19,15,67.5,19.5,2.7,31.5,26.5,16.45,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,0.0,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,27.94,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,80.9,46.16
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,140.56,95.14
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,197.44,142.55
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,264.21,198.12
2016,7,21,7,15,577.0,65.5,2.8,28.0,242.5,322.7,246.45
2016,7,21,7,30,630.0,72.0,2.7,29.0,295.0,386.17,296.93
2016,7,21,7,45,670.0,76.0,2.6,30.0,349.5,444.61,341.79
