Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,504.96,386.21
2016,7,21,8,15,736.5,84.0,2.3,31.5,456.5,560.37,425.67
2016,7,21,8,30,763.0,88.0,2.1,32.0,509.0,616.62,464.04
2016,7,21,8,45,783.0,91.0,1.9,33.0,559.5,667.6,495.01
2016,7,21,9,0,803.0,94.0,1.7,34.0,610.0,718.22,523.83
2016,7,21,9,15,818.0,96.5,1.7,34.5,656.5,759.91,548.35
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,803.8,573.93
2016,7,21,9,45,843.5,101.5,1.75,35.5,744.5,842.22,596.02
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,878.53,616.57
2016,7,21,10,15,863.0,106.0,1.95,36.0,821.5,910.6,636.63
2016,7,21,10,30,872.0,108.0,2.1,36.0,857.0,940.08,655.09
2016,7,21,10,45,877.0,110.0,2.25,36.5,886.0,962.94,668.09
2016,7,21,11,0,882.0,112.0,2.4,37.0,915.0,982.73,679.26
2016,7,21,11,15,886.5,113.0,2.45,37.0,937.0,997.81,688.08
2016,7,21,11,30,891.0,114.0,2.5,37.0,959.0,1009.62,695.04
2016,7,21,11,45,892.0,116.0,2.65,37.5,972.5,1015.58,698.03
2016,7,21,12,0,893.0,118.0,2.8,38.0,986.0,1018.1,699.03
2016,7,21,12,15,894.0,118.0,2.9,38.0,992.5,1015.22,697.86
2016,7,21,12,30,895.0,118.0,3.0,38.0,999.0,1008.98,694.76
2016,7,21,12,45,894.5,118.0,3.1,38.5,997.0,997.98,687.37
2016,7,21,13,0,894.0,118.0,3.2,39.0,995.0,983.77,678.11
2016,7,21,13,15,892.0,117.5,3.25,39.0,985.5,964.5,666.85
2016,7,21,13,30,890.0,117.0,3.3,39.0,976.0,942.18,653.74
2016,7,21,13,45,889.0,114.0,3.4,39.0,959.0,915.39,638.11
2016,7,21,14,0,888.0,111.0,3.5,39.0,942.0,885.69,620.56
2016,7,21,14,15,882.5,110.0,3.55,39.0,917.0,851.32,599.63
2016,7,21,14,30,877.0,109.0,3.6,39.0,892.0,814.57,577.01
2016,7,21,14,45,871.0,106.5,3.65,39.0,860.0,773.81,551.57
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,731.07,524.56
2016,7,21,15,15,855.5,102.5,3.7,38.5,790.0,685.1,495.93
2016,7,21,15,30,846.0,101.0,3.7,38.0,752.0,637.87,464.0
2016,7,21,15,45,833.5,98.5,3.7,38.0,708.5,586.88,427.47
2016,7,21,16,0,821.0,96.0,3.7,38.0,665.0,535.39,389.61
2016,7,21,16,15,804.5,93.0,3.65,37.5,617.0,478.55,347.59
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,424.51,306.17
2016,7,21,16,45,766.0,86.5,3.6,37.0,517.5,368.63,261.67
2016,7,21,17,0,744.0,83.0,3.6,37.0,466.0,314.3,217.31
2016,7,21,17,15,714.5,79.0,3.5,36.5,413.0,259.33,172.4
2016,7,21,17,30,685.0,75.0,3.4,36.0,360.0,207.27,129.8
2016,7,21,17,45,644.0,69.5,3.35,35.5,306.5,152.47,87.06
2016,7,21,18,0,603.0,64.0,3.3,35.0,253.0,104.88,53.6
2016,7,21,18,15,542.5,57.0,2.9,34.0,201.5,60.1,29.85
2016,7,21,18,30,482.0,50.0,2.5,33.0,150.0,34.91,23.32
2016,7,21,18,45,387.5,40.0,2.15,32.5,105.0,29.13,18.23
2016,7,21,19,0,293.0,30.0,1.8,32.0,60.0,22.93,12.25
2016,7,21,19,15,146.5,15.0,1.8,31.5,30.0,11.33,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,114.0,14.0,2.4,25.0,19.0,29.64,0.0
2016,7,22,6,15,241.0,26.5,2.35,25.5,55.5,83.54,46.76
2016,7,22,6,30,368.0,39.0,2.3,26.0,92.0,142.94,95.99
2016,7,22,6,45,452.5,47.5,2.3,27.0,140.5,199.5,143.16
2016,7,22,7,0,537.0,56.0,2.3,28.0,189.0,265.28,197.52
2016,7,22,7,15,589.0,62.0,2.15,29.0,241.5,323.46,245.25
2016,7,22,7,30,641.0,68.0,2.0,30.0,294.0,386.52,294.87
2016,7,22,7,45,680.0,72.0,1.9,31.0,348.0,444.09,338.53
2016,7,22,8,0,719.0,76.0,1.8,32.0,402.0,505.41,382.95
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.0,560.1,422.17
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,615.51,460.65
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,667.0,494.22
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,714.77,524.25
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.0,760.0,552.13
2016,7,22,9,30,841.0,93.0,2.3,35.0,701.0,803.85,578.72
2016,7,22,9,45,853.0,94.5,2.4,35.5,743.0,842.82,601.82
2016,7,22,10,0,865.0,96.0,2.5,36.0,785.0,879.76,623.42
2016,7,22,10,15,873.0,97.5,2.55,36.5,820.5,910.75,640.69
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,939.08,656.22
2016,7,22,10,45,887.5,100.0,2.65,37.5,885.0,962.59,668.7
2016,7,22,11,0,894.0,101.0,2.7,38.0,914.0,983.07,679.33
2016,7,22,11,15,898.0,102.0,2.75,38.0,936.0,997.9,687.97
2016,7,22,11,30,902.0,103.0,2.8,38.0,958.0,1009.4,694.72
2016,7,22,11,45,899.0,108.0,2.85,38.5,971.0,1014.56,696.26
2016,7,22,12,0,896.0,113.0,2.9,39.0,984.0,1016.18,695.81
2016,7,22,12,15,897.0,113.0,2.95,39.0,990.5,1013.33,694.23
2016,7,22,12,30,898.0,113.0,3.0,39.0,997.0,1007.1,690.74
2016,7,22,12,45,898.0,113.0,3.05,39.5,995.0,996.58,683.28
2016,7,22,13,0,898.0,113.0,3.1,40.0,993.0,982.83,673.98
2016,7,22,13,15,896.0,112.5,3.15,40.0,983.5,963.48,662.75
2016,7,22,13,30,894.0,112.0,3.2,40.0,974.0,941.08,649.67
2016,7,22,13,45,890.5,111.5,3.25,40.0,956.5,914.33,633.88
2016,7,22,14,0,887.0,111.0,3.3,40.0,939.0,884.79,616.29
2016,7,22,14,15,881.5,109.5,3.3,40.0,914.0,849.93,594.96
2016,7,22,14,30,876.0,108.0,3.3,40.0,889.0,812.71,572.0
2016,7,22,14,45,861.5,111.0,3.35,40.0,855.5,770.63,545.94
2016,7,22,15,0,847.0,114.0,3.4,40.0,822.0,727.21,518.72
2016,7,22,15,15,837.0,112.0,3.4,39.5,784.0,681.11,489.99
2016,7,22,15,30,827.0,110.0,3.4,39.0,746.0,633.84,458.16
2016,7,22,15,45,814.0,107.5,3.4,39.0,702.5,583.37,422.29
2016,7,22,16,0,801.0,105.0,3.4,39.0,659.0,530.24,383.65
2016,7,22,16,15,542.0,181.0,3.4,38.5,543.5,429.01,309.86
2016,7,22,16,30,283.0,257.0,3.4,38.0,428.0,355.32,256.29
2016,7,22,16,45,501.0,174.0,3.4,38.0,444.5,344.32,245.45
2016,7,22,17,0,719.0,91.0,3.4,38.0,461.0,312.96,215.71
2016,7,22,17,15,688.5,86.5,3.3,37.5,408.0,255.98,169.72
2016,7,22,17,30,658.0,82.0,3.2,37.0,355.0,204.47,127.96
2016,7,22,17,45,613.5,76.0,3.15,36.5,301.5,152.79,88.1
2016,7,22,18,0,569.0,70.0,3.1,36.0,248.0,106.18,55.74
2016,7,22,18,15,507.0,62.0,2.75,35.0,197.0,62.48,32.62
2016,7,22,18,30,445.0,54.0,2.4,34.0,146.0,38.51,26.15
2016,7,22,18,45,348.0,43.0,2.05,33.5,101.5,31.98,20.43
2016,7,22,19,0,251.0,32.0,1.7,33.0,57.0,24.98,13.68
2016,7,22,19,15,125.5,16.0,1.75,32.5,28.5,12.45,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,6.5,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,13.0,2.6,25.0,16.0,23.28,0.0
2016,7,23,6,15,187.5,28.5,2.6,25.5,51.0,74.31,41.41
2016,7,23,6,30,299.0,44.0,2.6,26.0,86.0,129.58,87.55
2016,7,23,6,45,385.5,54.5,2.65,27.0,133.5,185.92,134.01
2016,7,23,7,0,472.0,65.0,2.7,28.0,181.0,250.91,187.42
2016,7,23,7,15,526.5,73.0,2.55,28.5,233.0,308.9,235.33
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,372.09,285.79
2016,7,23,7,45,625.5,85.5,2.3,30.0,339.0,431.03,330.85
2016,7,23,8,0,670.0,90.0,2.2,31.0,393.0,493.35,376.56
2016,7,23,8,15,698.0,94.5,2.2,31.5,445.5,548.39,416.28
2016,7,23,8,30,726.0,99.0,2.2,32.0,498.0,603.17,454.57
2016,7,23,8,45,751.5,100.5,2.2,33.0,549.0,654.95,488.11
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,706.88,519.64
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,752.7,547.7
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,797.31,574.53
2016,7,23,9,45,824.5,108.5,2.35,35.5,735.0,833.05,595.23
2016,7,23,10,0,840.0,109.0,2.4,36.0,777.0,871.17,617.29
2016,7,23,10,15,849.0,111.0,2.45,36.0,813.0,902.92,636.38
2016,7,23,10,30,858.0,113.0,2.5,36.0,849.0,932.11,653.86
2016,7,23,10,45,867.0,113.0,2.65,36.5,879.0,956.48,667.78
2016,7,23,11,0,876.0,113.0,2.8,37.0,909.0,977.98,679.93
2016,7,23,11,15,880.5,114.0,2.9,37.5,931.0,993.02,687.72
2016,7,23,11,30,885.0,115.0,3.0,38.0,953.0,1004.8,693.61
2016,7,23,11,45,888.0,115.5,3.1,38.5,967.0,1011.23,696.32
2016,7,23,12,0,891.0,116.0,3.2,39.0,981.0,1014.27,697.07
2016,7,23,12,15,892.0,116.0,3.25,39.0,987.5,1011.41,695.43
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,1005.2,691.88
2016,7,23,12,45,893.0,116.0,3.4,39.0,992.5,994.71,686.15
2016,7,23,13,0,893.0,116.0,3.5,39.0,991.0,980.99,678.5
2016,7,23,13,15,891.0,115.5,3.55,39.0,981.5,961.7,667.11
2016,7,23,13,30,889.0,115.0,3.6,39.0,972.0,939.36,653.87
2016,7,23,13,45,885.5,114.0,3.65,39.5,954.0,912.21,636.24
2016,7,23,14,0,882.0,113.0,3.7,40.0,936.0,882.28,616.89
2016,7,23,14,15,876.5,112.0,3.7,40.0,911.0,848.02,595.78
2016,7,23,14,30,871.0,111.0,3.7,40.0,886.0,811.39,573.04
2016,7,23,14,45,856.0,114.0,3.7,40.0,852.5,769.06,546.4
2016,7,23,15,0,841.0,117.0,3.7,40.0,819.0,725.44,518.69
2016,7,23,15,15,830.5,114.5,3.7,39.5,780.5,678.73,489.29
2016,7,23,15,30,820.0,112.0,3.7,39.0,742.0,630.91,456.96
2016,7,23,15,45,806.0,109.5,3.75,39.0,698.5,578.27,419.61
2016,7,23,16,0,792.0,107.0,3.8,39.0,655.0,526.84,382.03
2016,7,23,16,15,774.5,104.0,3.8,38.5,607.0,473.22,342.48
2016,7,23,16,30,757.0,101.0,3.8,38.0,559.0,420.21,302.07
2016,7,23,16,45,733.5,97.0,3.8,38.0,508.0,364.86,258.24
2016,7,23,17,0,710.0,93.0,3.8,38.0,457.0,311.31,214.81
2016,7,23,17,15,678.5,88.0,3.75,37.5,404.0,254.02,168.66
2016,7,23,17,30,647.0,83.0,3.7,37.0,351.0,202.41,126.86
2016,7,23,17,45,603.0,77.0,3.65,36.5,298.0,151.43,87.53
2016,7,23,18,0,559.0,71.0,3.6,36.0,245.0,105.48,55.69
2016,7,23,18,15,496.5,62.5,3.3,35.0,194.0,61.94,32.72
2016,7,23,18,30,434.0,54.0,3.0,34.0,143.0,38.62,26.23
2016,7,23,18,45,337.5,42.5,2.75,33.5,99.0,31.63,20.12
2016,7,23,19,0,241.0,31.0,2.5,33.0,55.0,24.11,12.91
2016,7,23,19,15,120.5,15.5,2.6,32.5,27.5,12.06,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,24.5,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,20.46,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,70.86,39.05
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,125.54,84.87
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.0,180.08,130.02
2016,7,24,7,0,455.0,67.0,2.8,27.0,178.0,246.48,184.92
2016,7,24,7,15,511.5,75.0,2.75,27.5,230.0,304.42,233.03
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,367.77,284.04
2016,7,24,7,45,615.5,87.0,2.65,29.0,336.5,427.1,329.88
2016,7,24,8,0,663.0,91.0,2.6,30.0,391.0,490.12,376.75
2016,7,24,8,15,691.5,96.0,2.55,30.5,443.0,545.72,417.15
2016,7,24,8,30,720.0,101.0,2.5,31.0,495.0,601.04,456.05
2016,7,24,8,45,747.0,102.0,2.45,32.0,546.5,653.14,490.08
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,705.51,522.0
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.0,750.85,549.38
2016,7,24,9,30,805.0,109.0,2.3,34.0,690.0,794.96,575.4
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.0,830.23,595.54
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,867.87,617.01
2016,7,24,10,15,842.5,113.0,2.3,35.5,809.5,899.01,634.05
2016,7,24,10,30,851.0,115.0,2.3,36.0,845.0,927.59,649.38
2016,7,24,10,45,858.5,116.5,2.35,36.5,874.0,951.96,662.44
2016,7,24,11,0,866.0,118.0,2.4,37.0,903.0,973.41,673.72
2016,7,24,11,15,870.5,119.0,2.45,37.0,925.0,988.31,682.43
2016,7,24,11,30,875.0,120.0,2.5,37.0,947.0,999.99,689.32
2016,7,24,11,45,873.5,123.5,2.6,37.5,960.0,1004.87,691.21
2016,7,24,12,0,872.0,127.0,2.7,38.0,973.0,1006.34,691.15
2016,7,24,12,15,873.0,127.0,2.7,38.0,979.5,1003.46,689.15
2016,7,24,12,30,874.0,127.0,2.7,38.0,986.0,997.3,685.28
2016,7,24,12,45,871.5,128.5,2.75,38.5,983.5,985.94,677.37
2016,7,24,13,0,869.0,130.0,2.8,39.0,981.0,971.48,667.69
2016,7,24,13,15,867.0,129.5,2.8,39.0,971.0,952.53,656.35
2016,7,24,13,30,865.0,129.0,2.8,39.0,961.0,930.62,643.25
2016,7,24,13,45,860.0,128.5,2.85,39.0,943.0,903.11,627.04
2016,7,24,14,0,855.0,128.0,2.9,39.0,925.0,872.99,609.13
2016,7,24,14,15,849.0,126.5,2.9,38.5,900.0,838.59,589.34
2016,7,24,14,30,843.0,125.0,2.9,38.0,875.0,801.95,567.89
2016,7,24,14,45,824.0,130.0,2.9,38.0,840.5,759.34,541.14
2016,7,24,15,0,805.0,135.0,2.9,38.0,806.0,715.61,513.4
2016,7,24,15,15,793.5,132.5,2.9,38.0,768.0,669.18,482.48
2016,7,24,15,30,782.0,130.0,2.9,38.0,730.0,621.84,449.69
2016,7,24,15,45,764.5,128.0,2.9,38.0,686.0,570.78,413.49
2016,7,24,16,0,747.0,126.0,2.9,38.0,642.0,519.88,376.47
2016,7,24,16,15,728.0,122.0,2.9,37.5,594.5,466.82,337.66
2016,7,24,16,30,709.0,118.0,2.9,37.0,547.0,412.17,296.5
2016,7,24,16,45,678.5,115.0,2.95,37.0,495.0,357.35,253.57
2016,7,24,17,0,648.0,112.0,3.0,37.0,443.0,305.15,211.72
2016,7,24,17,15,614.0,106.0,3.0,36.5,391.0,252.24,169.37
2016,7,24,17,30,580.0,100.0,3.0,36.0,339.0,202.87,129.85
2016,7,24,17,45,528.0,93.0,3.0,36.0,286.0,153.71,92.36
2016,7,24,18,0,476.0,86.0,3.0,36.0,233.0,110.64,62.86
2016,7,24,18,15,411.5,75.0,2.85,35.5,183.5,69.62,40.65
2016,7,24,18,30,347.0,64.0,2.7,35.0,134.0,47.15,33.07
2016,7,24,18,45,252.5,49.0,2.55,34.5,92.0,37.03,24.36
2016,7,24,19,0,158.0,34.0,2.4,34.0,50.0,26.34,14.42
2016,7,24,19,15,79.0,17.0,2.45,33.5,25.0,13.34,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,35.0,29.5,2.05,26.0,34.5,39.89,21.16
2016,7,25,6,30,70.0,52.0,2.0,26.0,62.0,74.96,51.52
2016,7,25,6,45,115.0,77.0,2.0,26.5,101.5,119.26,87.43
2016,7,25,7,0,160.0,102.0,2.0,27.0,141.0,168.27,127.22
2016,7,25,7,15,236.0,111.5,2.0,27.0,185.5,221.79,170.4
2016,7,25,7,30,312.0,121.0,2.0,27.0,230.0,279.89,216.97
2016,7,25,7,45,355.5,145.0,2.0,27.5,289.5,344.63,267.07
2016,7,25,8,0,399.0,169.0,2.0,28.0,349.0,418.89,322.66
2016,7,25,8,15,432.5,181.0,1.9,28.0,398.5,472.16,361.82
2016,7,25,8,30,466.0,193.0,1.8,28.0,448.0,527.61,401.56
2016,7,25,8,45,504.0,197.5,1.75,28.5,498.0,580.15,437.76
2016,7,25,9,0,542.0,202.0,1.7,29.0,548.0,634.53,474.23
2016,7,25,9,15,563.0,209.5,1.6,29.5,593.0,680.05,502.95
2016,7,25,9,30,584.0,217.0,1.5,30.0,638.0,728.04,532.42
2016,7,25,9,45,623.5,209.5,1.4,30.5,683.0,773.5,560.07
2016,7,25,10,0,663.0,202.0,1.3,31.0,728.0,819.04,586.53
2016,7,25,10,15,675.5,205.5,1.35,31.5,763.0,851.02,604.73
2016,7,25,10,30,688.0,209.0,1.4,32.0,798.0,881.09,621.74
2016,7,25,10,45,717.0,199.0,1.45,33.0,831.5,910.79,637.12
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,935.04,648.98
2016,7,25,11,15,752.5,191.0,1.65,34.5,887.5,951.22,658.5
2016,7,25,11,30,759.0,193.0,1.8,35.0,910.0,964.56,666.35
2016,7,25,11,45,785.0,178.0,1.95,35.5,930.0,977.31,673.87
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,987.1,679.61
2016,7,25,12,15,812.5,163.5,2.2,36.5,956.5,984.98,677.63
2016,7,25,12,30,814.0,164.0,2.3,37.0,963.0,979.71,673.9
2016,7,25,12,45,819.0,160.5,2.45,37.5,963.0,970.77,668.48
2016,7,25,13,0,824.0,157.0,2.6,38.0,963.0,958.71,661.16
2016,7,25,13,15,822.0,156.5,2.7,38.0,953.5,939.88,650.63
2016,7,25,13,30,820.0,156.0,2.8,38.0,944.0,918.21,638.34
2016,7,25,13,45,473.0,311.0,2.9,38.0,764.0,735.4,517.83
2016,7,25,14,0,126.0,466.0,3.0,38.0,584.0,562.74,394.5
2016,7,25,14,15,465.0,306.5,3.1,38.0,722.5,690.25,491.31
2016,7,25,14,30,804.0,147.0,3.2,38.0,861.0,792.06,564.02
2016,7,25,14,45,567.5,262.0,3.35,38.0,757.0,687.3,491.37
2016,7,25,15,0,331.0,377.0,3.5,38.0,653.0,597.87,426.24
2016,7,25,15,15,350.5,352.5,3.6,37.5,632.0,571.31,410.33
2016,7,25,15,30,370.0,328.0,3.7,37.0,611.0,542.43,392.0
2016,7,25,15,45,185.0,212.5,3.8,37.0,354.0,307.65,224.98
2016,7,25,16,0,0.0,97.0,3.9,37.0,97.0,93.88,65.67
2016,7,25,16,15,130.5,178.0,4.0,36.5,257.0,230.15,168.8
2016,7,25,16,30,261.0,259.0,4.1,36.0,417.0,347.02,253.6
2016,7,25,16,45,214.5,238.5,4.2,35.5,360.5,297.34,216.88
2016,7,25,17,0,168.0,218.0,4.3,35.0,304.0,249.9,182.09
2016,7,25,17,15,84.0,111.5,4.25,34.5,154.5,124.6,89.0
2016,7,25,17,30,0.0,5.0,4.2,34.0,5.0,4.82,0.0
2016,7,25,17,45,0.0,4.0,4.2,33.5,4.0,3.86,0.0
2016,7,25,18,0,0.0,3.0,4.2,33.0,3.0,2.89,0.0
2016,7,25,18,15,0.0,2.5,4.05,32.0,2.5,2.41,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.93,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.96,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,8.1,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.0,44.75,23.33
2016,7,26,6,30,112.0,52.0,2.3,25.0,67.0,88.45,60.99
2016,7,26,6,45,66.5,69.5,2.4,25.5,79.5,95.73,70.08
2016,7,26,7,0,21.0,87.0,2.5,26.0,92.0,97.32,73.07
2016,7,26,7,15,37.5,109.5,2.5,26.0,121.5,128.4,98.32
2016,7,26,7,30,54.0,132.0,2.5,26.0,151.0,161.17,124.61
2016,7,26,7,45,44.0,150.5,2.55,26.5,168.0,177.32,136.92
2016,7,26,8,0,34.0,169.0,2.6,27.0,185.0,192.39,147.97
2016,7,26,8,15,56.5,200.0,2.6,27.0,229.5,240.19,184.9
2016,7,26,8,30,79.0,231.0,2.6,27.0,274.0,289.95,222.67
2016,7,26,8,45,319.0,212.0,2.65,27.5,411.5,456.23,351.24
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,637.73,484.53
2016,7,26,9,15,346.5,264.5,2.7,28.0,491.0,558.83,421.65
2016,7,26,9,30,134.0,336.0,2.7,28.0,433.0,462.75,346.2
2016,7,26,9,45,120.0,355.5,2.75,28.5,446.5,474.64,353.3
2016,7,26,10,0,106.0,375.0,2.8,29.0,460.0,477.51,353.49
2016,7,26,10,15,390.5,295.0,2.8,29.0,626.5,679.62,503.5
2016,7,26,10,30,675.0,215.0,2.8,29.0,793.0,875.18,639.79
2016,7,26,10,45,465.5,328.5,2.8,29.5,733.5,801.03,581.26
2016,7,26,11,0,256.0,442.0,2.8,30.0,674.0,713.02,513.89
2016,7,26,11,15,233.5,458.5,2.8,30.0,674.5,702.07,505.87
2016,7,26,11,30,211.0,475.0,2.8,30.0,675.0,696.81,501.09
2016,7,26,11,45,179.5,484.5,2.8,30.5,656.0,674.0,483.39
2016,7,26,12,0,148.0,494.0,2.8,31.0,637.0,650.1,465.12
2016,7,26,12,15,207.5,490.5,2.8,31.0,693.5,703.28,502.68
2016,7,26,12,30,267.0,487.0,2.8,31.0,750.0,759.45,541.15
2016,7,26,12,45,514.0,342.0,2.8,31.0,846.0,855.27,612.45
2016,7,26,13,0,761.0,197.0,2.8,31.0,942.0,937.29,669.46
2016,7,26,13,15,758.5,196.5,2.8,31.0,932.5,918.87,657.14
2016,7,26,13,30,756.0,196.0,2.8,31.0,923.0,897.87,644.04
2016,7,26,13,45,756.0,191.5,2.85,31.0,907.0,872.78,628.65
2016,7,26,14,0,756.0,187.0,2.9,31.0,891.0,845.19,611.59
2016,7,26,14,15,749.0,185.0,2.9,30.5,866.5,811.7,591.43
2016,7,26,14,30,742.0,183.0,2.9,30.0,842.0,776.36,569.85
2016,7,26,14,45,619.5,247.5,2.9,30.0,784.0,713.45,524.9
2016,7,26,15,0,497.0,312.0,2.9,30.0,726.0,657.37,483.48
2016,7,26,15,15,490.0,294.5,2.85,30.0,686.5,611.99,452.17
2016,7,26,15,30,483.0,277.0,2.8,30.0,647.0,566.23,419.96
2016,7,26,15,45,584.5,214.0,2.8,30.0,635.0,542.33,404.34
2016,7,26,16,0,686.0,151.0,2.8,30.0,623.0,507.29,379.27
2016,7,26,16,15,665.0,146.0,2.75,29.5,576.0,455.01,339.75
2016,7,26,16,30,644.0,141.0,2.7,29.0,529.0,403.94,300.05
2016,7,26,16,45,594.0,141.5,2.7,29.0,473.5,348.42,255.8
2016,7,26,17,0,544.0,142.0,2.7,29.0,418.0,297.99,214.96
2016,7,26,17,15,514.5,130.5,2.6,28.5,368.0,247.04,173.48
2016,7,26,17,30,485.0,119.0,2.5,28.0,318.0,199.2,134.53
2016,7,26,17,45,465.0,104.5,2.4,28.0,271.5,153.48,97.82
2016,7,26,18,0,445.0,90.0,2.3,28.0,225.0,110.11,65.97
2016,7,26,18,15,379.5,78.0,2.1,27.5,176.5,69.83,43.49
2016,7,26,18,30,314.0,66.0,1.9,27.0,128.0,48.88,35.73
2016,7,26,18,45,229.0,49.5,1.7,26.5,87.0,37.57,25.71
2016,7,26,19,0,144.0,33.0,1.5,26.0,46.0,25.61,14.2
2016,7,26,19,15,72.0,16.5,1.5,26.0,23.0,16.22,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.5,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,1.0,6.0,0.6,24.0,6.0,6.03,0.0
2016,7,27,6,15,44.5,30.0,0.8,24.0,35.5,42.3,21.77
2016,7,27,6,30,88.0,54.0,1.0,24.0,65.0,82.11,56.85
2016,7,27,6,45,153.0,76.5,1.2,24.5,108.0,133.68,98.49
2016,7,27,7,0,218.0,99.0,1.4,25.0,151.0,189.55,143.92
2016,7,27,7,15,135.5,118.0,1.45,25.5,153.5,182.86,140.87
2016,7,27,7,30,53.0,137.0,1.5,26.0,156.0,166.32,128.23
2016,7,27,7,45,68.0,159.5,1.55,26.5,188.0,199.83,154.37
2016,7,27,8,0,83.0,182.0,1.6,27.0,220.0,234.77,180.95
2016,7,27,8,15,118.5,209.5,1.6,27.5,270.5,295.02,226.43
2016,7,27,8,30,154.0,237.0,1.6,28.0,321.0,352.96,269.05
2016,7,27,8,45,150.5,262.5,1.65,28.5,351.0,383.66,290.05
2016,7,27,9,0,147.0,288.0,1.7,29.0,381.0,413.58,310.2
2016,7,27,9,15,256.0,293.5,1.75,29.0,471.0,517.97,386.63
2016,7,27,9,30,365.0,299.0,1.8,29.0,561.0,622.81,460.85
2016,7,27,9,45,272.5,340.0,1.85,29.5,542.0,597.63,438.52
2016,7,27,10,0,180.0,381.0,1.9,30.0,523.0,557.8,406.96
2016,7,27,10,15,314.5,359.5,2.0,30.0,622.5,670.07,487.58
2016,7,27,10,30,449.0,338.0,2.1,30.0,722.0,787.47,568.28
2016,7,27,10,45,341.0,392.0,2.25,30.5,690.0,740.43,532.04
2016,7,27,11,0,233.0,446.0,2.4,31.0,658.0,687.57,492.74
2016,7,27,11,15,467.0,338.0,2.5,31.0,775.0,822.5,590.31
2016,7,27,11,30,701.0,230.0,2.6,31.0,892.0,948.98,676.75
2016,7,27,11,45,495.0,351.5,2.75,31.0,823.0,866.52,617.97
2016,7,27,12,0,289.0,473.0,2.9,31.0,754.0,776.05,552.62
2016,7,27,12,15,346.0,451.5,2.95,31.0,789.5,807.63,576.02
2016,7,27,12,30,403.0,430.0,3.0,31.0,825.0,837.34,597.23
2016,7,27,12,45,525.0,356.0,3.15,31.0,869.5,880.07,629.97
2016,7,27,13,0,647.0,282.0,3.3,31.0,914.0,914.03,656.81
2016,7,27,13,15,644.0,280.5,3.35,31.0,904.5,895.24,644.65
2016,7,27,13,30,641.0,279.0,3.4,31.0,895.0,874.29,631.4
2016,7,27,13,45,639.5,274.5,3.45,31.0,879.0,849.75,615.83
2016,7,27,14,0,638.0,270.0,3.5,31.0,863.0,823.21,598.78
2016,7,27,14,15,525.0,320.0,3.5,31.0,799.5,753.49,549.16
2016,7,27,14,30,412.0,370.0,3.5,31.0,736.0,688.24,502.2
2016,7,27,14,45,532.5,295.0,3.5,31.0,749.5,691.64,508.51
2016,7,27,15,0,653.0,220.0,3.5,31.0,763.0,684.12,506.38
2016,7,27,15,15,371.0,286.5,3.45,31.0,592.5,523.25,388.27
2016,7,27,15,30,89.0,353.0,3.4,31.0,422.0,389.52,287.41
2016,7,27,15,45,339.5,276.0,3.35,31.0,513.0,456.37,340.34
2016,7,27,16,0,590.0,199.0,3.3,31.0,604.0,499.67,372.64
2016,7,27,16,15,295.0,176.5,3.15,30.5,379.0,303.47,227.31
2016,7,27,16,30,0.0,154.0,3.0,30.0,154.0,147.42,109.41
2016,7,27,16,45,84.5,185.0,2.85,30.0,228.0,204.31,152.76
2016,7,27,17,0,169.0,216.0,2.7,30.0,302.0,248.14,184.02
2016,7,27,17,15,151.5,194.5,2.3,29.5,265.0,212.68,156.7
2016,7,27,17,30,134.0,173.0,1.9,29.0,228.0,179.24,131.14
2016,7,27,17,45,226.5,144.0,1.55,29.0,220.0,154.52,107.85
2016,7,27,18,0,319.0,115.0,1.2,29.0,212.0,122.7,80.34
2016,7,27,18,15,253.0,98.0,1.1,28.5,165.0,85.19,58.12
2016,7,27,18,30,187.0,81.0,1.0,28.0,118.0,63.6,47.82
2016,7,27,18,45,118.0,58.0,0.9,27.5,78.5,46.55,32.96
2016,7,27,19,0,49.0,35.0,0.8,27.0,39.0,30.19,17.42
2016,7,27,19,15,24.5,17.5,0.8,26.5,19.5,17.2,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,0.0,9.0,2.3,25.0,9.0,8.85,0.0
2016,7,28,6,15,91.0,28.5,2.4,25.0,40.5,51.52,25.63
2016,7,28,6,30,182.0,48.0,2.5,25.0,72.0,101.05,68.49
2016,7,28,6,45,271.5,62.5,2.7,25.5,117.5,157.46,114.42
2016,7,28,7,0,361.0,77.0,2.9,26.0,163.0,220.64,166.42
2016,7,28,7,15,421.5,88.0,2.95,26.0,213.5,277.67,214.11
2016,7,28,7,30,482.0,99.0,3.0,26.0,264.0,340.83,265.81
2016,7,28,7,45,282.0,140.5,3.15,26.5,241.0,300.97,235.29
2016,7,28,8,0,82.0,182.0,3.3,27.0,218.0,234.26,181.29
2016,7,28,8,15,124.0,209.0,3.25,27.5,272.0,297.97,230.34
2016,7,28,8,30,166.0,236.0,3.2,28.0,326.0,359.98,276.78
2016,7,28,8,45,217.0,255.5,3.2,28.5,385.5,423.64,323.78
2016,7,28,9,0,268.0,275.0,3.2,29.0,445.0,498.14,377.5
2016,7,28,9,15,511.5,203.0,3.1,29.0,558.5,632.11,478.41
2016,7,28,9,30,755.0,131.0,3.0,29.0,672.0,776.73,579.98
2016,7,28,9,45,772.5,131.5,2.9,29.5,714.5,816.85,603.05
2016,7,28,10,0,790.0,132.0,2.8,30.0,757.0,855.46,625.4
2016,7,28,10,15,542.5,265.5,2.75,30.5,704.0,788.81,575.15
2016,7,28,10,30,295.0,399.0,2.7,31.0,651.0,699.34,505.27
2016,7,28,10,45,562.0,268.5,2.7,31.5,769.0,833.72,602.36
2016,7,28,11,0,829.0,138.0,2.7,32.0,887.0,957.93,681.75
2016,7,28,11,15,834.0,139.0,2.75,32.0,909.0,972.79,689.78
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,984.55,696.9
2016,7,28,11,45,844.5,139.5,2.85,32.0,946.5,992.12,701.51
2016,7,28,12,0,850.0,139.0,2.9,32.0,962.0,996.46,704.24
2016,7,28,12,15,851.5,139.0,2.95,32.0,968.0,994.05,702.84
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,988.41,699.57
2016,7,28,12,45,852.5,139.0,3.1,32.5,972.5,977.62,692.13
2016,7,28,13,0,852.0,139.0,3.2,33.0,971.0,963.75,682.84
2016,7,28,13,15,850.0,138.5,3.25,33.0,961.5,944.95,671.5
2016,7,28,13,30,848.0,138.0,3.3,33.0,952.0,923.23,658.34
2016,7,28,13,45,844.5,137.0,3.4,33.0,934.5,896.83,642.46
2016,7,28,14,0,841.0,136.0,3.5,33.0,917.0,867.78,624.76
2016,7,28,14,15,835.0,134.5,3.55,32.5,892.0,833.62,604.54
2016,7,28,14,30,829.0,133.0,3.6,32.0,867.0,797.25,582.6
2016,7,28,14,45,820.5,131.0,3.7,32.0,835.0,756.44,556.42
2016,7,28,15,0,812.0,129.0,3.8,32.0,803.0,713.67,528.59
2016,7,28,15,15,510.0,245.0,3.8,31.5,661.5,579.31,430.35
2016,7,28,15,30,208.0,361.0,3.8,31.0,520.0,470.76,348.15
2016,7,28,15,45,415.0,275.0,3.85,31.0,567.5,498.04,371.49
2016,7,28,16,0,622.0,189.0,3.9,31.0,615.0,507.13,379.14
2016,7,28,16,15,626.0,169.0,3.85,30.5,571.0,456.24,340.74
2016,7,28,16,30,630.0,149.0,3.8,30.0,527.0,404.1,300.31
2016,7,28,16,45,451.0,176.5,3.8,30.0,434.5,325.26,239.92
2016,7,28,17,0,272.0,204.0,3.8,30.0,342.0,267.35,196.82
2016,7,28,17,15,264.0,180.0,3.65,29.5,301.0,226.41,164.5
2016,7,28,17,30,256.0,156.0,3.5,29.0,260.0,186.45,132.7
2016,7,28,17,45,237.0,134.0,3.35,28.5,219.0,147.62,102.6
2016,7,28,18,0,218.0,112.0,3.2,28.0,178.0,111.2,75.71
2016,7,28,18,15,186.5,91.0,3.0,27.5,139.5,77.71,53.89
2016,7,28,18,30,155.0,70.0,2.8,27.0,101.0,55.58,41.32
2016,7,28,18,45,106.0,50.0,2.6,26.5,68.0,40.56,28.1
2016,7,28,19,0,57.0,30.0,2.4,26.0,35.0,26.37,14.33
2016,7,28,19,15,28.5,15.0,2.4,26.0,17.5,14.74,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.0,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,14.0,9.0,1.8,24.0,9.0,10.7,0.0
2016,7,29,6,15,107.0,27.5,1.95,24.0,40.5,53.14,25.47
2016,7,29,6,30,200.0,46.0,2.1,24.0,72.0,106.57,72.38
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.0,158.9,115.55
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,220.77,166.81
2016,7,29,7,15,218.0,103.5,2.45,25.0,158.5,205.17,158.78
2016,7,29,7,30,68.0,132.0,2.5,25.0,155.0,167.97,130.43
2016,7,29,7,45,322.5,122.0,2.6,25.5,261.5,307.79,242.07
2016,7,29,8,0,577.0,112.0,2.7,26.0,368.0,462.27,361.85
2016,7,29,8,15,609.5,118.0,2.7,26.0,420.0,517.53,403.36
2016,7,29,8,30,642.0,124.0,2.7,26.0,472.0,574.43,445.48
2016,7,29,8,45,667.5,129.0,2.75,26.5,522.0,626.57,482.31
2016,7,29,9,0,693.0,134.0,2.8,27.0,572.0,679.06,518.39
2016,7,29,9,15,438.0,234.0,2.75,27.0,519.0,606.66,459.75
2016,7,29,9,30,183.0,334.0,2.7,27.0,466.0,501.68,376.88
2016,7,29,9,45,105.5,319.0,2.7,27.5,396.0,423.68,317.69
2016,7,29,10,0,28.0,304.0,2.7,28.0,326.0,333.27,248.32
2016,7,29,10,15,70.0,358.5,2.65,28.5,417.0,428.86,318.18
2016,7,29,10,30,112.0,413.0,2.6,29.0,508.0,533.99,391.73
2016,7,29,10,45,99.0,423.5,2.55,29.5,510.0,525.54,383.37
2016,7,29,11,0,86.0,434.0,2.5,30.0,512.0,524.03,380.45
2016,7,29,11,15,57.5,403.5,2.35,30.0,456.5,463.97,337.1
2016,7,29,11,30,29.0,373.0,2.2,30.0,401.0,403.59,293.4
2016,7,29,11,45,205.5,401.0,2.1,30.5,599.5,614.92,444.88
2016,7,29,12,0,382.0,429.0,2.0,31.0,798.0,824.81,583.93
2016,7,29,12,15,302.0,462.0,1.85,31.0,755.5,774.58,545.68
2016,7,29,12,30,222.0,495.0,1.7,31.0,713.0,718.68,505.96
2016,7,29,12,45,310.0,461.5,1.6,31.5,764.5,770.56,540.95
2016,7,29,13,0,398.0,428.0,1.5,32.0,816.0,814.67,569.26
2016,7,29,13,15,625.0,282.0,1.45,32.0,884.0,878.74,616.42
2016,7,29,13,30,852.0,136.0,1.4,32.0,952.0,924.87,645.38
2016,7,29,13,45,853.0,131.5,1.4,32.5,936.0,899.04,628.0
2016,7,29,14,0,854.0,127.0,1.4,33.0,920.0,870.3,609.64
2016,7,29,14,15,566.5,275.0,1.5,33.0,795.0,744.76,528.44
2016,7,29,14,30,279.0,423.0,1.6,33.0,670.0,631.18,447.71
2016,7,29,14,45,248.5,412.0,1.7,33.0,626.0,583.67,417.13
2016,7,29,15,0,218.0,401.0,1.8,33.0,582.0,538.84,387.25
2016,7,29,15,15,377.0,329.5,1.9,33.0,624.5,567.65,411.37
2016,7,29,15,30,536.0,258.0,2.0,33.0,667.0,581.62,423.82
2016,7,29,15,45,635.0,195.5,2.1,33.0,651.0,553.62,405.63
2016,7,29,16,0,734.0,133.0,2.2,33.0,635.0,516.79,379.99
2016,7,29,16,15,714.5,128.5,2.25,33.0,587.5,461.18,338.29
2016,7,29,16,30,695.0,124.0,2.3,33.0,540.0,408.5,297.52
2016,7,29,16,45,675.0,117.0,2.35,33.0,490.0,354.58,254.7
2016,7,29,17,0,655.0,110.0,2.4,33.0,440.0,302.17,211.99
2016,7,29,17,15,621.0,103.5,2.15,32.5,387.0,248.33,168.14
2016,7,29,17,30,587.0,97.0,1.9,32.0,334.0,198.05,127.35
2016,7,29,17,45,544.5,88.0,1.7,31.5,282.0,148.13,88.83
2016,7,29,18,0,502.0,79.0,1.5,31.0,230.0,103.19,57.84
2016,7,29,18,15,435.5,68.5,1.4,30.0,180.0,61.43,36.33
2016,7,29,18,30,369.0,58.0,1.3,29.0,130.0,42.8,30.28
2016,7,29,18,45,274.5,44.0,1.25,28.0,87.5,33.32,21.92
2016,7,29,19,0,180.0,30.0,1.2,27.0,45.0,23.31,11.72
2016,7,29,19,15,90.0,15.0,1.2,26.5,22.5,14.74,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,8.5,4.0,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,17.0,8.0,2.1,24.0,9.0,10.09,0.0
2016,7,30,6,15,111.5,27.0,2.25,24.0,40.5,53.21,24.4
2016,7,30,6,30,206.0,46.0,2.4,24.0,72.0,107.99,73.17
2016,7,30,6,45,303.5,58.5,2.6,24.5,118.5,162.42,117.86
2016,7,30,7,0,401.0,71.0,2.8,25.0,165.0,227.98,172.11
2016,7,30,7,15,461.5,80.5,2.8,25.5,216.5,285.53,220.24
2016,7,30,7,30,522.0,90.0,2.8,26.0,268.0,351.85,274.05
2016,7,30,7,45,574.0,95.0,2.85,27.0,322.5,412.41,321.5
2016,7,30,8,0,626.0,100.0,2.9,28.0,377.0,477.18,370.54
2016,7,30,8,15,657.0,105.5,2.85,28.5,429.5,533.3,411.96
2016,7,30,8,30,688.0,111.0,2.8,29.0,482.0,590.85,453.08
2016,7,30,8,45,464.5,194.5,2.75,29.5,456.5,548.5,416.62
2016,7,30,9,0,241.0,278.0,2.7,30.0,431.0,481.14,361.5
2016,7,30,9,15,509.5,200.0,2.65,30.5,555.0,627.3,470.84
2016,7,30,9,30,778.0,122.0,2.6,31.0,679.0,786.04,579.63
2016,7,30,9,45,795.0,122.5,2.55,31.5,721.5,826.52,602.5
2016,7,30,10,0,812.0,123.0,2.5,32.0,764.0,865.4,624.81
2016,7,30,10,15,822.0,125.5,2.5,32.0,800.0,893.11,641.27
2016,7,30,10,30,832.0,128.0,2.5,32.0,836.0,923.21,659.31
2016,7,30,10,45,843.0,127.0,2.5,32.5,866.5,948.0,672.51
2016,7,30,11,0,854.0,126.0,2.5,33.0,897.0,970.06,683.97
2016,7,30,11,15,859.0,127.0,2.55,33.5,919.0,985.31,691.64
2016,7,30,11,30,864.0,128.0,2.6,34.0,941.0,997.36,697.44
2016,7,30,11,45,877.5,121.0,2.65,34.5,958.0,1006.54,701.55
2016,7,30,12,0,891.0,114.0,2.7,35.0,975.0,1012.47,703.77
2016,7,30,12,15,892.5,114.5,2.8,35.0,981.5,1010.57,703.19
2016,7,30,12,30,894.0,115.0,2.9,35.0,988.0,1005.27,700.64
2016,7,30,12,45,894.5,114.0,3.0,35.0,986.5,994.14,694.56
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,979.72,686.5
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,960.18,674.91
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,937.56,661.4
2016,7,30,13,45,887.0,111.5,3.3,35.5,947.5,910.12,643.79
2016,7,30,14,0,883.0,111.0,3.4,36.0,930.0,879.9,624.38
2016,7,30,14,15,877.5,109.5,3.45,36.0,904.5,844.81,602.72
2016,7,30,14,30,872.0,108.0,3.5,36.0,879.0,807.34,579.35
2016,7,30,14,45,864.0,107.0,3.55,36.0,847.0,766.21,553.34
2016,7,30,15,0,856.0,106.0,3.6,36.0,815.0,723.26,525.83
2016,7,30,15,15,846.0,104.0,3.65,35.5,776.5,676.39,496.2
2016,7,30,15,30,836.0,102.0,3.7,35.0,738.0,628.31,463.16
2016,7,30,15,45,821.0,100.5,3.75,35.0,693.5,576.79,425.74
2016,7,30,16,0,806.0,99.0,3.8,35.0,649.0,522.78,385.56
2016,7,30,16,15,788.5,96.0,3.75,34.5,600.5,468.13,344.3
2016,7,30,16,30,771.0,93.0,3.7,34.0,552.0,414.06,302.13
2016,7,30,16,45,745.5,90.0,3.7,34.0,500.0,357.86,256.7
2016,7,30,17,0,720.0,87.0,3.7,34.0,448.0,303.67,211.86
2016,7,30,17,15,688.0,82.5,3.45,33.5,394.5,246.16,164.52
2016,7,30,17,30,656.0,78.0,3.2,33.0,341.0,194.22,121.76
2016,7,30,17,45,609.0,72.5,3.0,32.5,287.5,142.75,81.9
2016,7,30,18,0,562.0,67.0,2.8,32.0,234.0,96.7,50.54
2016,7,30,18,15,494.5,58.5,2.55,31.0,183.0,53.17,29.11
2016,7,30,18,30,427.0,50.0,2.3,30.0,132.0,35.97,24.44
2016,7,30,18,45,323.5,38.5,2.1,29.5,89.0,28.83,18.04
2016,7,30,19,0,220.0,27.0,1.9,29.0,46.0,21.15,9.71
2016,7,30,19,15,110.0,13.5,1.9,28.5,23.0,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
