Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,14.5,4.5,3.15,24.5,4.5,0.0,0.0
2016,7,31,6,0,29.0,9.0,3.3,25.0,9.0,12.62,0.0
2016,7,31,6,15,146.0,25.0,3.4,25.0,41.5,59.73,26.06
2016,7,31,6,30,263.0,41.0,3.5,25.0,74.0,116.11,77.32
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,175.02,125.73
2016,7,31,7,0,489.0,57.0,3.8,26.0,171.0,245.87,184.51
2016,7,31,7,15,546.0,64.5,3.8,26.5,223.5,305.16,234.68
2016,7,31,7,30,603.0,72.0,3.8,27.0,276.0,369.99,287.9
2016,7,31,7,45,654.5,74.0,3.85,27.5,331.5,430.94,336.79
2016,7,31,8,0,706.0,76.0,3.9,28.0,387.0,495.01,386.58
2016,7,31,8,15,733.0,80.0,3.9,28.5,440.0,550.86,428.46
2016,7,31,8,30,760.0,84.0,3.9,29.0,493.0,607.61,469.69
2016,7,31,8,45,779.0,87.5,3.95,29.5,543.5,658.68,504.59
2016,7,31,9,0,798.0,91.0,4.0,30.0,594.0,709.28,537.84
2016,7,31,9,15,813.5,93.5,4.0,30.5,641.0,751.46,564.43
2016,7,31,9,30,829.0,96.0,4.0,31.0,688.0,795.96,592.24
2016,7,31,9,45,841.5,97.5,4.05,31.5,730.0,835.23,616.27
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,872.51,638.72
2016,7,31,10,15,863.0,100.5,4.1,32.0,808.0,904.35,658.44
2016,7,31,10,30,872.0,102.0,4.1,32.0,844.0,933.56,676.39
2016,7,31,10,45,879.0,103.0,4.15,32.5,873.5,957.53,689.76
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,978.46,701.16
2016,7,31,11,15,890.5,105.0,4.2,33.5,925.0,993.76,708.69
2016,7,31,11,30,895.0,106.0,4.2,34.0,947.0,1005.72,714.17
2016,7,31,11,45,900.0,105.0,4.25,34.5,962.0,1012.74,716.88
2016,7,31,12,0,905.0,104.0,4.3,35.0,977.0,1016.31,717.54
2016,7,31,12,15,906.0,104.0,4.35,35.0,983.0,1013.42,715.71
2016,7,31,12,30,907.0,104.0,4.4,35.0,989.0,1007.08,711.85
2016,7,31,12,45,905.5,104.5,4.45,35.5,987.0,995.38,703.22
2016,7,31,13,0,904.0,105.0,4.5,36.0,985.0,980.37,692.64
2016,7,31,13,15,902.0,105.0,4.55,36.0,975.0,961.16,680.89
2016,7,31,13,30,900.0,105.0,4.6,36.0,965.0,938.81,667.17
2016,7,31,13,45,894.0,105.5,4.65,36.0,947.0,910.31,649.47
2016,7,31,14,0,888.0,106.0,4.7,36.0,929.0,879.09,629.95
2016,7,31,14,15,883.0,105.0,4.7,36.0,903.5,844.7,608.08
2016,7,31,14,30,878.0,104.0,4.7,36.0,878.0,807.88,584.47
2016,7,31,14,45,855.5,111.0,4.7,36.0,842.5,763.02,555.3
2016,7,31,15,0,833.0,118.0,4.7,36.0,807.0,717.4,525.35
2016,7,31,15,15,822.5,116.0,4.7,35.5,769.0,671.08,494.97
2016,7,31,15,30,812.0,114.0,4.7,35.0,731.0,622.29,460.98
2016,7,31,15,45,794.5,113.0,4.75,35.0,686.0,570.45,423.0
2016,7,31,16,0,777.0,112.0,4.8,35.0,641.0,518.7,384.08
2016,7,31,16,15,758.5,108.5,4.8,34.5,593.0,464.51,342.99
2016,7,31,16,30,740.0,105.0,4.8,34.0,545.0,411.07,301.17
2016,7,31,16,45,712.0,102.0,4.8,34.0,493.0,353.17,254.4
2016,7,31,17,0,684.0,99.0,4.8,34.0,441.0,299.74,210.15
2016,7,31,17,15,650.5,93.5,4.65,33.5,387.5,245.27,165.21
2016,7,31,17,30,617.0,88.0,4.5,33.0,334.0,194.26,123.4
2016,7,31,17,45,566.0,81.5,4.35,32.5,280.5,143.64,84.48
2016,7,31,18,0,515.0,75.0,4.2,32.0,227.0,99.0,54.3
2016,7,31,18,15,445.5,65.5,4.05,31.0,177.0,57.43,33.73
2016,7,31,18,30,376.0,56.0,3.9,30.0,127.0,41.38,28.92
2016,7,31,18,45,269.5,42.5,3.75,29.5,84.5,32.25,20.78
2016,7,31,19,0,163.0,29.0,3.6,29.0,42.0,22.6,10.4
2016,7,31,19,15,81.5,14.5,3.7,28.5,21.0,14.25,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.0,25.5,3.45,23.5,33.0,41.88,16.87
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,90.76,61.99
2016,8,1,6,45,252.5,63.0,3.75,24.5,114.5,151.86,110.62
2016,8,1,7,0,381.0,75.0,3.9,25.0,163.0,224.88,170.13
2016,8,1,7,15,445.0,85.5,3.95,25.5,215.5,283.82,219.52
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,351.54,274.77
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,416.4,326.09
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,487.17,380.39
2016,8,1,8,15,681.5,102.5,4.25,28.5,437.0,544.81,423.67
2016,8,1,8,30,713.0,108.0,4.3,29.0,491.0,603.89,466.76
2016,8,1,8,45,743.5,109.0,4.35,30.0,543.5,656.68,503.27
2016,8,1,9,0,774.0,110.0,4.4,31.0,596.0,711.84,538.75
2016,8,1,9,15,791.0,113.0,4.4,31.5,644.0,758.65,568.54
2016,8,1,9,30,808.0,116.0,4.4,32.0,692.0,804.3,597.07
2016,8,1,9,45,823.5,117.5,4.4,32.5,735.0,845.6,622.21
2016,8,1,10,0,839.0,119.0,4.4,33.0,778.0,880.35,642.65
2016,8,1,10,15,849.0,121.0,4.4,33.5,815.0,913.14,661.63
2016,8,1,10,30,859.0,123.0,4.4,34.0,852.0,943.39,678.78
2016,8,1,10,45,867.5,123.5,4.4,34.5,882.5,967.9,692.11
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,989.47,703.53
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,1005.0,712.58
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,1017.24,719.65
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.5,1024.07,722.19
2016,8,1,12,0,895.0,125.0,4.5,36.0,989.0,1027.49,722.72
2016,8,1,12,15,896.5,125.5,4.5,36.0,995.5,1025.47,721.16
2016,8,1,12,30,898.0,126.0,4.5,36.0,1002.0,1020.01,717.59
2016,8,1,12,45,899.0,125.0,4.5,36.5,1000.5,1009.19,709.28
2016,8,1,13,0,900.0,124.0,4.5,37.0,999.0,995.05,699.04
2016,8,1,13,15,897.5,123.5,4.5,37.0,988.5,974.81,686.48
2016,8,1,13,30,895.0,123.0,4.5,37.0,978.0,951.47,672.03
2016,8,1,13,45,892.5,121.0,4.5,37.0,960.0,923.68,654.74
2016,8,1,14,0,890.0,119.0,4.5,37.0,942.0,893.01,635.57
2016,8,1,14,15,884.0,117.5,4.5,37.0,916.5,857.13,612.95
2016,8,1,14,30,878.0,116.0,4.5,37.0,891.0,818.87,588.64
2016,8,1,14,45,871.5,114.0,4.5,37.0,858.0,777.56,562.13
2016,8,1,15,0,865.0,112.0,4.5,37.0,825.0,734.28,534.07
2016,8,1,15,15,854.5,109.5,4.45,37.0,785.5,686.05,501.86
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,636.63,466.67
2016,8,1,15,45,831.0,104.0,4.4,37.0,701.5,584.35,428.73
2016,8,1,16,0,818.0,101.0,4.4,37.0,657.0,529.42,387.95
2016,8,1,16,15,800.0,98.0,4.35,36.5,607.5,473.78,346.12
2016,8,1,16,30,782.0,95.0,4.3,36.0,558.0,418.76,303.4
2016,8,1,16,45,758.0,91.0,4.3,36.0,505.5,361.5,257.32
2016,8,1,17,0,734.0,87.0,4.3,36.0,453.0,306.08,211.68
2016,8,1,17,15,701.5,82.5,4.0,35.0,398.5,250.14,166.04
2016,8,1,17,30,669.0,78.0,3.7,34.0,344.0,194.73,121.08
2016,8,1,17,45,621.5,72.0,3.4,33.5,289.5,142.02,80.52
2016,8,1,18,0,574.0,66.0,3.1,33.0,235.0,94.82,48.81
2016,8,1,18,15,504.0,58.0,2.9,32.0,183.0,51.11,28.26
2016,8,1,18,30,434.0,50.0,2.7,31.0,131.0,36.3,24.56
2016,8,1,18,45,321.0,38.5,2.5,30.0,87.0,29.16,18.18
2016,8,1,19,0,208.0,27.0,2.3,29.0,43.0,21.0,8.87
2016,8,1,19,15,104.0,13.5,2.5,28.5,21.5,13.27,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.0,49.07,18.28
2016,8,2,6,30,221.0,44.0,2.8,24.0,70.0,109.23,73.19
2016,8,2,6,45,340.0,53.5,3.1,25.0,119.0,167.3,120.39
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,240.99,180.75
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,300.52,230.88
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,365.91,284.38
2016,8,2,7,45,636.5,81.0,3.55,28.0,330.0,428.87,333.99
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,496.53,385.44
2016,8,2,8,15,722.5,87.0,3.55,29.5,440.5,551.54,426.29
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,608.89,467.47
2016,8,2,8,45,777.0,92.5,3.5,30.5,546.0,662.41,503.99
2016,8,2,9,0,803.0,94.0,3.5,31.0,598.0,716.07,538.81
2016,8,2,9,15,818.0,97.0,3.45,31.5,645.0,758.55,564.99
2016,8,2,9,30,833.0,100.0,3.4,32.0,692.0,803.37,592.35
2016,8,2,9,45,847.0,101.0,3.35,32.5,735.0,843.56,616.1
2016,8,2,10,0,861.0,102.0,3.3,33.0,778.0,881.83,638.23
2016,8,2,10,15,869.5,103.5,3.25,33.5,814.0,913.4,655.7
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,942.3,671.29
2016,8,2,10,45,886.0,105.5,3.2,34.5,880.0,966.81,684.31
2016,8,2,11,0,894.0,106.0,3.2,35.0,910.0,988.3,695.41
2016,8,2,11,15,898.0,107.0,3.2,35.5,932.0,1003.18,702.37
2016,8,2,11,30,902.0,108.0,3.2,36.0,954.0,1014.68,707.34
2016,8,2,11,45,903.5,109.0,3.25,36.5,968.0,1020.22,709.11
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,1022.26,708.85
2016,8,2,12,15,906.0,110.5,3.35,37.0,988.0,1019.79,707.44
2016,8,2,12,30,907.0,111.0,3.4,37.0,994.0,1013.85,704.01
2016,8,2,12,45,906.5,110.5,3.45,37.0,992.0,1002.02,697.05
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,986.86,688.12
2016,8,2,13,15,904.0,109.5,3.55,37.0,980.0,967.0,676.32
2016,8,2,13,30,902.0,109.0,3.6,37.0,970.0,944.0,662.57
2016,8,2,13,45,898.0,108.0,3.7,37.5,951.5,915.66,644.35
2016,8,2,14,0,894.0,107.0,3.8,38.0,933.0,884.49,624.31
2016,8,2,14,15,888.5,106.0,3.85,37.5,907.5,849.37,603.94
2016,8,2,14,30,883.0,105.0,3.9,37.0,882.0,811.82,581.74
2016,8,2,14,45,875.5,103.5,3.95,37.0,849.5,770.01,555.24
2016,8,2,15,0,868.0,102.0,4.0,37.0,817.0,726.3,527.2
2016,8,2,15,15,858.0,100.0,4.0,37.0,778.0,678.74,495.97
2016,8,2,15,30,848.0,98.0,4.0,37.0,739.0,629.94,461.37
2016,8,2,15,45,835.0,95.5,4.05,37.0,694.5,577.91,423.75
2016,8,2,16,0,822.0,93.0,4.1,37.0,650.0,525.43,384.74
2016,8,2,16,15,805.0,90.0,4.05,36.5,601.5,467.78,341.51
2016,8,2,16,30,788.0,87.0,4.0,36.0,553.0,412.91,298.85
2016,8,2,16,45,764.5,83.5,4.0,35.5,500.5,355.96,253.45
2016,8,2,17,0,741.0,80.0,4.0,35.0,448.0,300.78,208.23
2016,8,2,17,15,710.0,76.0,3.8,34.5,394.0,245.27,162.28
2016,8,2,17,30,679.0,72.0,3.6,34.0,340.0,192.9,119.21
2016,8,2,17,45,633.0,66.5,3.45,33.5,286.0,137.77,76.76
2016,8,2,18,0,587.0,61.0,3.3,33.0,232.0,90.47,45.16
2016,8,2,18,15,519.0,53.5,3.0,32.0,180.5,46.54,25.05
2016,8,2,18,30,451.0,46.0,2.7,31.0,129.0,32.87,21.69
2016,8,2,18,45,338.0,35.5,2.4,30.5,85.5,26.5,15.93
2016,8,2,19,0,225.0,25.0,2.1,30.0,42.0,19.66,7.44
2016,8,2,19,15,112.5,12.5,2.2,29.5,21.0,12.29,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.0,51.31,16.72
2016,8,3,6,30,294.0,37.0,2.5,26.0,72.0,119.52,78.04
2016,8,3,6,45,398.0,46.0,2.65,26.5,120.5,177.68,126.24
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,247.44,184.1
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,307.29,234.39
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,372.78,287.62
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,433.36,334.92
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,496.46,382.29
2016,8,3,8,15,738.0,80.0,2.7,30.5,440.0,553.22,423.96
2016,8,3,8,30,766.0,84.0,2.7,31.0,494.0,610.97,464.94
2016,8,3,8,45,787.0,87.0,2.7,31.5,545.0,663.26,499.67
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,715.25,532.73
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,757.88,558.47
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,802.82,585.31
2016,8,3,9,45,850.5,97.5,2.6,33.5,733.5,842.71,608.62
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,880.5,630.27
2016,8,3,10,15,871.0,101.5,2.6,34.5,812.5,912.58,648.01
2016,8,3,10,30,880.0,103.0,2.6,35.0,849.0,942.01,663.95
2016,8,3,10,45,887.0,104.0,2.65,35.5,878.5,966.14,676.89
2016,8,3,11,0,894.0,105.0,2.7,36.0,908.0,987.19,687.94
2016,8,3,11,15,898.0,106.0,2.75,36.0,930.5,1002.07,696.66
2016,8,3,11,30,902.0,107.0,2.8,36.0,953.0,1013.57,703.45
2016,8,3,11,45,903.5,109.0,2.85,36.5,967.0,1020.13,705.87
2016,8,3,12,0,905.0,111.0,2.9,37.0,981.0,1023.17,706.26
2016,8,3,12,15,906.0,111.0,2.95,37.0,987.5,1020.17,704.57
2016,8,3,12,30,907.0,111.0,3.0,37.0,994.0,1013.69,700.9
2016,8,3,12,45,906.5,110.5,3.1,37.5,992.0,1001.82,692.96
2016,8,3,13,0,906.0,110.0,3.2,38.0,990.0,986.62,683.07
2016,8,3,13,15,904.0,109.5,3.25,38.0,980.0,966.71,671.39
2016,8,3,13,30,902.0,109.0,3.3,38.0,970.0,943.66,657.78
2016,8,3,13,45,899.0,108.0,3.4,38.0,952.0,916.16,641.66
2016,8,3,14,0,896.0,107.0,3.5,38.0,934.0,885.77,623.61
2016,8,3,14,15,890.5,106.0,3.55,38.0,908.5,850.52,602.04
2016,8,3,14,30,885.0,105.0,3.6,38.0,883.0,812.84,578.73
2016,8,3,14,45,875.0,105.0,3.65,38.0,849.5,770.42,552.08
2016,8,3,15,0,865.0,105.0,3.7,38.0,816.0,726.28,524.01
2016,8,3,15,15,855.0,103.0,3.75,37.5,777.0,678.77,494.11
2016,8,3,15,30,845.0,101.0,3.8,37.0,738.0,630.03,460.82
2016,8,3,15,45,832.0,98.0,3.9,37.0,693.5,577.6,423.12
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,524.73,383.99
2016,8,3,16,15,801.5,92.0,4.0,36.5,600.0,466.97,340.77
2016,8,3,16,30,784.0,89.0,4.0,36.0,551.0,412.01,298.11
2016,8,3,16,45,761.5,85.5,4.0,36.0,499.0,355.6,252.57
2016,8,3,17,0,739.0,82.0,4.0,36.0,447.0,300.85,207.31
2016,8,3,17,15,707.0,77.5,3.9,35.5,393.0,244.72,161.18
2016,8,3,17,30,675.0,73.0,3.8,35.0,339.0,189.28,116.04
2016,8,3,17,45,629.5,67.5,3.7,34.5,284.5,136.99,76.01
2016,8,3,18,0,584.0,62.0,3.6,34.0,230.0,89.96,44.92
2016,8,3,18,15,515.5,54.0,3.3,33.0,178.5,45.85,25.15
2016,8,3,18,30,447.0,46.0,3.0,32.0,127.0,33.02,21.69
2016,8,3,18,45,336.0,35.0,2.7,31.5,84.0,26.19,15.55
2016,8,3,19,0,225.0,24.0,2.4,31.0,41.0,18.84,6.3
2016,8,3,19,15,112.5,12.0,2.3,30.5,20.5,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,53.71,15.72
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,124.26,80.9
2016,8,4,6,45,423.5,43.5,3.0,26.0,121.5,182.34,129.48
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,251.66,187.13
2016,8,4,7,15,581.0,58.5,3.2,27.5,223.0,311.71,237.94
2016,8,4,7,30,638.0,65.0,3.2,28.0,276.0,377.3,291.63
2016,8,4,7,45,679.5,69.0,3.25,29.0,331.0,436.13,337.99
2016,8,4,8,0,721.0,73.0,3.3,30.0,386.0,499.15,385.68
2016,8,4,8,15,748.0,76.5,3.3,30.5,440.0,555.3,427.24
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,612.31,468.06
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,664.16,502.62
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,711.93,533.09
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,758.03,561.84
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,802.75,589.15
2016,8,4,9,45,852.0,95.5,3.3,33.5,732.0,841.74,612.22
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,878.44,633.51
2016,8,4,10,15,870.0,101.0,3.3,34.5,810.0,911.05,651.91
2016,8,4,10,30,879.0,103.0,3.3,35.0,846.0,940.99,668.45
2016,8,4,10,45,881.0,107.0,3.35,35.5,875.0,963.46,680.48
2016,8,4,11,0,883.0,111.0,3.4,36.0,904.0,982.65,690.49
2016,8,4,11,15,887.5,111.5,3.45,36.0,926.0,997.33,699.17
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,1008.67,705.89
2016,8,4,11,45,893.0,114.0,3.6,36.5,962.0,1014.63,708.25
2016,8,4,12,0,894.0,116.0,3.7,37.0,976.0,1017.1,708.57
2016,8,4,12,15,895.0,116.5,3.75,37.0,982.0,1014.57,707.06
2016,8,4,12,30,896.0,117.0,3.8,37.0,988.0,1008.61,703.55
2016,8,4,12,45,890.5,120.5,3.9,37.5,984.5,995.85,694.75
2016,8,4,13,0,885.0,124.0,4.0,38.0,981.0,979.89,684.06
2016,8,4,13,15,882.5,123.5,4.05,38.0,971.0,959.78,671.98
2016,8,4,13,30,880.0,123.0,4.1,38.0,961.0,936.62,658.0
2016,8,4,13,45,649.5,256.0,4.15,38.0,868.5,839.97,595.72
2016,8,4,14,0,419.0,389.0,4.2,38.0,776.0,746.19,527.88
2016,8,4,14,15,634.5,256.5,4.2,38.0,823.5,782.86,559.42
2016,8,4,14,30,850.0,124.0,4.2,38.0,871.0,802.37,574.75
2016,8,4,14,45,841.0,123.0,4.25,38.0,838.0,760.95,548.09
2016,8,4,15,0,832.0,122.0,4.3,38.0,805.0,717.84,520.37
2016,8,4,15,15,821.0,119.5,4.3,37.5,766.0,670.49,489.41
2016,8,4,15,30,810.0,117.0,4.3,37.0,727.0,620.82,455.17
2016,8,4,15,45,798.5,113.0,4.3,37.0,683.0,569.5,417.89
2016,8,4,16,0,787.0,109.0,4.3,37.0,639.0,517.7,379.26
2016,8,4,16,15,768.5,105.5,4.2,36.5,590.5,462.8,337.88
2016,8,4,16,30,750.0,102.0,4.1,36.0,542.0,408.65,295.79
2016,8,4,16,45,730.0,96.0,4.1,36.0,490.5,352.65,250.71
2016,8,4,17,0,710.0,90.0,4.1,36.0,439.0,298.1,205.77
2016,8,4,17,15,677.0,85.0,3.95,35.5,385.5,240.24,158.56
2016,8,4,17,30,644.0,80.0,3.8,35.0,332.0,188.23,116.28
2016,8,4,17,45,604.0,72.0,3.7,34.5,279.0,136.31,76.53
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,89.06,45.16
2016,8,4,18,15,494.5,55.5,3.25,33.0,175.0,45.77,26.01
2016,8,4,18,30,425.0,47.0,2.9,32.0,124.0,34.08,22.54
2016,8,4,18,45,319.5,35.0,2.6,31.5,81.0,26.35,15.63
2016,8,4,19,0,214.0,23.0,2.3,31.0,38.0,18.01,5.13
2016,8,4,19,15,107.0,11.5,2.4,30.5,19.0,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,52.3,12.95
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,120.75,78.17
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,178.09,126.21
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,246.2,182.99
2016,8,5,7,15,557.0,63.0,2.8,27.5,220.5,306.61,233.78
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,372.88,287.74
2016,8,5,7,45,659.5,75.5,2.8,28.5,329.5,433.89,336.07
2016,8,5,8,0,702.0,81.0,2.8,29.0,385.0,498.13,385.1
2016,8,5,8,15,731.0,85.0,2.75,29.5,439.0,553.93,426.17
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,612.09,467.46
2016,8,5,8,45,781.5,92.5,2.65,30.5,545.0,665.1,502.85
2016,8,5,9,0,803.0,96.0,2.6,31.0,597.0,717.84,536.26
2016,8,5,9,15,818.5,99.0,2.55,31.5,644.5,764.69,564.87
2016,8,5,9,30,834.0,102.0,2.5,32.0,692.0,806.01,589.23
2016,8,5,9,45,845.5,104.5,2.45,32.5,734.5,845.74,612.11
2016,8,5,10,0,857.0,107.0,2.4,33.0,777.0,883.36,633.24
2016,8,5,10,15,866.0,108.5,2.4,33.0,813.5,915.29,652.17
2016,8,5,10,30,875.0,110.0,2.4,33.0,850.0,944.57,669.38
2016,8,5,10,45,881.0,112.0,2.4,33.5,879.5,968.65,681.89
2016,8,5,11,0,887.0,114.0,2.4,34.0,909.0,989.61,692.46
2016,8,5,11,15,891.0,115.0,2.45,34.0,930.5,1004.33,701.13
2016,8,5,11,30,895.0,116.0,2.5,34.0,952.0,1015.67,707.87
2016,8,5,11,45,892.0,120.0,2.55,34.5,965.0,1019.63,708.73
2016,8,5,12,0,889.0,124.0,2.6,35.0,978.0,1020.04,707.6
2016,8,5,12,15,889.5,124.5,2.65,35.0,983.5,1016.94,705.91
2016,8,5,12,30,890.0,125.0,2.7,35.0,989.0,1010.43,702.26
2016,8,5,12,45,887.5,126.0,2.8,35.5,986.5,998.11,694.12
2016,8,5,13,0,885.0,127.0,2.9,36.0,984.0,982.55,684.08
2016,8,5,13,15,882.5,126.0,2.95,36.0,973.0,961.88,671.92
2016,8,5,13,30,880.0,125.0,3.0,36.0,962.0,938.17,657.89
2016,8,5,13,45,874.0,125.0,3.1,36.0,943.0,909.32,640.91
2016,8,5,14,0,868.0,125.0,3.2,36.0,924.0,877.81,622.12
2016,8,5,14,15,862.0,123.5,3.25,35.5,898.0,842.38,601.58
2016,8,5,14,30,856.0,122.0,3.3,35.0,872.0,804.62,579.26
2016,8,5,14,45,834.0,128.0,3.35,35.0,836.0,759.65,550.66
2016,8,5,15,0,812.0,134.0,3.4,35.0,800.0,713.84,521.16
2016,8,5,15,15,800.0,131.5,3.45,35.0,760.5,666.11,488.55
2016,8,5,15,30,788.0,129.0,3.5,35.0,721.0,617.51,454.21
2016,8,5,15,45,418.0,204.5,3.55,35.0,517.0,432.34,318.91
2016,8,5,16,0,48.0,280.0,3.6,35.0,313.0,287.96,210.65
2016,8,5,16,15,381.5,197.5,3.65,34.5,423.0,360.8,266.29
2016,8,5,16,30,715.0,115.0,3.7,34.0,533.0,402.57,293.77
2016,8,5,16,45,395.0,159.0,3.75,34.0,386.5,284.68,206.37
2016,8,5,17,0,75.0,203.0,3.8,34.0,240.0,208.78,153.66
2016,8,5,17,15,331.5,147.5,3.7,33.5,280.5,212.18,148.89
2016,8,5,17,30,588.0,92.0,3.6,33.0,321.0,187.06,118.36
2016,8,5,17,45,542.0,83.5,3.5,32.5,268.5,137.2,80.43
2016,8,5,18,0,496.0,75.0,3.4,32.0,216.0,92.81,51.12
2016,8,5,18,15,422.5,64.5,3.15,31.5,166.0,51.9,32.37
2016,8,5,18,30,349.0,54.0,2.9,31.0,116.0,40.23,27.71
2016,8,5,18,45,247.0,39.0,2.65,31.0,75.0,29.78,18.37
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.74,4.72
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.0,32.0,45.68,8.66
2016,8,6,6,30,233.0,38.0,2.6,25.0,64.0,105.04,68.46
2016,8,6,6,45,328.5,50.0,2.8,25.5,110.0,159.34,113.65
2016,8,6,7,0,424.0,62.0,3.0,26.0,156.0,226.53,169.44
2016,8,6,7,15,486.5,70.5,3.05,26.5,208.0,285.65,219.12
2016,8,6,7,30,549.0,79.0,3.1,27.0,260.0,350.97,272.51
2016,8,6,7,45,596.5,84.5,3.15,28.0,314.0,411.07,319.87
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,474.98,368.42
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.0,531.23,410.13
2016,8,6,8,30,705.0,100.0,3.1,30.0,474.0,588.86,451.47
2016,8,6,8,45,731.5,102.5,3.1,30.5,525.5,640.34,487.25
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,693.69,521.95
2016,8,6,9,15,775.0,108.5,3.05,31.5,624.5,740.53,551.18
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,786.25,579.1
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,826.36,601.8
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,859.86,619.77
2016,8,6,10,15,830.0,118.5,3.0,34.5,793.0,892.74,638.4
2016,8,6,10,30,840.0,121.0,3.0,35.0,829.0,923.12,655.24
2016,8,6,10,45,846.5,123.0,3.0,35.5,858.5,946.92,667.8
2016,8,6,11,0,853.0,125.0,3.0,36.0,888.0,967.75,678.48
2016,8,6,11,15,858.0,126.0,3.0,36.0,910.5,982.96,687.1
2016,8,6,11,30,863.0,127.0,3.0,36.0,933.0,994.94,693.84
2016,8,6,11,45,865.5,128.0,3.05,36.5,947.5,1001.1,696.03
2016,8,6,12,0,868.0,129.0,3.1,37.0,962.0,1003.89,696.28
2016,8,6,12,15,869.5,129.5,3.1,37.0,968.5,1001.8,694.72
2016,8,6,12,30,871.0,130.0,3.1,37.0,975.0,996.35,691.25
2016,8,6,12,45,868.5,131.0,3.15,37.5,972.5,984.17,682.67
2016,8,6,13,0,866.0,132.0,3.2,38.0,970.0,968.81,672.27
2016,8,6,13,15,864.0,131.5,3.2,38.0,960.0,949.39,660.48
2016,8,6,13,30,862.0,131.0,3.2,38.0,950.0,926.94,646.88
2016,8,6,13,45,856.0,131.5,3.25,38.0,931.5,898.96,630.1
2016,8,6,14,0,850.0,132.0,3.3,38.0,913.0,868.37,611.61
2016,8,6,14,15,844.0,130.5,3.25,38.0,887.0,833.42,589.7
2016,8,6,14,30,838.0,129.0,3.2,38.0,861.0,796.21,566.23
2016,8,6,14,45,827.0,128.5,3.2,38.0,828.0,754.06,539.61
2016,8,6,15,0,816.0,128.0,3.2,38.0,795.0,710.18,511.59
2016,8,6,15,15,804.5,125.5,3.15,37.5,756.0,662.59,480.33
2016,8,6,15,30,793.0,123.0,3.1,37.0,717.0,614.06,447.11
2016,8,6,15,45,777.5,120.0,3.1,37.0,672.5,562.05,409.77
2016,8,6,16,0,762.0,117.0,3.1,37.0,628.0,510.01,371.4
2016,8,6,16,15,742.0,113.0,3.05,36.5,579.0,455.13,330.54
2016,8,6,16,30,722.0,109.0,3.0,36.0,530.0,398.95,287.5
2016,8,6,16,45,696.0,104.5,3.0,36.0,478.0,343.39,243.23
2016,8,6,17,0,670.0,100.0,3.0,36.0,426.0,289.99,199.7
2016,8,6,17,15,634.0,94.0,2.9,35.5,372.5,235.2,155.39
2016,8,6,17,30,598.0,88.0,2.8,35.0,319.0,184.24,114.55
2016,8,6,17,45,548.5,80.5,2.7,34.5,266.0,134.27,77.15
2016,8,6,18,0,499.0,73.0,2.6,34.0,213.0,90.17,48.74
2016,8,6,18,15,424.0,62.5,2.3,33.0,163.0,49.18,35.19
2016,8,6,18,30,349.0,52.0,2.0,32.0,113.0,38.73,26.32
2016,8,6,18,45,238.5,38.0,1.75,31.5,72.5,29.04,17.66
2016,8,6,19,0,128.0,24.0,1.5,31.0,32.0,18.81,3.69
2016,8,6,19,15,64.0,12.0,1.55,30.5,16.0,11.8,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,20.0,2.7,25.5,30.5,43.05,5.45
2016,8,7,6,30,193.0,40.0,2.9,26.0,61.0,97.86,63.72
2016,8,7,6,45,301.0,52.0,3.1,26.5,107.5,153.4,109.12
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,221.5,165.08
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,282.9,216.3
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,349.04,270.09
2016,8,7,7,45,591.0,87.0,3.35,29.0,313.5,410.77,318.57
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,477.03,368.82
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,533.72,410.65
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,591.83,452.08
2016,8,7,8,45,735.5,103.5,3.15,32.0,528.0,644.12,487.2
2016,8,7,9,0,763.0,106.0,3.1,33.0,580.0,698.42,521.05
2016,8,7,9,15,780.0,109.0,2.95,33.5,627.0,744.93,549.28
2016,8,7,9,30,797.0,112.0,2.8,34.0,674.0,790.31,576.06
2016,8,7,9,45,812.0,113.5,2.7,34.5,717.0,830.91,599.34
2016,8,7,10,0,827.0,115.0,2.6,35.0,760.0,864.95,617.93
2016,8,7,10,15,836.5,117.0,2.55,35.5,796.0,897.04,635.37
2016,8,7,10,30,846.0,119.0,2.5,36.0,832.0,926.58,650.98
2016,8,7,10,45,854.0,120.0,2.45,36.5,862.0,950.9,663.19
2016,8,7,11,0,862.0,121.0,2.4,37.0,892.0,972.29,673.52
2016,8,7,11,15,867.0,122.0,2.45,37.0,914.0,987.61,682.48
2016,8,7,11,30,872.0,123.0,2.5,37.0,936.0,999.67,689.6
2016,8,7,11,45,876.5,122.5,2.55,37.5,951.0,1006.36,692.11
2016,8,7,12,0,881.0,122.0,2.6,38.0,966.0,1009.65,692.7
2016,8,7,12,15,882.0,122.0,2.65,38.0,972.0,1006.53,690.99
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,1000.01,687.36
2016,8,7,12,45,883.0,121.5,2.8,38.5,976.0,988.66,679.88
2016,8,7,13,0,883.0,121.0,2.9,39.0,974.0,974.03,670.47
2016,8,7,13,15,880.5,120.5,2.95,39.0,964.0,953.81,658.71
2016,8,7,13,30,878.0,120.0,3.0,39.0,954.0,930.54,645.09
2016,8,7,13,45,874.5,119.0,3.1,39.0,935.5,902.92,629.05
2016,8,7,14,0,871.0,118.0,3.2,39.0,917.0,872.51,611.14
2016,8,7,14,15,865.0,116.5,3.2,39.0,891.0,836.87,589.2
2016,8,7,14,30,859.0,115.0,3.2,39.0,865.0,798.9,565.64
2016,8,7,14,45,842.5,118.5,3.25,39.0,830.5,755.58,538.6
2016,8,7,15,0,826.0,122.0,3.3,39.0,796.0,711.1,510.49
2016,8,7,15,15,815.0,119.5,3.3,38.5,757.0,663.03,479.37
2016,8,7,15,30,804.0,117.0,3.3,38.0,718.0,614.28,446.2
2016,8,7,15,45,788.5,114.0,3.3,38.0,673.0,561.71,408.48
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,509.08,369.7
2016,8,7,16,15,753.5,107.5,3.3,37.5,579.0,454.29,328.97
2016,8,7,16,30,734.0,104.0,3.3,37.0,530.0,400.4,287.57
2016,8,7,16,45,707.0,100.0,3.3,37.0,478.0,342.11,241.31
2016,8,7,17,0,680.0,96.0,3.3,37.0,426.0,288.23,197.42
2016,8,7,17,15,644.5,90.0,3.2,36.5,372.0,233.0,152.78
2016,8,7,17,30,609.0,84.0,3.1,36.0,318.0,181.54,111.59
2016,8,7,17,45,557.5,77.0,3.05,35.5,264.5,131.16,74.14
2016,8,7,18,0,506.0,70.0,3.0,35.0,211.0,86.88,46.02
2016,8,7,18,15,432.0,60.5,2.7,34.5,161.5,46.47,32.71
2016,8,7,18,30,358.0,51.0,2.4,34.0,112.0,38.39,25.76
2016,8,7,18,45,244.5,36.5,2.1,33.5,71.0,27.9,16.49
2016,8,7,19,0,131.0,22.0,1.8,33.0,30.0,17.2,1.56
2016,8,7,19,15,65.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,28.5,37.36,1.46
2016,8,8,6,30,142.0,42.0,2.8,26.0,57.0,84.72,55.05
2016,8,8,6,45,244.0,57.0,2.95,26.5,102.0,142.21,101.57
2016,8,8,7,0,346.0,72.0,3.1,27.0,147.0,208.18,155.44
2016,8,8,7,15,411.5,83.5,3.1,27.5,198.5,266.72,203.99
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,332.09,256.9
2016,8,8,7,45,536.0,100.0,3.1,29.0,305.0,396.18,306.93
2016,8,8,8,0,595.0,105.0,3.1,30.0,360.0,463.19,357.51
2016,8,8,8,15,628.0,111.0,3.05,30.5,413.0,519.81,399.26
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,578.11,440.9
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.0,632.31,477.42
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,687.18,512.56
2016,8,8,9,15,739.0,127.0,2.85,33.5,617.0,731.78,539.97
2016,8,8,9,30,757.0,131.0,2.8,34.0,664.0,777.59,567.7
2016,8,8,9,45,772.0,133.5,2.8,34.5,706.0,817.97,591.58
2016,8,8,10,0,787.0,136.0,2.8,35.0,748.0,856.63,614.03
2016,8,8,10,15,797.5,138.5,2.8,35.5,784.5,889.21,632.28
2016,8,8,10,30,808.0,141.0,2.8,36.0,821.0,919.37,648.85
2016,8,8,10,45,816.0,142.5,2.8,36.5,850.5,943.46,661.49
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,964.7,672.34
2016,8,8,11,15,623.5,269.5,2.85,37.0,834.5,909.32,636.1
2016,8,8,11,30,423.0,395.0,2.9,37.0,789.0,840.09,585.49
2016,8,8,11,45,637.0,268.5,2.95,37.5,872.5,925.98,646.36
2016,8,8,12,0,851.0,142.0,3.0,38.0,956.0,999.56,690.63
2016,8,8,12,15,852.0,142.5,3.0,38.0,962.0,996.87,688.13
2016,8,8,12,30,853.0,143.0,3.0,38.0,968.0,990.89,684.35
2016,8,8,12,45,850.0,144.5,3.05,38.5,965.0,978.73,675.84
2016,8,8,13,0,847.0,146.0,3.1,39.0,962.0,963.47,665.56
2016,8,8,13,15,844.5,145.0,3.1,39.0,952.0,943.26,653.35
2016,8,8,13,30,842.0,144.0,3.1,39.0,942.0,920.12,639.38
2016,8,8,13,45,834.0,145.5,3.1,39.0,922.5,891.63,622.05
2016,8,8,14,0,826.0,147.0,3.1,39.0,903.0,860.71,603.18
2016,8,8,14,15,819.0,145.5,3.1,38.5,877.0,827.19,583.79
2016,8,8,14,30,812.0,144.0,3.1,38.0,851.0,789.33,561.38
2016,8,8,14,45,799.0,144.0,3.1,38.0,817.5,746.45,534.27
2016,8,8,15,0,786.0,144.0,3.1,38.0,784.0,702.33,505.81
2016,8,8,15,15,773.5,141.0,3.1,38.0,745.0,654.72,473.27
2016,8,8,15,30,761.0,138.0,3.1,38.0,706.0,606.36,439.47
2016,8,8,15,45,742.5,135.5,3.15,38.0,661.0,554.51,402.51
2016,8,8,16,0,724.0,133.0,3.2,38.0,616.0,501.02,363.43
2016,8,8,16,15,702.5,128.5,3.15,37.5,567.0,446.54,323.07
2016,8,8,16,30,681.0,124.0,3.1,37.0,518.0,393.29,282.36
2016,8,8,16,45,651.5,119.0,3.1,36.5,466.0,338.19,239.33
2016,8,8,17,0,622.0,114.0,3.1,36.0,414.0,285.74,197.36
2016,8,8,17,15,583.0,107.0,3.0,35.5,360.5,232.1,154.38
2016,8,8,17,30,544.0,100.0,2.9,35.0,307.0,182.74,115.29
2016,8,8,17,45,492.5,90.5,2.8,35.0,254.5,134.07,79.18
2016,8,8,18,0,441.0,81.0,2.7,35.0,202.0,91.32,51.86
2016,8,8,18,15,363.5,68.5,2.5,34.5,153.0,51.87,37.12
2016,8,8,18,30,286.0,56.0,2.3,34.0,104.0,42.12,28.76
2016,8,8,18,45,183.0,39.0,2.15,33.5,65.5,30.03,18.07
2016,8,8,19,0,80.0,22.0,2.0,33.0,27.0,18.47,0.37
2016,8,8,19,15,40.0,11.0,2.1,32.5,13.5,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,41.84,0.0
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,96.52,61.81
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,151.96,107.3
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,221.28,164.11
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,280.9,213.84
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,346.95,267.47
2016,8,9,7,45,591.0,85.5,3.4,29.5,310.5,408.74,316.5
2016,8,9,8,0,645.0,90.0,3.4,30.0,366.0,474.99,367.35
2016,8,9,8,15,676.5,95.0,3.35,30.5,419.5,531.98,409.56
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,590.42,451.45
2016,8,9,8,45,737.5,101.5,3.25,32.0,525.5,643.08,486.9
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,697.9,521.19
2016,8,9,9,15,784.0,106.5,3.15,33.5,625.0,745.14,550.45
2016,8,9,9,30,801.0,110.0,3.1,34.0,672.0,791.24,578.37
2016,8,9,9,45,817.0,111.0,3.05,34.5,715.5,832.3,602.43
2016,8,9,10,0,833.0,112.0,3.0,35.0,759.0,866.9,621.91
2016,8,9,10,15,842.5,114.0,2.95,35.5,795.5,899.16,639.65
2016,8,9,10,30,852.0,116.0,2.9,36.0,832.0,928.85,655.56
2016,8,9,10,45,861.0,116.0,2.9,36.5,862.0,953.2,668.33
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,974.62,679.27
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,990.04,688.33
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,1002.16,695.49
2016,8,9,11,45,889.0,114.5,3.1,37.5,953.0,1010.27,699.24
2016,8,9,12,0,898.0,111.0,3.2,38.0,969.0,1015.0,701.02
2016,8,9,12,15,899.0,111.5,3.3,38.0,975.5,1012.32,699.84
2016,8,9,12,30,900.0,112.0,3.4,38.0,982.0,1006.17,696.65
2016,8,9,12,45,900.5,111.0,3.5,38.5,980.0,994.58,688.75
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,979.62,678.86
2016,8,9,13,15,899.0,109.5,3.65,39.0,968.0,959.48,666.92
2016,8,9,13,30,897.0,109.0,3.7,39.0,958.0,936.18,653.05
2016,8,9,13,45,893.5,108.0,3.8,39.0,939.5,907.98,636.33
2016,8,9,14,0,890.0,107.0,3.9,39.0,921.0,876.92,617.69
2016,8,9,14,15,605.0,255.5,3.95,39.0,802.0,755.34,537.12
2016,8,9,14,30,320.0,404.0,4.0,39.0,683.0,644.92,456.52
2016,8,9,14,45,592.0,252.5,4.05,39.0,743.0,692.29,496.44
2016,8,9,15,0,864.0,101.0,4.1,39.0,803.0,716.48,517.3
2016,8,9,15,15,853.5,99.0,4.1,38.5,763.5,668.29,486.1
2016,8,9,15,30,843.0,97.0,4.1,38.0,724.0,618.92,452.07
2016,8,9,15,45,829.0,95.0,4.15,38.0,679.0,566.61,414.13
2016,8,9,16,0,815.0,93.0,4.2,38.0,634.0,513.94,374.87
2016,8,9,16,15,797.0,90.0,4.15,37.5,585.0,455.9,331.24
2016,8,9,16,30,779.0,87.0,4.1,37.0,536.0,400.7,288.22
2016,8,9,16,45,753.0,83.5,4.1,37.0,483.0,343.1,241.78
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,287.61,196.05
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,231.76,150.31
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,176.84,106.04
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,124.96,67.43
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,79.03,38.91
2016,8,9,18,15,483.5,52.0,3.35,34.5,162.0,37.04,24.94
2016,8,9,18,30,409.0,44.0,3.0,34.0,111.0,32.27,20.72
2016,8,9,18,45,286.5,32.0,2.65,33.5,70.0,24.41,13.55
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.66,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,9.83,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
