Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.0,19.0,2.5,25.5,29.0,41.56,0.0
2016,8,10,6,30,196.0,38.0,2.7,26.0,58.0,96.32,61.66
2016,8,10,6,45,296.0,51.5,2.9,26.5,103.5,151.13,107.09
2016,8,10,7,0,396.0,65.0,3.1,27.0,149.0,217.64,161.92
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.0,278.45,212.68
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,344.43,266.39
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,405.94,315.43
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,471.87,366.36
2016,8,10,8,15,663.5,99.5,3.4,29.5,416.5,528.81,408.81
2016,8,10,8,30,695.0,105.0,3.4,30.0,470.0,587.23,451.02
2016,8,10,8,45,722.5,107.5,3.45,31.0,521.5,640.58,487.57
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,692.62,520.78
2016,8,10,9,15,767.0,113.5,3.45,32.5,620.0,739.21,549.97
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,784.7,577.84
2016,8,10,9,45,799.0,119.0,3.35,33.5,709.5,825.43,602.03
2016,8,10,10,0,814.0,121.0,3.3,34.0,752.0,864.38,624.67
2016,8,10,10,15,823.5,123.0,3.25,34.5,788.5,891.13,639.06
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,920.33,654.97
2016,8,10,10,45,841.5,126.0,3.2,35.5,854.5,944.81,668.04
2016,8,10,11,0,850.0,127.0,3.2,36.0,884.0,966.4,679.27
2016,8,10,11,15,855.0,128.0,3.2,36.5,906.5,981.49,686.42
2016,8,10,11,30,860.0,129.0,3.2,37.0,929.0,993.33,691.65
2016,8,10,11,45,864.5,129.0,3.2,37.5,943.5,1000.35,693.98
2016,8,10,12,0,869.0,129.0,3.2,38.0,958.0,1003.99,694.36
2016,8,10,12,15,870.0,129.0,3.25,38.0,964.0,1000.75,692.46
2016,8,10,12,30,871.0,129.0,3.3,38.0,970.0,994.15,688.64
2016,8,10,12,45,870.5,129.0,3.4,38.5,968.0,982.75,680.87
2016,8,10,13,0,870.0,129.0,3.5,39.0,966.0,968.11,671.19
2016,8,10,13,15,868.0,128.5,3.55,39.0,955.5,948.39,659.5
2016,8,10,13,30,866.0,128.0,3.6,39.0,945.0,925.63,645.95
2016,8,10,13,45,862.5,126.5,3.65,39.0,927.0,897.6,629.05
2016,8,10,14,0,859.0,125.0,3.7,39.0,909.0,866.82,610.35
2016,8,10,14,15,852.5,123.5,3.7,39.0,883.0,830.92,588.02
2016,8,10,14,30,846.0,122.0,3.7,39.0,857.0,792.77,564.1
2016,8,10,14,45,838.0,120.0,3.75,39.0,824.0,750.92,537.74
2016,8,10,15,0,830.0,118.0,3.8,39.0,791.0,707.32,509.94
2016,8,10,15,15,819.0,115.5,3.8,38.5,751.5,659.7,478.8
2016,8,10,15,30,808.0,113.0,3.8,38.0,712.0,609.76,444.52
2016,8,10,15,45,793.5,110.0,3.85,38.0,667.5,557.41,406.74
2016,8,10,16,0,779.0,107.0,3.9,38.0,623.0,504.9,367.76
2016,8,10,16,15,759.5,103.0,3.9,37.5,573.5,449.21,326.02
2016,8,10,16,30,740.0,99.0,3.9,37.0,524.0,394.42,283.58
2016,8,10,16,45,622.5,121.0,3.9,37.0,454.5,327.34,231.71
2016,8,10,17,0,505.0,143.0,3.9,37.0,385.0,274.8,191.19
2016,8,10,17,15,487.5,126.0,3.8,36.5,335.5,224.05,150.68
2016,8,10,17,30,470.0,109.0,3.7,36.0,286.0,175.21,111.92
2016,8,10,17,45,433.0,94.5,3.65,36.0,236.5,128.21,76.9
2016,8,10,18,0,396.0,80.0,3.6,36.0,187.0,85.64,49.22
2016,8,10,18,15,335.5,65.5,3.35,35.5,141.5,47.86,33.64
2016,8,10,18,30,275.0,51.0,3.1,35.0,96.0,38.29,25.45
2016,8,10,18,45,176.5,35.0,2.9,34.5,59.5,26.9,15.3
2016,8,10,19,0,78.0,19.0,2.7,34.0,23.0,16.05,0.0
2016,8,10,19,15,39.0,9.5,2.75,33.5,11.5,9.34,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,13.5,17.0,2.9,26.5,18.5,19.49,0.0
2016,8,11,6,30,27.0,34.0,3.0,27.0,37.0,42.01,25.44
2016,8,11,6,45,63.0,56.0,3.2,27.5,68.0,80.47,56.8
2016,8,11,7,0,99.0,78.0,3.4,28.0,99.0,119.85,88.96
2016,8,11,7,15,119.5,101.0,3.45,28.5,134.0,157.92,120.17
2016,8,11,7,30,140.0,124.0,3.5,29.0,169.0,198.02,152.38
2016,8,11,7,45,218.5,142.0,3.55,30.0,227.5,269.74,208.35
2016,8,11,8,0,297.0,160.0,3.6,31.0,286.0,344.44,265.37
2016,8,11,8,15,373.5,168.5,3.55,31.5,349.0,421.53,323.28
2016,8,11,8,30,450.0,177.0,3.5,32.0,412.0,499.16,380.18
2016,8,11,8,45,607.5,138.5,3.45,33.0,492.0,592.94,448.31
2016,8,11,9,0,765.0,100.0,3.4,34.0,572.0,692.84,516.71
2016,8,11,9,15,782.0,103.0,3.3,34.5,619.0,739.48,545.12
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,784.98,572.44
2016,8,11,9,45,812.0,109.0,3.1,35.5,708.0,821.03,592.95
2016,8,11,10,0,825.0,112.0,3.0,36.0,750.0,859.52,614.74
2016,8,11,10,15,834.5,114.0,2.95,36.5,786.5,891.57,632.29
2016,8,11,10,30,844.0,116.0,2.9,37.0,823.0,921.06,648.06
2016,8,11,10,45,849.5,118.0,2.85,37.5,852.0,943.96,659.55
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,963.82,669.12
2016,8,11,11,15,860.0,121.5,2.85,38.0,903.0,979.51,678.34
2016,8,11,11,30,865.0,123.0,2.9,38.0,925.0,991.93,685.66
2016,8,11,11,45,860.0,129.0,2.95,38.5,937.5,995.59,686.29
2016,8,11,12,0,855.0,135.0,3.0,39.0,950.0,995.76,684.96
2016,8,11,12,15,856.0,135.5,3.1,39.0,956.0,992.99,683.78
2016,8,11,12,30,857.0,136.0,3.2,39.0,962.0,986.9,680.67
2016,8,11,12,45,851.0,140.0,3.3,39.5,958.5,974.14,672.1
2016,8,11,13,0,845.0,144.0,3.4,40.0,955.0,958.3,661.74
2016,8,11,13,15,624.0,276.5,3.5,40.0,871.5,870.58,606.28
2016,8,11,13,30,403.0,409.0,3.6,40.0,788.0,777.75,540.85
2016,8,11,13,45,611.0,278.5,3.7,40.0,841.0,824.95,579.14
2016,8,11,14,0,819.0,148.0,3.8,40.0,894.0,855.87,601.76
2016,8,11,14,15,812.0,146.5,3.85,39.5,868.0,820.13,580.56
2016,8,11,14,30,805.0,145.0,3.9,39.0,842.0,782.31,558.15
2016,8,11,14,45,793.0,144.5,3.95,39.0,808.5,739.79,531.17
2016,8,11,15,0,781.0,144.0,4.0,39.0,775.0,695.99,502.6
2016,8,11,15,15,584.0,226.0,4.0,38.5,684.5,604.69,437.33
2016,8,11,15,30,387.0,308.0,4.0,38.0,594.0,529.33,382.4
2016,8,11,15,45,404.0,280.5,4.0,38.0,562.5,492.05,356.58
2016,8,11,16,0,421.0,253.0,4.0,38.0,531.0,451.02,327.22
2016,8,11,16,15,552.0,186.5,3.95,37.5,520.5,426.49,309.48
2016,8,11,16,30,683.0,120.0,3.9,37.0,510.0,386.82,278.32
2016,8,11,16,45,660.5,112.5,3.85,37.0,459.0,331.78,234.27
2016,8,11,17,0,638.0,105.0,3.8,37.0,408.0,278.62,190.89
2016,8,11,17,15,600.0,98.5,3.65,36.5,354.5,224.81,147.57
2016,8,11,17,30,562.0,92.0,3.5,36.0,301.0,175.14,108.23
2016,8,11,17,45,511.5,82.5,3.4,36.0,249.0,125.7,71.86
2016,8,11,18,0,461.0,73.0,3.3,36.0,197.0,82.32,44.98
2016,8,11,18,15,383.0,62.0,2.95,35.5,148.0,45.27,31.51
2016,8,11,18,30,305.0,51.0,2.6,35.0,99.0,38.42,25.52
2016,8,11,18,45,194.5,34.5,2.3,34.5,61.0,26.59,14.91
2016,8,11,19,0,84.0,18.0,2.0,34.0,23.0,14.1,0.0
2016,8,11,19,15,42.0,9.0,2.05,33.5,11.5,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,34.17,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,78.66,49.62
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,135.79,96.06
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,201.39,149.49
2016,8,12,7,15,401.5,81.5,3.55,28.5,191.5,259.97,198.06
2016,8,12,7,30,469.0,93.0,3.6,29.0,242.0,325.65,251.3
2016,8,12,7,45,527.0,99.0,3.65,30.0,297.0,389.85,301.56
2016,8,12,8,0,585.0,105.0,3.7,31.0,352.0,456.92,352.41
2016,8,12,8,15,619.0,111.0,3.65,31.5,405.0,513.74,394.52
2016,8,12,8,30,653.0,117.0,3.6,32.0,458.0,572.34,436.62
2016,8,12,8,45,682.5,120.0,3.6,33.0,509.5,625.87,473.07
2016,8,12,9,0,712.0,123.0,3.6,34.0,561.0,680.05,508.33
2016,8,12,9,15,730.5,127.0,3.4,34.5,607.5,726.92,537.06
2016,8,12,9,30,749.0,131.0,3.2,35.0,654.0,770.62,562.93
2016,8,12,9,45,762.5,134.5,3.05,36.0,696.0,810.52,584.68
2016,8,12,10,0,776.0,138.0,2.9,37.0,738.0,848.64,604.66
2016,8,12,10,15,786.5,140.5,2.7,37.5,774.0,880.9,621.31
2016,8,12,10,30,797.0,143.0,2.5,38.0,810.0,910.77,636.05
2016,8,12,10,45,802.0,146.5,2.35,38.5,838.5,933.83,646.6
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,953.94,655.18
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,969.38,663.19
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,981.68,669.39
2016,8,12,11,45,795.0,172.5,2.05,39.5,919.0,980.89,666.39
2016,8,12,12,0,772.0,192.0,2.0,40.0,927.0,976.38,661.4
2016,8,12,12,15,773.5,192.5,2.05,40.0,933.0,973.81,660.21
2016,8,12,12,30,775.0,193.0,2.1,40.0,939.0,968.14,657.23
2016,8,12,12,45,769.0,196.5,2.15,40.0,935.5,955.07,649.89
2016,8,12,13,0,763.0,200.0,2.2,40.0,932.0,939.17,640.96
2016,8,12,13,15,760.0,199.0,2.2,40.0,921.5,919.01,629.01
2016,8,12,13,30,757.0,198.0,2.2,40.0,911.0,896.21,615.52
2016,8,12,13,45,749.0,198.5,2.25,40.0,892.0,867.89,599.02
2016,8,12,14,0,741.0,199.0,2.3,40.0,873.0,838.71,581.92
2016,8,12,14,15,428.5,311.5,2.25,40.0,699.0,661.4,462.6
2016,8,12,14,30,116.0,424.0,2.2,40.0,525.0,501.1,349.35
2016,8,12,14,45,393.5,315.5,2.2,40.0,637.0,600.65,423.98
2016,8,12,15,0,671.0,207.0,2.2,40.0,749.0,676.18,478.67
2016,8,12,15,15,656.5,202.5,2.15,39.5,710.0,630.03,447.77
2016,8,12,15,30,642.0,198.0,2.1,39.0,671.0,583.65,416.78
2016,8,12,15,45,474.5,240.5,2.1,39.0,578.0,493.65,352.99
2016,8,12,16,0,307.0,283.0,2.1,39.0,485.0,420.08,300.26
2016,8,12,16,15,433.0,226.5,2.05,38.5,486.5,406.7,291.21
2016,8,12,16,30,559.0,170.0,2.0,38.0,488.0,380.77,270.87
2016,8,12,16,45,526.5,161.0,1.95,38.0,437.0,327.5,229.95
2016,8,12,17,0,494.0,152.0,1.9,38.0,386.0,277.37,190.9
2016,8,12,17,15,451.5,141.0,1.8,37.5,334.0,226.51,151.85
2016,8,12,17,30,409.0,130.0,1.7,37.0,282.0,180.38,116.98
2016,8,12,17,45,355.5,115.0,1.6,37.0,231.0,134.47,84.22
2016,8,12,18,0,302.0,100.0,1.5,37.0,180.0,98.14,61.81
2016,8,12,18,15,231.5,81.0,1.35,36.0,133.5,63.64,46.29
2016,8,12,18,30,161.0,62.0,1.2,35.0,87.0,49.59,34.44
2016,8,12,18,45,80.5,39.0,1.05,34.5,51.5,33.42,19.95
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,15.3,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,7.86,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,4.82,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,9.64,1.65
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,21.22,11.4
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,32.82,21.1
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,45.88,31.91
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,58.95,42.56
2016,8,13,7,45,5.0,102.5,1.3,26.5,104.5,103.32,78.05
2016,8,13,8,0,10.0,144.0,1.3,27.0,148.0,148.76,113.49
2016,8,13,8,15,54.0,183.5,1.25,27.0,211.0,222.31,170.73
2016,8,13,8,30,98.0,223.0,1.2,27.0,274.0,295.66,226.31
2016,8,13,8,45,79.5,241.5,1.15,27.5,285.5,305.42,231.57
2016,8,13,9,0,61.0,260.0,1.1,28.0,297.0,313.39,235.62
2016,8,13,9,15,139.0,291.0,1.05,28.0,385.5,417.02,311.9
2016,8,13,9,30,217.0,322.0,1.0,28.0,474.0,518.8,383.65
2016,8,13,9,45,160.0,343.0,0.95,28.0,459.0,498.27,365.72
2016,8,13,10,0,103.0,364.0,0.9,28.0,444.0,465.34,340.18
2016,8,13,10,15,64.0,340.0,0.9,28.0,390.5,405.43,296.9
2016,8,13,10,30,25.0,316.0,0.9,28.0,337.0,344.02,251.99
2016,8,13,10,45,143.0,374.0,0.95,28.5,500.5,525.62,382.21
2016,8,13,11,0,261.0,432.0,1.0,29.0,664.0,710.33,505.02
2016,8,13,11,15,233.0,449.0,1.05,29.0,660.0,694.02,491.6
2016,8,13,11,30,205.0,466.0,1.1,29.0,656.0,683.9,484.17
2016,8,13,11,45,159.0,471.5,1.15,29.5,620.5,642.49,454.89
2016,8,13,12,0,113.0,477.0,1.2,30.0,585.0,593.37,420.58
2016,8,13,12,15,178.0,480.0,1.2,30.0,651.0,665.09,470.11
2016,8,13,12,30,243.0,483.0,1.2,30.0,717.0,728.42,512.26
2016,8,13,12,45,159.5,472.5,1.25,30.0,626.0,631.01,446.36
2016,8,13,13,0,76.0,462.0,1.3,30.0,535.0,530.87,378.13
2016,8,13,13,15,46.0,381.0,1.3,30.0,425.5,418.78,301.78
2016,8,13,13,30,16.0,300.0,1.3,30.0,316.0,306.42,222.59
2016,8,13,13,45,43.0,363.5,1.3,30.0,404.0,393.73,285.91
2016,8,13,14,0,70.0,427.0,1.3,30.0,492.0,475.93,343.15
2016,8,13,14,15,78.0,419.0,1.3,29.5,488.5,470.52,340.13
2016,8,13,14,30,86.0,411.0,1.3,29.0,485.0,464.33,337.15
2016,8,13,14,45,128.0,401.5,1.3,29.0,507.0,481.5,350.61
2016,8,13,15,0,170.0,392.0,1.3,29.0,529.0,494.21,360.59
2016,8,13,15,15,179.5,370.0,1.3,28.5,508.0,469.71,344.72
2016,8,13,15,30,189.0,348.0,1.3,28.0,487.0,444.08,327.96
2016,8,13,15,45,94.5,246.5,1.3,28.0,316.0,286.1,213.55
2016,8,13,16,0,0.0,145.0,1.3,28.0,145.0,139.55,103.34
2016,8,13,16,15,13.0,178.0,1.3,28.0,185.5,176.12,132.11
2016,8,13,16,30,26.0,211.0,1.3,28.0,226.0,210.11,158.14
2016,8,13,16,45,60.0,203.5,1.3,28.0,233.0,209.22,157.2
2016,8,13,17,0,94.0,196.0,1.3,28.0,240.0,206.58,154.4
2016,8,13,17,15,87.5,171.0,1.25,27.5,208.0,175.6,130.73
2016,8,13,17,30,81.0,146.0,1.2,27.0,176.0,145.55,107.67
2016,8,13,17,45,70.0,122.0,1.15,27.0,144.5,116.8,85.6
2016,8,13,18,0,59.0,98.0,1.1,27.0,113.0,89.65,65.11
2016,8,13,18,15,40.5,75.0,1.05,26.5,84.0,65.68,49.96
2016,8,13,18,30,22.0,52.0,1.0,26.0,55.0,46.59,33.35
2016,8,13,18,45,11.0,31.5,1.0,26.0,33.0,28.96,17.08
2016,8,13,19,0,0.0,11.0,1.0,26.0,11.0,10.61,0.0
2016,8,13,19,15,0.0,5.5,0.95,26.0,5.5,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.5,4.6,24.0,7.5,7.23,0.0
2016,8,14,6,30,0.0,15.0,4.7,24.0,15.0,14.47,5.31
2016,8,14,6,45,0.0,30.0,4.85,24.5,30.0,28.96,17.67
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,43.47,29.82
2016,8,14,7,15,0.0,61.5,5.15,25.0,61.5,59.83,43.41
2016,8,14,7,30,0.0,78.0,5.3,25.0,78.0,76.19,56.8
2016,8,14,7,45,70.0,125.5,5.45,25.5,155.0,164.74,128.62
2016,8,14,8,0,140.0,173.0,5.6,26.0,232.0,264.35,207.91
2016,8,14,8,15,130.5,198.5,5.75,26.0,259.5,292.13,229.14
2016,8,14,8,30,121.0,224.0,5.9,26.0,287.0,318.62,249.01
2016,8,14,8,45,125.0,249.5,6.05,26.5,320.5,353.41,274.72
2016,8,14,9,0,129.0,275.0,6.2,27.0,354.0,388.14,299.95
2016,8,14,9,15,91.5,286.0,6.15,27.0,344.5,366.65,281.79
2016,8,14,9,30,54.0,297.0,6.1,27.0,335.0,349.39,266.78
2016,8,14,9,45,182.0,322.0,6.1,27.0,461.0,494.74,378.93
2016,8,14,10,0,310.0,347.0,6.1,27.0,587.0,647.87,493.05
2016,8,14,10,15,155.0,192.0,5.95,27.0,312.0,347.48,267.99
2016,8,14,10,30,0.0,37.0,5.8,27.0,37.0,35.82,22.58
2016,8,14,10,45,37.5,227.5,5.7,27.0,261.0,264.39,200.55
2016,8,14,11,0,75.0,418.0,5.6,27.0,485.0,498.48,373.74
2016,8,14,11,15,129.0,442.5,5.45,27.0,561.0,584.75,436.3
2016,8,14,11,30,183.0,467.0,5.3,27.0,637.0,663.16,492.46
2016,8,14,11,45,104.5,416.5,5.15,27.0,514.0,531.36,395.64
2016,8,14,12,0,26.0,366.0,5.0,27.0,391.0,392.8,292.41
2016,8,14,12,15,71.5,425.0,4.8,27.0,493.5,496.83,369.39
2016,8,14,12,30,117.0,484.0,4.6,27.0,596.0,605.2,446.57
2016,8,14,12,45,115.0,482.0,4.45,27.0,592.5,597.25,439.97
2016,8,14,13,0,113.0,480.0,4.3,27.0,589.0,584.44,430.74
2016,8,14,13,15,89.5,460.5,4.1,27.0,545.5,538.66,397.55
2016,8,14,13,30,66.0,441.0,3.9,27.0,502.0,493.79,364.95
2016,8,14,13,45,46.0,394.5,3.7,27.0,437.0,426.77,316.52
2016,8,14,14,0,26.0,348.0,3.5,27.0,372.0,361.34,268.72
2016,8,14,14,15,100.5,387.5,3.35,27.0,475.0,460.16,342.99
2016,8,14,14,30,175.0,427.0,3.2,27.0,578.0,550.42,408.6
2016,8,14,14,45,132.0,402.0,3.1,27.0,513.5,484.88,360.71
2016,8,14,15,0,89.0,377.0,3.0,27.0,449.0,423.08,315.73
2016,8,14,15,15,59.0,330.5,3.0,27.0,377.5,353.81,265.29
2016,8,14,15,30,29.0,284.0,3.0,27.0,306.0,287.69,216.38
2016,8,14,15,45,16.5,231.5,3.0,27.0,244.0,230.72,173.95
2016,8,14,16,0,4.0,179.0,3.0,27.0,182.0,173.64,130.72
2016,8,14,16,15,6.0,180.5,3.0,26.5,184.5,175.2,132.69
2016,8,14,16,30,8.0,182.0,3.0,26.0,187.0,176.3,134.21
2016,8,14,16,45,26.0,182.5,3.0,26.0,195.0,178.91,136.4
2016,8,14,17,0,44.0,183.0,3.0,26.0,203.0,180.87,137.74
2016,8,14,17,15,39.0,159.5,2.95,25.5,176.0,154.63,117.57
2016,8,14,17,30,34.0,136.0,2.9,25.0,149.0,129.16,97.83
2016,8,14,17,45,25.5,113.5,2.85,25.0,122.0,104.93,78.88
2016,8,14,18,0,17.0,91.0,2.8,25.0,95.0,84.54,62.91
2016,8,14,18,15,8.5,68.5,2.6,24.5,70.5,62.95,48.09
2016,8,14,18,30,0.0,46.0,2.4,24.0,46.0,43.02,30.6
2016,8,14,18,45,0.0,27.0,2.25,23.5,27.0,25.73,14.46
2016,8,14,19,0,0.0,8.0,2.1,23.0,8.0,7.86,0.0
2016,8,14,19,15,0.0,4.0,2.0,23.0,4.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,13.5,2.45,22.0,13.5,13.27,0.0
2016,8,15,6,30,0.0,27.0,2.5,22.0,27.0,26.5,14.45
2016,8,15,6,45,9.0,48.5,2.6,22.0,50.5,51.21,35.66
2016,8,15,7,0,18.0,70.0,2.7,22.0,74.0,79.07,59.08
2016,8,15,7,15,29.0,93.0,2.75,22.0,101.5,108.35,83.53
2016,8,15,7,30,40.0,116.0,2.8,22.0,129.0,138.68,108.52
2016,8,15,7,45,20.0,101.5,2.85,22.5,108.0,113.03,87.43
2016,8,15,8,0,0.0,87.0,2.9,23.0,87.0,84.48,63.66
2016,8,15,8,15,0.0,67.0,2.9,23.0,67.0,64.77,47.44
2016,8,15,8,30,0.0,47.0,2.9,23.0,47.0,45.42,31.53
2016,8,15,8,45,0.0,41.0,2.95,23.0,41.0,39.62,26.7
2016,8,15,9,0,0.0,35.0,3.0,23.0,35.0,33.83,21.9
2016,8,15,9,15,2.0,107.5,2.9,23.0,109.0,105.89,79.72
2016,8,15,9,30,4.0,180.0,2.8,23.0,183.0,179.86,137.6
2016,8,15,9,45,9.5,218.0,2.75,23.5,225.5,222.8,170.14
2016,8,15,10,0,15.0,256.0,2.7,24.0,268.0,266.12,202.43
2016,8,15,10,15,18.0,278.5,2.6,24.0,293.5,291.66,221.14
2016,8,15,10,30,21.0,301.0,2.5,24.0,319.0,317.25,239.77
2016,8,15,10,45,15.5,261.5,2.45,24.5,275.5,272.08,205.03
2016,8,15,11,0,10.0,222.0,2.4,25.0,232.0,227.24,170.65
2016,8,15,11,15,9.0,207.0,2.3,25.0,216.0,211.34,158.51
2016,8,15,11,30,8.0,192.0,2.2,25.0,200.0,195.48,146.34
2016,8,15,11,45,4.0,160.5,2.15,25.0,164.5,160.42,119.42
2016,8,15,12,0,0.0,129.0,2.1,25.0,129.0,125.51,92.46
2016,8,15,12,15,6.0,182.0,2.05,25.0,188.0,183.39,137.0
2016,8,15,12,30,12.0,235.0,2.0,25.0,247.0,241.21,180.57
2016,8,15,12,45,6.0,183.5,2.0,25.0,189.5,184.51,137.52
2016,8,15,13,0,0.0,132.0,2.0,25.0,132.0,128.26,94.49
2016,8,15,13,15,9.0,223.5,1.95,25.0,232.5,225.86,169.16
2016,8,15,13,30,18.0,315.0,1.9,25.0,333.0,322.9,241.05
2016,8,15,13,45,15.5,288.0,1.9,25.0,303.5,293.4,219.08
2016,8,15,14,0,13.0,261.0,1.9,25.0,274.0,264.16,197.66
2016,8,15,14,15,15.0,275.0,1.9,25.0,289.0,278.49,208.66
2016,8,15,14,30,17.0,289.0,1.9,25.0,304.0,292.49,219.27
2016,8,15,14,45,19.0,290.0,1.9,25.0,306.5,293.67,220.45
2016,8,15,15,0,21.0,291.0,1.9,25.0,309.0,294.54,221.48
2016,8,15,15,15,16.5,261.5,1.9,24.5,275.5,261.94,197.84
2016,8,15,15,30,12.0,232.0,1.9,24.0,242.0,229.88,174.4
2016,8,15,15,45,8.0,206.0,1.95,24.0,212.5,201.96,153.52
2016,8,15,16,0,4.0,180.0,2.0,24.0,183.0,174.56,132.81
2016,8,15,16,15,18.5,198.0,1.95,24.0,209.0,197.1,150.77
2016,8,15,16,30,33.0,216.0,1.9,24.0,235.0,214.55,164.47
2016,8,15,16,45,16.5,147.5,1.9,24.0,157.0,146.23,111.58
2016,8,15,17,0,0.0,79.0,1.9,24.0,79.0,76.4,56.58
2016,8,15,17,15,0.0,68.0,1.85,23.5,68.0,65.73,48.32
2016,8,15,17,30,0.0,57.0,1.8,23.0,57.0,55.08,39.86
2016,8,15,17,45,0.0,46.5,1.75,23.0,46.5,44.91,31.56
2016,8,15,18,0,0.0,36.0,1.7,23.0,36.0,34.75,23.14
2016,8,15,18,15,0.0,26.5,1.65,23.0,26.5,25.57,16.41
2016,8,15,18,30,0.0,17.0,1.6,23.0,17.0,16.39,8.24
2016,8,15,18,45,0.0,10.0,1.55,23.0,10.0,9.64,1.78
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.96,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.93,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.89,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.86,0.0
2016,8,16,7,45,0.0,35.0,2.85,22.5,35.0,33.79,22.4
2016,8,16,8,0,0.0,66.0,2.9,23.0,66.0,63.79,46.87
2016,8,16,8,15,0.0,85.5,2.85,23.0,85.5,82.78,62.09
2016,8,16,8,30,0.0,105.0,2.8,23.0,105.0,102.11,77.4
2016,8,16,8,45,0.5,133.5,2.8,23.5,134.0,130.88,99.85
2016,8,16,9,0,1.0,162.0,2.8,24.0,163.0,159.77,122.01
2016,8,16,9,15,29.5,230.5,2.7,24.0,251.5,258.28,198.71
2016,8,16,9,30,58.0,299.0,2.6,24.0,340.0,355.09,271.67
2016,8,16,9,45,73.0,327.5,2.55,24.5,382.5,399.14,303.06
2016,8,16,10,0,88.0,356.0,2.5,25.0,425.0,443.79,334.5
2016,8,16,10,15,101.5,379.5,2.35,25.0,462.0,482.15,361.29
2016,8,16,10,30,115.0,403.0,2.2,25.0,499.0,529.04,393.62
2016,8,16,10,45,181.0,417.5,2.1,25.5,574.5,608.32,449.12
2016,8,16,11,0,247.0,432.0,2.0,26.0,650.0,697.04,508.91
2016,8,16,11,15,162.5,436.5,1.9,26.0,582.0,611.72,446.64
2016,8,16,11,30,78.0,441.0,1.8,26.0,514.0,524.34,383.18
2016,8,16,11,45,87.5,439.5,1.7,26.5,522.0,531.06,387.4
2016,8,16,12,0,97.0,438.0,1.6,27.0,530.0,537.47,390.76
2016,8,16,12,15,88.0,451.0,1.55,27.0,535.0,539.9,391.52
2016,8,16,12,30,79.0,464.0,1.5,27.0,540.0,541.86,392.05
2016,8,16,12,45,47.5,377.5,1.5,27.0,423.0,421.26,307.82
2016,8,16,13,0,16.0,291.0,1.5,27.0,306.0,299.18,220.32
2016,8,16,13,15,26.0,341.5,1.55,27.0,365.5,360.94,265.84
2016,8,16,13,30,36.0,392.0,1.6,27.0,425.0,418.05,306.58
2016,8,16,13,45,111.0,422.5,1.7,27.0,523.0,514.57,376.87
2016,8,16,14,0,186.0,453.0,1.8,27.0,621.0,602.44,439.29
2016,8,16,14,15,98.5,345.5,1.85,27.0,434.5,418.03,309.03
2016,8,16,14,30,11.0,238.0,1.9,27.0,248.0,238.71,177.24
2016,8,16,14,45,72.0,312.0,2.0,27.0,370.5,354.23,265.0
2016,8,16,15,0,133.0,386.0,2.1,27.0,493.0,462.0,343.6
2016,8,16,15,15,178.0,363.0,2.2,26.5,497.5,461.54,344.96
2016,8,16,15,30,223.0,340.0,2.3,26.0,502.0,456.66,343.35
2016,8,16,15,45,124.5,292.0,2.4,26.0,381.5,344.0,260.08
2016,8,16,16,0,26.0,244.0,2.5,26.0,261.0,245.34,185.87
2016,8,16,16,15,22.5,222.5,2.5,25.5,236.5,221.42,168.65
2016,8,16,16,30,19.0,201.0,2.5,25.0,212.0,197.95,151.33
2016,8,16,16,45,10.5,173.5,2.55,25.0,179.5,167.81,128.38
2016,8,16,17,0,2.0,146.0,2.6,25.0,147.0,138.81,106.15
2016,8,16,17,15,1.0,126.5,2.45,24.5,127.0,119.82,91.63
2016,8,16,17,30,0.0,107.0,2.3,24.0,107.0,101.06,77.01
2016,8,16,17,45,0.0,87.5,2.2,24.0,87.5,82.63,62.19
2016,8,16,18,0,0.0,68.0,2.1,24.0,68.0,64.36,47.22
2016,8,16,18,15,0.0,50.0,1.95,24.0,50.0,47.63,35.12
2016,8,16,18,30,0.0,32.0,1.8,24.0,32.0,30.9,20.33
2016,8,16,18,45,0.0,18.5,1.7,24.0,18.5,17.85,7.76
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,10.5,2.3,23.0,10.5,10.32,0.0
2016,8,17,6,30,0.0,21.0,2.4,23.0,21.0,20.27,9.43
2016,8,17,6,45,0.0,41.0,2.5,23.5,41.0,40.39,26.9
2016,8,17,7,0,0.0,61.0,2.6,24.0,61.0,60.56,43.82
2016,8,17,7,15,2.5,83.0,2.7,24.0,84.0,83.73,63.03
2016,8,17,7,30,5.0,105.0,2.8,24.0,107.0,107.05,82.07
2016,8,17,7,45,34.0,135.0,2.95,24.5,149.0,157.11,122.25
2016,8,17,8,0,63.0,165.0,3.1,25.0,191.0,206.61,161.36
2016,8,17,8,15,70.5,190.5,3.15,25.0,223.5,240.63,187.68
2016,8,17,8,30,78.0,216.0,3.2,25.0,256.0,275.16,214.02
2016,8,17,8,45,87.5,242.5,3.25,25.5,292.0,312.66,241.82
2016,8,17,9,0,97.0,269.0,3.3,26.0,328.0,350.7,269.52
2016,8,17,9,15,136.0,295.5,3.3,26.0,386.0,420.08,321.37
2016,8,17,9,30,175.0,322.0,3.3,26.0,444.0,484.6,368.66
2016,8,17,9,45,155.5,344.5,3.3,26.5,458.0,496.57,374.79
2016,8,17,10,0,136.0,367.0,3.3,27.0,472.0,506.67,379.71
2016,8,17,10,15,189.0,383.0,3.3,27.0,536.5,574.47,428.87
2016,8,17,10,30,242.0,399.0,3.3,27.0,601.0,644.11,478.19
2016,8,17,10,45,173.0,414.5,3.3,27.5,562.0,597.59,441.47
2016,8,17,11,0,104.0,430.0,3.3,28.0,523.0,539.69,397.28
2016,8,17,11,15,132.5,447.5,3.3,28.0,568.0,593.8,435.78
2016,8,17,11,30,161.0,465.0,3.3,28.0,613.0,639.52,467.55
2016,8,17,11,45,136.5,468.5,3.3,28.5,595.5,617.34,449.92
2016,8,17,12,0,112.0,472.0,3.3,29.0,578.0,587.51,427.51
2016,8,17,12,15,132.0,479.5,3.3,29.0,605.0,619.14,449.88
2016,8,17,12,30,152.0,487.0,3.3,29.0,632.0,642.9,466.5
2016,8,17,12,45,139.0,484.0,3.3,29.0,616.5,622.77,452.14
2016,8,17,13,0,126.0,481.0,3.3,29.0,601.0,602.4,437.85
2016,8,17,13,15,69.0,360.0,3.25,29.0,425.5,419.6,308.82
2016,8,17,13,30,12.0,239.0,3.2,29.0,250.0,243.26,179.46
2016,8,17,13,45,6.0,160.5,3.2,29.0,166.0,161.04,118.31
2016,8,17,14,0,0.0,82.0,3.2,29.0,82.0,79.5,56.09
2016,8,17,14,15,5.0,149.5,3.15,29.0,154.0,148.94,109.57
2016,8,17,14,30,10.0,217.0,3.1,29.0,226.0,217.69,161.58
2016,8,17,14,45,43.0,291.5,3.1,29.0,326.5,313.0,233.29
2016,8,17,15,0,76.0,366.0,3.1,29.0,427.0,403.33,299.66
2016,8,17,15,15,38.0,216.5,3.05,28.5,247.0,232.75,174.16
2016,8,17,15,30,0.0,67.0,3.0,28.0,67.0,64.85,45.45
2016,8,17,15,45,0.0,96.0,2.95,28.0,96.0,92.93,67.7
2016,8,17,16,0,0.0,125.0,2.9,28.0,125.0,120.56,89.43
2016,8,17,16,15,0.0,96.5,2.8,27.5,96.5,93.33,68.53
2016,8,17,16,30,0.0,68.0,2.7,27.0,68.0,65.76,47.08
2016,8,17,16,45,0.0,39.0,2.65,27.0,39.0,37.68,24.78
2016,8,17,17,0,0.0,10.0,2.6,27.0,10.0,9.65,2.19
2016,8,17,17,15,0.0,8.5,2.45,26.5,8.5,8.2,1.05
2016,8,17,17,30,0.0,7.0,2.3,26.0,7.0,6.75,0.0
2016,8,17,17,45,0.0,5.5,2.15,26.0,5.5,5.3,0.0
2016,8,17,18,0,0.0,4.0,2.0,26.0,4.0,3.85,0.0
2016,8,17,18,15,0.0,3.0,1.9,25.5,3.0,2.89,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.93,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.96,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,23.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,23.0,14.0,13.5,4.31
2016,8,18,6,45,0.0,27.5,1.55,23.0,27.5,26.55,15.81
2016,8,18,7,0,0.0,41.0,1.7,23.0,41.0,39.6,26.9
2016,8,18,7,15,0.0,56.5,1.75,23.0,56.5,54.77,39.61
2016,8,18,7,30,0.0,72.0,1.8,23.0,72.0,70.11,52.26
2016,8,18,7,45,12.0,111.5,1.9,23.5,116.5,116.52,89.82
2016,8,18,8,0,24.0,151.0,2.0,24.0,161.0,164.41,127.76
2016,8,18,8,15,24.5,170.5,2.05,24.0,182.0,185.17,143.69
2016,8,18,8,30,25.0,190.0,2.1,24.0,203.0,205.94,159.44
2016,8,18,8,45,197.5,214.5,2.2,24.5,333.0,366.76,286.09
2016,8,18,9,0,370.0,239.0,2.3,25.0,463.0,537.42,413.79
2016,8,18,9,15,271.0,280.5,2.3,25.0,452.0,518.17,395.3
2016,8,18,9,30,172.0,322.0,2.3,25.0,441.0,482.26,365.63
2016,8,18,9,45,139.5,341.5,2.3,25.5,442.5,479.73,361.41
2016,8,18,10,0,107.0,361.0,2.3,26.0,444.0,466.31,349.23
2016,8,18,10,15,115.0,382.0,2.25,26.0,474.5,505.8,376.75
2016,8,18,10,30,123.0,403.0,2.2,26.0,505.0,536.84,397.76
2016,8,18,10,45,151.0,421.0,2.15,26.5,551.0,583.54,429.39
2016,8,18,11,0,179.0,439.0,2.1,27.0,597.0,630.45,460.45
2016,8,18,11,15,168.0,451.5,2.05,27.0,602.5,633.05,460.68
2016,8,18,11,30,157.0,464.0,2.0,27.0,608.0,634.6,460.55
2016,8,18,11,45,130.5,466.5,1.95,27.0,588.0,609.38,441.92
2016,8,18,12,0,104.0,469.0,1.9,27.0,568.0,576.51,418.31
2016,8,18,12,15,159.0,476.0,1.85,27.0,628.0,642.38,464.69
2016,8,18,12,30,214.0,483.0,1.8,27.0,688.0,699.81,503.9
2016,8,18,12,45,203.0,483.0,1.8,27.0,677.0,683.92,492.46
2016,8,18,13,0,192.0,483.0,1.8,27.0,666.0,667.45,481.25
2016,8,18,13,15,242.5,467.0,1.75,27.0,695.0,692.18,499.41
2016,8,18,13,30,293.0,451.0,1.7,27.0,724.0,716.99,517.03
2016,8,18,13,45,191.5,443.0,1.7,27.0,620.0,605.78,439.71
2016,8,18,14,0,90.0,435.0,1.7,27.0,516.0,500.79,365.52
2016,8,18,14,15,183.5,420.5,1.7,27.0,579.0,559.8,410.26
2016,8,18,14,30,277.0,406.0,1.7,27.0,642.0,610.48,447.31
2016,8,18,14,45,367.5,354.5,1.75,27.0,654.5,614.88,452.95
2016,8,18,15,0,458.0,303.0,1.8,27.0,667.0,611.48,453.09
2016,8,18,15,15,392.5,309.0,1.85,27.0,609.5,550.74,409.65
2016,8,18,15,30,327.0,315.0,1.9,27.0,552.0,495.05,369.51
2016,8,18,15,45,163.5,198.0,1.95,27.0,316.5,277.4,209.97
2016,8,18,16,0,0.0,81.0,2.0,27.0,81.0,78.38,56.5
2016,8,18,16,15,62.5,161.5,2.0,26.5,196.5,181.41,137.65
2016,8,18,16,30,125.0,242.0,2.0,26.0,312.0,271.04,205.75
2016,8,18,16,45,62.5,136.5,2.05,26.0,171.5,149.78,112.71
2016,8,18,17,0,0.0,31.0,2.1,26.0,31.0,29.93,18.7
2016,8,18,17,15,0.0,27.0,2.0,25.5,27.0,26.06,15.72
2016,8,18,17,30,0.0,23.0,1.9,25.0,23.0,22.19,12.64
2016,8,18,17,45,0.0,18.5,1.85,25.0,18.5,17.84,9.07
2016,8,18,18,0,0.0,14.0,1.8,25.0,14.0,13.5,5.46
2016,8,18,18,15,0.0,10.0,1.85,24.5,10.0,9.64,2.6
2016,8,18,18,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,18,18,45,0.0,3.5,1.95,24.0,3.5,3.37,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.0,16.5,2.0,23.0,21.0,24.58,0.0
2016,8,19,6,30,98.0,33.0,2.2,23.0,42.0,64.76,38.35
2016,8,19,6,45,202.5,50.0,2.4,23.5,85.0,122.27,86.83
2016,8,19,7,0,307.0,67.0,2.6,24.0,128.0,188.33,141.18
2016,8,19,7,15,378.5,79.0,2.8,24.5,178.5,247.35,190.78
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,314.01,245.69
2016,8,19,7,45,513.5,96.5,3.2,25.5,284.0,379.33,298.43
2016,8,19,8,0,577.0,102.0,3.4,26.0,339.0,448.24,352.61
2016,8,19,8,15,288.5,111.0,3.5,26.0,229.5,306.34,241.93
2016,8,19,8,30,0.0,120.0,3.6,26.0,120.0,117.25,88.3
2016,8,19,8,45,361.0,117.5,3.7,26.5,335.5,390.78,308.91
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,677.86,523.62
2016,8,19,9,15,740.5,119.0,3.8,27.0,598.0,723.05,552.67
2016,8,19,9,30,759.0,123.0,3.8,27.0,645.0,769.34,583.5
2016,8,19,9,45,782.0,121.0,3.8,27.5,689.0,811.73,610.04
2016,8,19,10,0,805.0,119.0,3.8,28.0,733.0,852.81,635.33
2016,8,19,10,15,437.0,250.0,3.75,28.0,585.5,676.59,507.43
2016,8,19,10,30,69.0,381.0,3.7,28.0,438.0,454.49,337.24
2016,8,19,10,45,156.5,405.5,3.7,28.5,542.0,572.48,423.71
2016,8,19,11,0,244.0,430.0,3.7,29.0,646.0,692.31,507.25
2016,8,19,11,15,251.0,441.0,3.65,29.0,667.5,711.59,519.15
2016,8,19,11,30,258.0,452.0,3.6,29.0,689.0,729.77,530.84
2016,8,19,11,45,351.0,427.0,3.6,29.5,754.5,794.99,576.32
2016,8,19,12,0,444.0,402.0,3.6,30.0,820.0,864.78,623.47
2016,8,19,12,15,304.5,444.0,3.55,30.0,731.5,759.87,548.59
2016,8,19,12,30,165.0,486.0,3.5,30.0,643.0,654.71,473.05
2016,8,19,12,45,290.5,447.5,3.45,30.0,723.0,737.86,534.1
2016,8,19,13,0,416.0,409.0,3.4,30.0,803.0,814.72,588.59
2016,8,19,13,15,618.5,279.0,3.35,30.0,857.5,864.33,627.98
2016,8,19,13,30,821.0,149.0,3.3,30.0,912.0,901.3,653.7
2016,8,19,13,45,597.0,273.5,3.25,30.0,822.5,803.4,586.24
2016,8,19,14,0,373.0,398.0,3.2,30.0,733.0,710.11,516.79
2016,8,19,14,15,336.5,398.5,3.1,29.5,693.5,665.08,486.6
2016,8,19,14,30,300.0,399.0,3.0,29.0,654.0,621.49,456.76
2016,8,19,14,45,271.0,387.5,2.95,29.0,611.0,573.96,423.45
2016,8,19,15,0,242.0,376.0,2.9,29.0,568.0,528.35,391.15
2016,8,19,15,15,487.0,259.5,2.7,29.0,619.0,565.36,422.36
2016,8,19,15,30,732.0,143.0,2.5,29.0,670.0,578.62,434.26
2016,8,19,15,45,654.5,164.5,2.4,29.0,612.5,517.17,387.5
2016,8,19,16,0,577.0,186.0,2.3,29.0,555.0,462.16,345.28
2016,8,19,16,15,393.0,212.0,2.15,28.5,454.0,369.59,276.07
2016,8,19,16,30,209.0,238.0,2.0,28.0,353.0,300.09,224.53
2016,8,19,16,45,406.5,172.0,1.9,28.0,366.0,288.84,211.98
2016,8,19,17,0,604.0,106.0,1.8,28.0,379.0,258.27,180.67
2016,8,19,17,15,561.0,99.0,1.7,27.5,326.0,205.2,137.18
2016,8,19,17,30,518.0,92.0,1.6,27.0,273.0,157.01,98.84
2016,8,19,17,45,463.5,81.5,1.55,27.0,221.0,109.62,64.54
2016,8,19,18,0,409.0,71.0,1.5,27.0,169.0,68.56,40.77
2016,8,19,18,15,319.5,58.0,1.55,26.5,122.0,43.08,30.79
2016,8,19,18,30,230.0,45.0,1.6,26.0,75.0,34.46,22.88
2016,8,19,18,45,115.0,27.0,1.7,26.0,42.0,21.08,8.26
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
