Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.95,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.78,0.0
2016,8,20,6,45,0.0,13.5,2.0,24.0,13.5,13.01,4.81
2016,8,20,7,0,0.0,21.0,2.1,24.0,21.0,20.26,10.96
2016,8,20,7,15,0.0,30.0,2.15,24.0,30.0,28.95,18.26
2016,8,20,7,30,0.0,39.0,2.2,24.0,39.0,37.65,25.47
2016,8,20,7,45,0.0,46.5,2.3,24.5,46.5,44.91,31.31
2016,8,20,8,0,0.0,54.0,2.4,25.0,54.0,52.17,37.05
2016,8,20,8,15,0.0,60.0,2.5,25.0,60.0,57.99,41.61
2016,8,20,8,30,0.0,66.0,2.6,25.0,66.0,63.81,46.12
2016,8,20,8,45,0.0,68.0,2.75,25.5,68.0,65.76,47.4
2016,8,20,9,0,0.0,70.0,2.9,26.0,70.0,67.71,48.67
2016,8,20,9,15,0.0,92.5,2.9,26.0,92.5,89.53,65.78
2016,8,20,9,30,0.0,115.0,2.9,26.0,115.0,111.71,82.97
2016,8,20,9,45,2.5,148.0,2.95,26.0,150.0,146.56,109.94
2016,8,20,10,0,5.0,181.0,3.0,26.0,185.0,181.68,136.78
2016,8,20,10,15,6.5,189.0,2.95,26.0,194.5,191.03,143.64
2016,8,20,10,30,8.0,197.0,2.9,26.0,204.0,200.44,150.57
2016,8,20,10,45,8.0,196.5,2.9,26.5,204.0,199.97,149.67
2016,8,20,11,0,8.0,196.0,2.9,27.0,204.0,199.49,148.82
2016,8,20,11,15,10.0,216.5,2.85,27.0,226.0,221.79,165.5
2016,8,20,11,30,12.0,237.0,2.8,27.0,248.0,244.07,182.01
2016,8,20,11,45,13.5,259.0,2.8,27.0,271.5,267.28,199.11
2016,8,20,12,0,15.0,281.0,2.8,27.0,295.0,290.37,216.03
2016,8,20,12,15,23.0,334.0,2.7,27.0,356.0,356.48,264.35
2016,8,20,12,30,31.0,387.0,2.6,27.0,417.0,416.73,307.43
2016,8,20,12,45,23.5,341.0,2.55,27.0,363.5,361.44,267.22
2016,8,20,13,0,16.0,295.0,2.5,27.0,310.0,303.12,224.77
2016,8,20,13,15,12.5,247.0,2.45,27.0,259.0,252.1,187.32
2016,8,20,13,30,9.0,199.0,2.4,27.0,208.0,201.52,149.67
2016,8,20,13,45,10.5,219.5,2.35,27.0,229.5,222.33,165.52
2016,8,20,14,0,12.0,240.0,2.3,27.0,251.0,242.91,180.98
2016,8,20,14,15,7.0,193.0,2.15,26.5,199.5,192.65,143.5
2016,8,20,14,30,2.0,146.0,2.0,26.0,148.0,142.91,105.97
2016,8,20,14,45,1.0,110.5,1.95,26.0,111.5,107.74,79.06
2016,8,20,15,0,0.0,75.0,1.9,26.0,75.0,72.63,51.82
2016,8,20,15,15,0.0,49.0,1.75,26.0,49.0,47.42,32.09
2016,8,20,15,30,0.0,23.0,1.6,26.0,23.0,22.24,12.15
2016,8,20,15,45,0.0,18.5,1.45,26.0,18.5,17.88,8.72
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,13.53,5.25
2016,8,20,16,15,0.0,62.5,1.15,25.5,62.5,60.44,43.06
2016,8,20,16,30,0.0,111.0,1.0,25.0,111.0,106.93,80.3
2016,8,20,16,45,183.5,136.0,0.85,25.0,218.0,184.48,138.04
2016,8,20,17,0,367.0,161.0,0.7,25.0,325.0,243.67,176.84
2016,8,20,17,15,333.0,145.0,0.6,25.0,278.5,198.3,140.18
2016,8,20,17,30,299.0,129.0,0.5,25.0,232.0,156.77,107.86
2016,8,20,17,45,295.0,108.0,0.4,25.0,194.0,117.97,78.23
2016,8,20,18,0,291.0,87.0,0.3,25.0,156.0,76.5,50.44
2016,8,20,18,15,210.0,68.5,0.35,24.5,111.0,54.5,40.66
2016,8,20,18,30,129.0,50.0,0.4,24.0,66.0,40.48,28.01
2016,8,20,18,45,64.5,25.0,0.45,24.0,33.0,20.92,7.27
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.23
2016,8,21,6,45,0.0,20.5,2.6,21.0,20.5,19.78,10.4
2016,8,21,7,0,0.0,31.0,2.6,21.0,31.0,29.92,19.12
2016,8,21,7,15,0.0,43.0,2.55,21.0,43.0,41.53,28.97
2016,8,21,7,30,0.0,55.0,2.5,21.0,55.0,53.14,38.68
2016,8,21,7,45,0.0,92.5,2.5,21.5,93.0,90.68,69.42
2016,8,21,8,0,0.0,130.0,2.5,22.0,131.0,128.88,100.0
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.5,131.1,101.37
2016,8,21,8,30,0.0,136.0,2.6,22.0,136.0,133.57,102.96
2016,8,21,8,45,0.0,144.0,2.65,22.5,144.0,141.26,108.5
2016,8,21,9,0,0.0,152.0,2.7,23.0,152.0,149.01,114.01
2016,8,21,9,15,1.0,160.0,2.6,23.5,161.0,157.58,120.14
2016,8,21,9,30,2.0,168.0,2.5,24.0,170.0,166.25,126.31
2016,8,21,9,45,19.0,239.0,2.45,24.5,254.0,252.52,192.48
2016,8,21,10,0,36.0,310.0,2.4,25.0,338.0,349.0,263.97
2016,8,21,10,15,46.0,338.5,2.1,25.0,376.0,388.23,291.66
2016,8,21,10,30,56.0,367.0,1.8,25.0,414.0,427.67,319.07
2016,8,21,10,45,58.0,383.5,1.5,25.5,433.5,446.82,330.49
2016,8,21,11,0,60.0,400.0,1.2,26.0,453.0,465.73,341.4
2016,8,21,11,15,44.0,379.0,0.95,26.0,418.5,427.44,312.52
2016,8,21,11,30,28.0,358.0,0.7,26.0,384.0,389.05,283.89
2016,8,21,11,45,26.0,355.0,0.45,26.0,379.5,383.06,278.44
2016,8,21,12,0,24.0,352.0,0.2,26.0,375.0,370.15,267.88
2016,8,21,12,15,41.5,395.5,0.5,26.0,435.0,437.41,316.81
2016,8,21,12,30,59.0,439.0,0.8,26.0,495.0,497.05,359.4
2016,8,21,12,45,74.0,451.0,1.1,26.0,521.0,521.28,377.76
2016,8,21,13,0,89.0,463.0,1.4,26.0,547.0,544.57,395.64
2016,8,21,13,15,160.5,463.0,1.55,26.0,612.0,611.38,444.36
2016,8,21,13,30,232.0,463.0,1.7,26.0,677.0,669.73,486.43
2016,8,21,13,45,196.5,455.0,1.9,26.0,634.0,621.49,453.69
2016,8,21,14,0,161.0,447.0,2.1,26.0,591.0,574.69,422.03
2016,8,21,14,15,94.0,387.0,2.2,26.0,471.0,452.41,335.52
2016,8,21,14,30,27.0,327.0,2.3,26.0,351.0,337.39,251.62
2016,8,21,14,45,33.0,326.5,2.45,26.0,354.0,338.84,253.84
2016,8,21,15,0,39.0,326.0,2.6,26.0,357.0,339.57,255.08
2016,8,21,15,15,34.0,301.0,2.6,25.5,327.0,309.45,233.57
2016,8,21,15,30,29.0,276.0,2.6,25.0,297.0,279.97,212.36
2016,8,21,15,45,14.5,213.5,2.65,25.0,224.0,212.44,161.4
2016,8,21,16,0,0.0,151.0,2.7,25.0,151.0,145.17,109.72
2016,8,21,16,15,12.0,176.0,2.65,25.0,182.5,173.45,132.3
2016,8,21,16,30,24.0,201.0,2.6,25.0,214.0,199.45,152.75
2016,8,21,16,45,63.5,193.0,2.55,25.0,222.5,199.58,152.41
2016,8,21,17,0,103.0,185.0,2.5,25.0,231.0,197.05,149.28
2016,8,21,17,15,97.0,159.5,2.35,24.5,198.5,165.28,124.3
2016,8,21,17,30,91.0,134.0,2.2,24.0,166.0,131.62,97.75
2016,8,21,17,45,78.0,110.0,2.1,24.0,134.0,105.12,77.29
2016,8,21,18,0,65.0,86.0,2.0,24.0,102.0,77.72,56.67
2016,8,21,18,15,44.0,63.5,1.9,23.5,73.0,56.13,42.19
2016,8,21,18,30,23.0,41.0,1.8,23.0,44.0,37.18,25.27
2016,8,21,18,45,11.5,20.5,1.7,23.0,22.0,19.32,5.05
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.5,1.75,22.0,4.5,4.42,0.0
2016,8,22,6,30,0.0,9.0,1.9,22.0,9.0,8.67,0.41
2016,8,22,6,45,0.0,19.0,2.1,22.5,19.0,18.33,9.13
2016,8,22,7,0,0.0,29.0,2.3,23.0,29.0,27.99,17.34
2016,8,22,7,15,0.0,40.5,2.35,23.5,40.5,39.11,26.65
2016,8,22,7,30,0.0,52.0,2.4,24.0,52.0,50.24,35.8
2016,8,22,7,45,0.0,29.0,2.45,24.5,29.0,27.99,17.42
2016,8,22,8,0,0.0,6.0,2.5,25.0,6.0,5.79,0.0
2016,8,22,8,15,3.0,85.0,2.6,25.5,87.0,84.15,62.72
2016,8,22,8,30,6.0,164.0,2.7,26.0,168.0,166.44,127.42
2016,8,22,8,45,3.0,146.0,2.85,26.5,148.0,145.44,110.12
2016,8,22,9,0,0.0,128.0,3.0,27.0,128.0,124.85,93.41
2016,8,22,9,15,5.0,170.5,3.05,27.0,174.0,171.37,129.41
2016,8,22,9,30,10.0,213.0,3.1,27.0,220.0,218.48,165.21
2016,8,22,9,45,30.5,270.5,3.2,27.5,293.5,302.34,228.19
2016,8,22,10,0,51.0,328.0,3.3,28.0,367.0,381.65,286.09
2016,8,22,10,15,183.0,353.0,3.35,28.0,502.5,537.39,402.09
2016,8,22,10,30,315.0,378.0,3.4,28.0,638.0,698.88,517.24
2016,8,22,10,45,324.0,394.0,3.45,28.0,669.5,728.91,536.37
2016,8,22,11,0,333.0,410.0,3.5,28.0,701.0,757.79,555.42
2016,8,22,11,15,332.5,419.0,3.5,28.0,716.0,768.66,561.93
2016,8,22,11,30,332.0,428.0,3.5,28.0,731.0,778.0,567.56
2016,8,22,11,45,243.5,452.0,3.55,28.5,676.0,714.0,519.97
2016,8,22,12,0,155.0,476.0,3.6,29.0,621.0,641.58,466.65
2016,8,22,12,15,198.0,475.5,3.6,29.0,662.0,680.48,494.96
2016,8,22,12,30,241.0,475.0,3.6,29.0,703.0,717.92,521.45
2016,8,22,12,45,214.0,477.0,3.6,29.0,679.0,688.28,500.19
2016,8,22,13,0,187.0,479.0,3.6,29.0,655.0,658.44,479.1
2016,8,22,13,15,271.0,451.0,3.6,29.0,703.0,705.94,514.67
2016,8,22,13,30,355.0,423.0,3.6,29.0,751.0,744.74,543.54
2016,8,22,13,45,603.0,273.0,3.6,29.0,815.5,806.06,593.35
2016,8,22,14,0,851.0,123.0,3.6,29.0,880.0,845.78,622.68
2016,8,22,14,15,845.0,121.5,3.6,29.0,853.5,809.66,598.68
2016,8,22,14,30,839.0,120.0,3.6,29.0,827.0,771.27,573.48
2016,8,22,14,45,558.5,242.0,3.6,29.0,704.5,647.4,483.78
2016,8,22,15,0,278.0,364.0,3.6,29.0,582.0,540.8,402.16
2016,8,22,15,15,250.0,347.5,3.6,29.0,535.5,491.54,367.11
2016,8,22,15,30,222.0,331.0,3.6,29.0,489.0,445.32,333.56
2016,8,22,15,45,204.5,308.5,3.6,29.0,446.5,401.27,301.37
2016,8,22,16,0,187.0,286.0,3.6,29.0,404.0,358.81,269.92
2016,8,22,16,15,448.0,194.5,3.4,28.5,445.0,375.19,282.05
2016,8,22,16,30,709.0,103.0,3.2,28.0,486.0,364.53,269.54
2016,8,22,16,45,673.5,99.5,3.05,28.0,432.0,307.31,221.68
2016,8,22,17,0,638.0,96.0,2.9,28.0,378.0,253.48,176.17
2016,8,22,17,15,595.5,89.5,2.7,27.5,324.0,199.15,131.19
2016,8,22,17,30,553.0,83.0,2.5,27.0,270.0,149.6,91.63
2016,8,22,17,45,487.0,74.5,2.35,27.0,216.5,101.24,57.62
2016,8,22,18,0,421.0,66.0,2.2,27.0,163.0,60.98,36.33
2016,8,22,18,15,326.5,53.5,2.25,26.5,116.0,39.9,28.0
2016,8,22,18,30,232.0,41.0,2.3,26.0,69.0,31.54,20.18
2016,8,22,18,45,116.0,20.5,2.35,26.0,34.5,15.92,1.67
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.0,15.0,3.7,24.0,20.0,24.5,0.0
2016,8,23,6,30,116.0,30.0,3.8,24.0,40.0,64.54,34.73
2016,8,23,6,45,222.5,46.5,3.9,24.5,83.0,124.11,87.01
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,191.24,142.5
2016,8,23,7,15,403.0,74.5,4.2,25.0,177.5,251.82,194.06
2016,8,23,7,30,477.0,86.0,4.4,25.0,229.0,320.34,251.44
2016,8,23,7,45,535.5,92.5,4.6,25.5,284.0,385.74,304.88
2016,8,23,8,0,594.0,99.0,4.8,26.0,339.0,453.98,359.19
2016,8,23,8,15,462.0,147.0,4.9,26.0,350.5,452.4,357.08
2016,8,23,8,30,330.0,195.0,5.0,26.0,362.0,432.36,339.69
2016,8,23,8,45,534.0,153.5,5.1,26.5,458.0,552.63,433.71
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,683.76,531.82
2016,8,23,9,15,757.0,116.0,5.2,27.0,602.0,732.01,564.62
2016,8,23,9,30,776.0,120.0,5.2,27.0,650.0,779.25,596.67
2016,8,23,9,45,799.0,118.0,5.2,27.5,694.5,822.08,623.99
2016,8,23,10,0,822.0,116.0,5.2,28.0,739.0,863.54,650.0
2016,8,23,10,15,832.5,118.5,5.2,28.5,776.0,891.64,666.51
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,922.21,684.68
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,947.69,699.61
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,970.33,712.63
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,985.18,721.28
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,996.66,727.82
2016,8,23,11,45,881.0,121.5,5.2,30.0,934.0,1003.22,731.59
2016,8,23,12,0,884.0,123.0,5.2,30.0,948.0,1006.27,733.19
2016,8,23,12,15,885.0,123.0,5.2,30.0,954.0,1002.29,730.3
2016,8,23,12,30,886.0,123.0,5.2,30.0,960.0,994.82,725.28
2016,8,23,12,45,886.0,122.5,5.2,30.5,957.5,982.42,715.65
2016,8,23,13,0,886.0,122.0,5.2,31.0,955.0,966.65,703.96
2016,8,23,13,15,884.0,121.5,5.15,31.0,943.5,945.71,690.07
2016,8,23,13,30,882.0,121.0,5.1,31.0,932.0,921.62,674.17
2016,8,23,13,45,877.5,120.5,5.1,31.0,912.5,892.28,655.11
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,860.16,634.16
2016,8,23,14,15,867.0,118.5,5.05,31.0,866.0,823.23,609.58
2016,8,23,14,30,861.0,117.0,5.0,31.0,839.0,783.94,583.3
2016,8,23,14,45,844.5,119.0,4.95,31.0,803.0,738.14,552.33
2016,8,23,15,0,828.0,121.0,4.9,31.0,767.0,691.03,519.89
2016,8,23,15,15,815.5,118.5,4.8,30.5,726.0,641.18,484.27
2016,8,23,15,30,803.0,116.0,4.7,30.0,685.0,590.5,447.12
2016,8,23,15,45,782.5,114.5,4.65,30.0,638.0,535.82,405.29
2016,8,23,16,0,762.0,113.0,4.6,30.0,591.0,481.66,362.79
2016,8,23,16,15,739.5,109.0,4.35,29.5,540.5,425.08,317.84
2016,8,23,16,30,717.0,105.0,4.1,29.0,490.0,367.57,271.09
2016,8,23,16,45,681.5,101.5,3.9,29.0,435.5,309.91,222.92
2016,8,23,17,0,646.0,98.0,3.7,29.0,381.0,255.63,177.01
2016,8,23,17,15,602.5,91.0,3.4,28.5,326.0,200.23,131.26
2016,8,23,17,30,559.0,84.0,3.1,28.0,271.0,149.75,91.18
2016,8,23,17,45,492.0,75.5,2.85,27.5,217.0,101.11,57.5
2016,8,23,18,0,425.0,67.0,2.6,27.0,163.0,60.35,36.49
2016,8,23,18,15,326.5,54.0,2.55,26.5,115.5,40.44,28.41
2016,8,23,18,30,228.0,41.0,2.5,26.0,68.0,31.67,20.16
2016,8,23,18,45,114.0,20.5,2.5,25.5,34.0,16.0,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.0,13.0,2.75,22.5,21.5,31.21,0.0
2016,8,24,6,30,220.0,26.0,3.0,23.0,43.0,86.98,45.8
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,148.86,103.53
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,223.26,165.91
2016,8,24,7,15,533.5,56.5,3.75,24.5,189.5,285.95,219.98
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,355.7,278.47
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.5,419.55,330.96
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,486.72,384.44
2016,8,24,8,15,743.5,74.5,4.3,26.0,413.0,546.03,430.69
2016,8,24,8,30,774.0,79.0,4.3,26.0,468.0,606.51,476.49
2016,8,24,8,45,799.5,80.5,4.35,26.5,521.0,660.88,514.64
2016,8,24,9,0,825.0,82.0,4.4,27.0,574.0,711.38,548.35
2016,8,24,9,15,841.0,84.5,4.4,27.5,622.5,758.84,579.13
2016,8,24,9,30,857.0,87.0,4.4,28.0,671.0,804.88,608.4
2016,8,24,9,45,869.5,89.0,4.4,28.5,714.0,845.65,633.58
2016,8,24,10,0,882.0,91.0,4.4,29.0,757.0,884.23,656.97
2016,8,24,10,15,890.5,92.5,4.4,29.0,793.5,916.16,676.99
2016,8,24,10,30,899.0,94.0,4.4,29.0,830.0,945.23,695.06
2016,8,24,10,45,905.0,95.5,4.4,29.5,859.5,968.87,708.11
2016,8,24,11,0,911.0,97.0,4.4,30.0,889.0,989.22,719.0
2016,8,24,11,15,915.0,97.5,4.35,30.0,910.5,1003.13,726.9
2016,8,24,11,30,919.0,98.0,4.3,30.0,932.0,1013.5,732.63
2016,8,24,11,45,912.5,104.5,4.3,30.5,944.0,1016.11,732.27
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,1014.96,729.66
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,1010.39,726.2
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,1002.25,720.57
2016,8,24,12,45,668.5,255.0,4.2,31.0,884.0,913.31,662.48
2016,8,24,13,0,430.0,399.0,4.2,31.0,802.0,816.5,590.5
2016,8,24,13,15,663.0,255.5,4.15,31.0,868.0,879.23,640.86
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,924.13,670.75
2016,8,24,13,45,890.0,112.0,4.1,31.0,913.5,893.55,650.71
2016,8,24,14,0,884.0,112.0,4.1,31.0,893.0,860.23,629.3
2016,8,24,14,15,877.5,111.0,4.05,31.0,865.5,822.96,604.92
2016,8,24,14,30,871.0,110.0,4.0,31.0,838.0,783.34,578.84
2016,8,24,14,45,599.0,229.0,3.95,31.0,720.5,662.7,492.4
2016,8,24,15,0,327.0,348.0,3.9,31.0,603.0,558.58,413.19
2016,8,24,15,15,329.0,326.5,3.85,30.5,571.0,521.86,388.44
2016,8,24,15,30,331.0,305.0,3.8,30.0,539.0,484.36,362.27
2016,8,24,15,45,290.5,290.0,3.75,30.0,485.0,429.02,321.39
2016,8,24,16,0,250.0,275.0,3.7,30.0,431.0,377.37,282.86
2016,8,24,16,15,485.0,188.5,3.5,29.5,458.5,383.61,286.92
2016,8,24,16,30,720.0,102.0,3.3,29.0,486.0,364.07,267.65
2016,8,24,16,45,689.0,97.0,3.1,29.0,432.0,306.36,219.34
2016,8,24,17,0,658.0,92.0,2.9,29.0,378.0,251.52,172.94
2016,8,24,17,15,615.5,85.5,2.6,28.5,323.0,196.14,127.21
2016,8,24,17,30,573.0,79.0,2.3,28.0,268.0,145.55,87.14
2016,8,24,17,45,503.5,71.5,2.05,27.5,214.0,96.89,53.93
2016,8,24,18,0,434.0,64.0,1.8,27.0,160.0,56.82,34.29
2016,8,24,18,15,338.5,51.0,1.75,26.5,112.5,38.17,26.47
2016,8,24,18,30,243.0,38.0,1.7,26.0,65.0,29.31,18.1
2016,8,24,18,45,121.5,19.0,1.65,26.0,32.5,14.83,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,30.48,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,84.72,43.15
2016,8,25,6,45,320.0,39.5,1.8,23.5,87.0,144.59,100.38
2016,8,25,7,0,428.0,53.0,2.0,24.0,132.0,215.07,159.37
2016,8,25,7,15,499.0,61.5,2.1,24.0,185.5,277.56,212.96
2016,8,25,7,30,570.0,70.0,2.2,24.0,239.0,347.26,271.24
2016,8,25,7,45,616.5,77.0,2.3,24.5,294.5,409.64,321.86
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,475.73,373.57
2016,8,25,8,15,695.5,89.0,2.4,25.0,404.5,534.3,418.47
2016,8,25,8,30,728.0,94.0,2.4,25.0,459.0,592.61,461.88
2016,8,25,8,45,754.0,97.0,2.4,25.5,511.5,647.02,500.06
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,701.52,535.76
2016,8,25,9,15,797.0,103.5,2.35,26.5,612.0,749.25,565.63
2016,8,25,9,30,814.0,107.0,2.3,27.0,660.0,795.72,594.02
2016,8,25,9,45,830.0,107.5,2.25,27.5,703.5,831.69,614.79
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,870.42,637.14
2016,8,25,10,15,855.5,110.0,2.15,28.0,783.0,902.72,656.19
2016,8,25,10,30,865.0,112.0,2.1,28.0,819.0,932.3,673.39
2016,8,25,10,45,873.0,113.0,2.05,28.5,849.0,956.51,685.69
2016,8,25,11,0,881.0,114.0,2.0,29.0,879.0,977.61,695.98
2016,8,25,11,15,885.0,115.0,1.95,29.0,900.5,991.53,703.16
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,1002.02,708.33
2016,8,25,11,45,893.0,115.5,1.9,29.0,935.5,1007.45,711.1
2016,8,25,12,0,897.0,115.0,1.9,29.0,949.0,1009.33,711.85
2016,8,25,12,15,898.0,115.0,1.9,29.0,954.0,1005.2,709.04
2016,8,25,12,30,899.0,115.0,1.9,29.0,959.0,997.52,704.21
2016,8,25,12,45,898.0,114.5,1.9,29.5,956.0,983.89,694.43
2016,8,25,13,0,897.0,114.0,1.9,30.0,953.0,966.86,682.71
2016,8,25,13,15,894.5,113.5,1.9,30.0,941.0,945.12,669.52
2016,8,25,13,30,892.0,113.0,1.9,30.0,929.0,920.2,654.38
2016,8,25,13,45,887.5,111.5,1.9,30.0,909.0,889.48,635.56
2016,8,25,14,0,883.0,110.0,1.9,30.0,889.0,855.95,614.91
2016,8,25,14,15,876.5,109.0,1.9,30.0,861.0,818.64,591.67
2016,8,25,14,30,870.0,108.0,1.9,30.0,833.0,778.99,566.73
2016,8,25,14,45,693.5,191.5,1.95,30.0,754.0,694.66,509.8
2016,8,25,15,0,517.0,275.0,2.0,30.0,675.0,620.02,455.45
2016,8,25,15,15,324.0,302.0,2.0,29.5,548.5,495.14,366.48
2016,8,25,15,30,131.0,329.0,2.0,29.0,422.0,388.22,288.29
2016,8,25,15,45,222.0,295.5,2.0,29.0,439.0,397.51,296.73
2016,8,25,16,0,313.0,262.0,2.0,29.0,456.0,395.71,295.43
2016,8,25,16,15,233.0,246.5,1.9,28.5,384.5,329.07,246.01
2016,8,25,16,30,153.0,231.0,1.8,28.0,313.0,269.41,201.91
2016,8,25,16,45,190.5,202.0,1.75,28.0,292.5,244.44,181.82
2016,8,25,17,0,228.0,173.0,1.7,28.0,272.0,212.63,155.35
2016,8,25,17,15,399.5,124.5,1.55,27.5,267.5,186.02,127.34
2016,8,25,17,30,571.0,76.0,1.4,27.0,263.0,140.83,83.66
2016,8,25,17,45,507.0,68.0,1.3,27.0,209.5,92.44,50.6
2016,8,25,18,0,443.0,60.0,1.2,27.0,156.0,51.9,31.1
2016,8,25,18,15,347.0,47.5,1.2,26.5,109.0,35.7,24.36
2016,8,25,18,30,251.0,35.0,1.2,26.0,62.0,26.94,16.04
2016,8,25,18,45,125.5,17.5,1.2,25.5,31.0,13.65,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,22.09,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,58.0,27.84
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,117.41,81.82
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,182.54,135.34
2016,8,26,7,15,379.5,74.5,1.0,24.0,169.5,242.28,185.35
2016,8,26,7,30,452.0,87.0,1.0,24.0,220.0,309.83,240.59
2016,8,26,7,45,503.0,96.5,1.05,24.5,273.5,373.04,290.67
2016,8,26,8,0,554.0,106.0,1.1,25.0,327.0,438.65,340.91
2016,8,26,8,15,344.0,160.5,1.0,25.0,304.5,387.91,300.65
2016,8,26,8,30,134.0,215.0,0.9,25.0,282.0,318.76,244.97
2016,8,26,8,45,199.5,235.0,0.85,25.5,347.5,391.38,299.23
2016,8,26,9,0,265.0,255.0,0.8,26.0,413.0,476.89,359.94
2016,8,26,9,15,495.0,197.0,0.7,26.0,521.5,612.26,457.82
2016,8,26,9,30,725.0,139.0,0.6,26.0,630.0,759.8,556.32
2016,8,26,9,45,476.0,247.5,0.5,26.5,578.5,683.79,496.34
2016,8,26,10,0,227.0,356.0,0.4,27.0,527.0,576.52,415.68
2016,8,26,10,15,290.0,360.0,0.45,27.0,589.5,651.26,467.82
2016,8,26,10,30,353.0,364.0,0.5,27.0,652.0,719.46,512.76
2016,8,26,10,45,570.5,262.5,0.6,27.5,748.0,834.8,591.93
2016,8,26,11,0,788.0,161.0,0.7,28.0,844.0,942.47,658.96
2016,8,26,11,15,612.5,269.0,0.8,28.0,808.0,894.88,628.01
2016,8,26,11,30,437.0,377.0,0.9,28.0,772.0,834.5,586.02
2016,8,26,11,45,391.0,405.5,1.0,28.5,763.0,811.39,570.57
2016,8,26,12,0,345.0,434.0,1.1,29.0,754.0,792.82,557.24
2016,8,26,12,15,390.0,417.0,1.2,29.0,781.0,815.33,574.2
2016,8,26,12,30,435.0,400.0,1.3,29.0,808.0,840.58,592.3
2016,8,26,12,45,632.5,275.5,1.4,29.0,866.5,897.71,636.2
2016,8,26,13,0,830.0,151.0,1.5,29.0,925.0,939.1,664.11
2016,8,26,13,15,827.5,150.0,1.55,29.0,913.5,921.9,653.77
2016,8,26,13,30,825.0,149.0,1.6,29.0,902.0,897.28,639.38
2016,8,26,13,45,443.0,276.5,1.7,29.0,680.0,666.19,484.85
2016,8,26,14,0,61.0,404.0,1.8,29.0,458.0,445.71,323.96
2016,8,26,14,15,431.0,273.5,1.9,29.0,633.5,619.28,457.56
2016,8,26,14,30,801.0,143.0,2.0,29.0,809.0,759.06,558.29
2016,8,26,14,45,796.0,137.5,2.1,29.0,775.5,716.03,529.57
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,671.18,499.57
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.5,621.69,465.6
2016,8,26,15,30,764.0,126.0,2.3,28.0,661.0,571.57,430.08
2016,8,26,15,45,538.5,193.0,2.35,28.0,557.0,470.92,354.27
2016,8,26,16,0,313.0,260.0,2.4,28.0,453.0,393.11,295.12
2016,8,26,16,15,344.0,229.0,2.35,27.5,424.0,358.67,269.3
2016,8,26,16,30,375.0,198.0,2.3,27.0,395.0,320.59,239.29
2016,8,26,16,45,374.0,174.0,2.25,27.0,352.5,274.92,202.34
2016,8,26,17,0,373.0,150.0,2.2,27.0,310.0,226.71,162.74
2016,8,26,17,15,348.5,131.5,2.1,26.5,263.5,180.9,125.88
2016,8,26,17,30,324.0,113.0,2.0,26.0,217.0,137.97,92.21
2016,8,26,17,45,285.5,94.0,1.9,26.0,172.5,99.86,65.14
2016,8,26,18,0,247.0,75.0,1.8,26.0,128.0,63.49,43.47
2016,8,26,18,15,186.0,55.5,1.8,25.5,88.5,44.79,32.02
2016,8,26,18,30,125.0,36.0,1.8,25.0,49.0,29.69,18.1
2016,8,26,18,45,62.5,18.0,1.85,25.0,24.5,15.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,67.5,12.5,0.6,22.5,17.5,23.49,0.0
2016,8,27,6,30,135.0,25.0,0.7,23.0,35.0,65.28,30.17
2016,8,27,6,45,237.5,41.5,0.8,23.5,77.5,122.63,84.9
2016,8,27,7,0,340.0,58.0,0.9,24.0,120.0,189.13,139.75
2016,8,27,7,15,412.0,69.0,0.9,24.0,171.0,248.83,189.95
2016,8,27,7,30,484.0,80.0,0.9,24.0,222.0,318.77,247.09
2016,8,27,7,45,532.0,89.0,0.9,24.5,275.0,379.6,295.2
2016,8,27,8,0,580.0,98.0,0.9,25.0,328.0,444.41,344.49
2016,8,27,8,15,615.5,104.5,0.75,25.5,381.5,502.44,385.95
2016,8,27,8,30,651.0,111.0,0.6,26.0,435.0,562.37,426.69
2016,8,27,8,45,678.5,115.5,0.45,26.5,486.5,615.99,460.97
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,670.04,493.57
2016,8,27,9,15,725.5,124.5,0.4,27.0,585.5,717.89,524.45
2016,8,27,9,30,745.0,129.0,0.5,27.0,633.0,762.37,552.93
2016,8,27,9,45,756.5,134.0,0.6,27.5,674.5,801.82,576.88
2016,8,27,10,0,768.0,139.0,0.7,28.0,716.0,839.29,599.4
2016,8,27,10,15,779.0,141.5,0.8,28.0,752.0,871.42,619.65
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,901.12,638.42
2016,8,27,10,45,796.0,148.0,1.05,28.5,816.5,925.03,653.16
2016,8,27,11,0,802.0,152.0,1.2,29.0,845.0,945.97,666.07
2016,8,27,11,15,807.5,153.5,1.3,29.0,867.0,960.68,675.72
2016,8,27,11,30,813.0,155.0,1.4,29.0,889.0,972.2,683.56
2016,8,27,11,45,819.5,153.5,1.5,29.0,903.0,978.3,688.17
2016,8,27,12,0,826.0,152.0,1.6,29.0,917.0,981.09,690.88
2016,8,27,12,15,827.0,152.5,1.65,29.0,922.5,977.17,688.87
2016,8,27,12,30,828.0,153.0,1.7,29.0,928.0,969.91,684.95
2016,8,27,12,45,826.0,153.5,1.8,29.0,924.5,956.46,677.88
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,939.85,668.86
2016,8,27,13,15,632.0,267.5,1.95,29.0,851.0,859.88,617.37
2016,8,27,13,30,440.0,381.0,2.0,29.0,781.0,780.52,560.58
2016,8,27,13,45,621.5,267.0,2.05,29.0,819.0,812.08,588.54
2016,8,27,14,0,803.0,153.0,2.1,29.0,857.0,829.88,602.99
2016,8,27,14,15,795.5,151.0,2.1,29.0,829.5,792.62,578.89
2016,8,27,14,30,788.0,149.0,2.1,29.0,802.0,753.37,553.76
2016,8,27,14,45,774.0,148.5,2.15,29.0,767.0,709.07,525.08
2016,8,27,15,0,760.0,148.0,2.2,29.0,732.0,663.74,493.8
2016,8,27,15,15,746.0,144.5,2.15,29.0,691.5,614.76,458.81
2016,8,27,15,30,732.0,141.0,2.1,29.0,651.0,563.94,421.73
2016,8,27,15,45,709.0,138.5,2.1,29.0,604.0,510.04,381.6
2016,8,27,16,0,686.0,136.0,2.1,29.0,557.0,457.1,341.06
2016,8,27,16,15,660.5,130.5,2.0,28.5,507.0,401.56,297.94
2016,8,27,16,30,635.0,125.0,1.9,28.0,457.0,347.87,255.0
2016,8,27,16,45,602.5,117.5,1.85,28.0,404.5,292.29,209.44
2016,8,27,17,0,570.0,110.0,1.8,28.0,352.0,239.94,165.95
2016,8,27,17,15,524.0,101.0,1.65,27.5,298.5,187.1,123.25
2016,8,27,17,30,478.0,92.0,1.5,27.0,245.0,139.32,86.37
2016,8,27,17,45,415.0,80.0,1.4,26.5,193.5,93.12,55.22
2016,8,27,18,0,352.0,68.0,1.3,26.0,142.0,54.47,35.99
2016,8,27,18,15,261.0,51.5,1.3,25.5,97.0,38.97,27.11
2016,8,27,18,30,170.0,35.0,1.3,25.0,52.0,27.16,15.84
2016,8,27,18,45,85.0,17.5,1.3,25.0,26.0,13.8,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,22.55,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,62.59,27.39
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,118.8,82.68
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,183.14,136.5
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,243.11,187.33
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,310.77,243.35
2016,8,28,7,45,513.0,93.0,2.45,24.5,271.5,374.1,294.58
2016,8,28,8,0,564.0,102.0,2.5,25.0,325.0,439.63,345.92
2016,8,28,8,15,600.0,109.0,2.6,25.5,378.5,497.74,390.17
2016,8,28,8,30,636.0,116.0,2.7,26.0,432.0,557.83,434.57
2016,8,28,8,45,667.0,119.5,2.8,26.5,483.5,612.14,473.6
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,667.18,512.05
2016,8,28,9,15,718.0,127.5,2.95,27.0,582.0,715.08,544.27
2016,8,28,9,30,738.0,132.0,3.0,27.0,629.0,762.16,575.55
2016,8,28,9,45,562.5,224.0,3.15,27.5,617.5,732.21,550.21
2016,8,28,10,0,387.0,316.0,3.3,28.0,606.0,683.34,509.65
2016,8,28,10,15,594.5,226.5,3.35,28.0,697.0,797.09,594.11
2016,8,28,10,30,802.0,137.0,3.4,28.0,788.0,904.31,666.18
2016,8,28,10,45,813.5,136.5,3.45,28.0,818.0,928.84,680.94
2016,8,28,11,0,825.0,136.0,3.5,28.0,848.0,944.7,690.66
2016,8,28,11,15,830.0,137.5,3.5,28.0,869.5,959.18,699.32
2016,8,28,11,30,835.0,139.0,3.5,28.0,891.0,970.43,705.96
2016,8,28,11,45,829.0,146.0,3.55,28.5,902.0,973.13,706.07
2016,8,28,12,0,823.0,153.0,3.6,29.0,913.0,978.32,708.0
2016,8,28,12,15,824.0,153.5,3.65,29.0,918.0,974.34,705.47
2016,8,28,12,30,825.0,154.0,3.7,29.0,923.0,967.02,700.95
2016,8,28,12,45,598.0,286.5,3.75,29.0,843.5,874.06,637.87
2016,8,28,13,0,371.0,419.0,3.8,29.0,764.0,775.43,564.66
2016,8,28,13,15,595.5,284.5,3.8,29.0,829.0,842.04,618.03
2016,8,28,13,30,820.0,150.0,3.8,29.0,894.0,891.2,653.28
2016,8,28,13,45,537.5,288.5,3.85,29.0,772.0,758.78,560.1
2016,8,28,14,0,255.0,427.0,3.9,29.0,650.0,635.03,466.88
2016,8,28,14,15,280.0,406.0,3.9,29.0,643.5,622.71,460.01
2016,8,28,14,30,305.0,385.0,3.9,29.0,637.0,607.95,450.74
2016,8,28,14,45,309.5,365.5,3.95,29.0,611.5,577.15,429.64
2016,8,28,15,0,314.0,346.0,4.0,29.0,586.0,545.3,407.54
2016,8,28,15,15,518.0,245.5,3.95,28.5,615.5,562.98,425.09
2016,8,28,15,30,722.0,145.0,3.9,28.0,645.0,560.12,425.94
2016,8,28,15,45,450.0,211.0,3.85,28.0,515.5,437.78,332.16
2016,8,28,16,0,178.0,277.0,3.8,28.0,386.0,343.49,259.69
2016,8,28,16,15,414.5,197.5,3.65,27.5,421.0,356.77,269.26
2016,8,28,16,30,651.0,118.0,3.5,27.0,456.0,345.48,255.92
2016,8,28,16,45,623.0,109.5,3.4,27.0,403.5,289.51,208.84
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,236.21,163.61
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,182.97,119.83
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,135.01,82.43
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,88.49,51.12
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,49.35,36.32
2016,8,28,18,15,282.5,48.0,1.65,25.5,96.0,36.27,24.79
2016,8,28,18,30,187.0,33.0,1.5,25.0,51.0,25.62,14.31
2016,8,28,18,45,93.5,16.5,1.4,24.5,25.5,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.0,12.0,2.9,22.0,16.0,21.86,0.0
2016,8,29,6,30,122.0,24.0,3.1,22.0,32.0,60.68,24.58
2016,8,29,6,45,229.5,40.0,3.3,22.5,74.0,118.69,82.31
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,185.73,138.43
2016,8,29,7,15,235.0,83.0,3.65,23.5,132.5,189.24,146.26
2016,8,29,7,30,133.0,110.0,3.8,24.0,149.0,180.52,141.35
2016,8,29,7,45,365.0,100.0,3.95,24.5,237.5,304.13,241.45
2016,8,29,8,0,597.0,90.0,4.1,25.0,326.0,444.76,353.04
2016,8,29,8,15,632.5,96.0,4.2,25.0,379.0,502.98,398.6
2016,8,29,8,30,668.0,102.0,4.3,25.0,432.0,563.08,444.72
2016,8,29,8,45,336.0,137.5,4.4,25.5,304.0,395.26,312.09
2016,8,29,9,0,4.0,173.0,4.5,26.0,176.0,173.64,132.06
2016,8,29,9,15,34.5,233.5,4.55,26.0,257.0,266.6,204.74
2016,8,29,9,30,65.0,294.0,4.6,26.0,338.0,357.04,273.4
2016,8,29,9,45,42.5,281.0,4.65,26.5,311.0,324.5,246.92
2016,8,29,10,0,20.0,268.0,4.7,27.0,284.0,283.42,214.32
2016,8,29,10,15,17.0,263.0,4.7,27.0,277.0,275.52,207.92
2016,8,29,10,30,14.0,258.0,4.7,27.0,270.0,267.57,201.48
2016,8,29,10,45,84.0,343.5,4.75,27.5,416.5,429.99,323.74
2016,8,29,11,0,154.0,429.0,4.8,28.0,563.0,596.51,443.53
2016,8,29,11,15,93.5,399.5,4.8,28.0,482.0,497.94,370.43
2016,8,29,11,30,33.0,370.0,4.8,28.0,401.0,407.04,302.47
2016,8,29,11,45,106.5,419.5,4.8,28.5,518.0,537.44,398.24
2016,8,29,12,0,180.0,469.0,4.8,29.0,635.0,659.02,484.11
2016,8,29,12,15,108.5,432.5,4.8,29.0,533.0,548.19,403.73
2016,8,29,12,30,37.0,396.0,4.8,29.0,431.0,432.2,318.79
2016,8,29,12,45,182.0,420.0,4.85,29.0,589.0,598.99,443.24
2016,8,29,13,0,327.0,444.0,4.9,29.0,747.0,758.77,557.51
2016,8,29,13,15,289.0,446.0,4.9,29.0,711.5,715.85,526.19
2016,8,29,13,30,251.0,448.0,4.9,29.0,676.0,673.47,496.04
2016,8,29,13,45,555.5,280.5,4.9,29.0,768.5,765.63,570.7
2016,8,29,14,0,860.0,113.0,4.9,29.0,861.0,833.26,621.03
2016,8,29,14,15,853.0,111.5,4.9,28.5,833.5,795.53,596.53
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,755.57,570.78
2016,8,29,14,45,833.5,110.0,4.9,28.0,771.0,711.06,540.38
2016,8,29,15,0,821.0,110.0,4.9,28.0,736.0,665.19,508.12
2016,8,29,15,15,808.5,107.5,4.8,28.0,695.0,615.04,470.51
2016,8,29,15,30,796.0,105.0,4.7,28.0,654.0,564.45,431.75
2016,8,29,15,45,778.5,102.0,4.65,28.0,607.5,510.18,389.47
2016,8,29,16,0,761.0,99.0,4.6,28.0,561.0,456.16,346.28
2016,8,29,16,15,738.0,95.5,4.4,27.5,510.5,399.87,300.66
2016,8,29,16,30,715.0,92.0,4.2,27.0,460.0,345.01,255.02
2016,8,29,16,45,687.0,86.0,4.05,27.0,407.5,285.8,204.76
2016,8,29,17,0,659.0,80.0,3.9,27.0,355.0,231.15,157.7
2016,8,29,17,15,615.5,74.0,3.55,26.5,301.0,176.42,112.09
2016,8,29,17,30,572.0,68.0,3.2,26.0,247.0,126.58,72.97
2016,8,29,17,45,508.5,60.0,2.85,25.5,194.5,78.82,41.56
2016,8,29,18,0,445.0,52.0,2.5,25.0,142.0,38.82,27.5
2016,8,29,18,15,343.0,40.5,2.35,24.5,96.5,30.24,19.78
2016,8,29,18,30,241.0,29.0,2.2,24.0,51.0,22.8,11.82
2016,8,29,18,45,120.5,14.5,2.05,24.0,25.5,14.25,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
