Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.0,11.5,2.15,22.0,16.0,22.82,0.0
2016,8,30,6,30,140.0,23.0,2.4,22.0,32.0,63.2,23.42
2016,8,30,6,45,247.0,38.0,2.65,22.5,74.0,121.22,83.6
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,187.92,139.65
2016,8,30,7,15,184.5,76.5,2.95,23.5,110.5,161.63,124.41
2016,8,30,7,30,15.0,100.0,3.0,24.0,105.0,107.27,82.17
2016,8,30,7,45,307.5,94.5,3.05,24.5,215.0,268.79,213.19
2016,8,30,8,0,600.0,89.0,3.1,25.0,325.0,445.13,352.16
2016,8,30,8,15,398.5,149.0,3.15,25.0,315.5,415.48,327.28
2016,8,30,8,30,197.0,209.0,3.2,25.0,306.0,353.85,276.78
2016,8,30,8,45,210.0,233.5,3.25,25.5,347.5,397.41,309.16
2016,8,30,9,0,223.0,258.0,3.3,26.0,389.0,441.46,340.85
2016,8,30,9,15,283.0,271.0,3.35,26.0,451.5,518.06,397.73
2016,8,30,9,30,343.0,284.0,3.4,26.0,514.0,590.55,450.52
2016,8,30,9,45,316.0,312.0,3.5,26.5,535.0,608.13,460.19
2016,8,30,10,0,289.0,340.0,3.6,27.0,556.0,622.69,467.87
2016,8,30,10,15,349.5,338.0,3.65,27.0,611.5,681.64,510.35
2016,8,30,10,30,410.0,336.0,3.7,27.0,667.0,749.86,558.25
2016,8,30,10,45,291.5,382.5,3.75,27.5,622.5,685.56,508.01
2016,8,30,11,0,173.0,429.0,3.8,28.0,578.0,614.88,453.54
2016,8,30,11,15,185.0,440.0,3.8,28.0,603.5,638.23,469.99
2016,8,30,11,30,197.0,451.0,3.8,28.0,629.0,660.89,485.44
2016,8,30,11,45,176.5,459.0,3.85,28.5,620.0,647.56,474.2
2016,8,30,12,0,156.0,467.0,3.9,29.0,611.0,633.3,462.59
2016,8,30,12,15,246.5,453.5,3.9,29.0,682.5,711.23,519.07
2016,8,30,12,30,337.0,440.0,3.9,29.0,754.0,779.95,567.94
2016,8,30,12,45,266.0,454.5,3.95,29.0,701.5,719.41,524.4
2016,8,30,13,0,195.0,469.0,4.0,29.0,649.0,654.97,478.44
2016,8,30,13,15,106.0,384.5,3.95,29.0,482.5,482.09,355.77
2016,8,30,13,30,17.0,300.0,3.9,29.0,316.0,307.29,227.25
2016,8,30,13,45,21.0,315.0,3.9,29.0,333.5,324.41,240.54
2016,8,30,14,0,25.0,330.0,3.9,29.0,351.0,343.22,254.57
2016,8,30,14,15,152.5,359.0,3.8,28.5,484.5,472.93,353.24
2016,8,30,14,30,280.0,388.0,3.7,28.0,618.0,590.71,440.13
2016,8,30,14,45,228.5,377.0,3.65,28.0,559.5,527.94,394.03
2016,8,30,15,0,177.0,366.0,3.6,28.0,501.0,470.09,351.83
2016,8,30,15,15,280.5,323.5,3.45,28.0,523.0,484.33,364.35
2016,8,30,15,30,384.0,281.0,3.3,28.0,545.0,488.25,368.13
2016,8,30,15,45,414.5,250.5,3.2,28.0,517.0,453.24,342.02
2016,8,30,16,0,445.0,220.0,3.1,28.0,489.0,414.87,312.62
2016,8,30,16,15,446.5,197.0,2.85,27.5,446.5,367.39,275.74
2016,8,30,16,30,448.0,174.0,2.6,27.0,404.0,319.29,237.33
2016,8,30,16,45,417.0,157.5,2.4,27.0,352.0,266.64,194.74
2016,8,30,17,0,386.0,141.0,2.2,27.0,300.0,217.32,154.59
2016,8,30,17,15,349.5,125.0,1.95,26.5,253.0,170.93,117.64
2016,8,30,17,30,313.0,109.0,1.7,26.0,206.0,131.75,87.77
2016,8,30,17,45,265.5,90.5,1.45,26.0,160.5,91.47,59.94
2016,8,30,18,0,218.0,72.0,1.2,26.0,115.0,57.09,42.75
2016,8,30,18,15,150.5,51.5,1.15,25.5,76.5,41.7,29.17
2016,8,30,18,30,83.0,31.0,1.1,25.0,38.0,25.7,13.44
2016,8,30,18,45,41.5,15.5,1.05,25.0,19.0,15.24,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,9.5,10.5,1.95,23.0,11.5,11.88,0.0
2016,8,31,6,30,19.0,21.0,2.1,23.0,23.0,25.92,6.02
2016,8,31,6,45,90.0,44.0,2.3,23.5,59.0,76.48,52.27
2016,8,31,7,0,161.0,67.0,2.5,24.0,95.0,134.53,99.99
2016,8,31,7,15,232.5,81.5,2.45,24.0,139.0,186.59,143.58
2016,8,31,7,30,304.0,96.0,2.4,24.0,183.0,252.78,198.2
2016,8,31,7,45,292.0,121.5,2.35,24.5,220.0,284.91,224.54
2016,8,31,8,0,280.0,147.0,2.3,25.0,257.0,321.02,252.66
2016,8,31,8,15,179.0,176.5,2.35,25.5,250.5,298.92,233.85
2016,8,31,8,30,78.0,206.0,2.4,26.0,244.0,265.78,205.65
2016,8,31,8,45,68.5,226.0,2.5,26.5,262.0,282.79,217.57
2016,8,31,9,0,59.0,246.0,2.6,27.0,280.0,298.81,228.33
2016,8,31,9,15,148.0,275.5,2.65,27.5,372.0,409.3,311.85
2016,8,31,9,30,237.0,305.0,2.7,28.0,464.0,518.35,391.33
2016,8,31,9,45,497.5,223.0,2.75,28.5,584.5,675.11,507.44
2016,8,31,10,0,758.0,141.0,2.8,29.0,705.0,830.91,614.4
2016,8,31,10,15,769.5,144.0,2.8,29.0,741.0,863.58,633.75
2016,8,31,10,30,781.0,147.0,2.8,29.0,777.0,893.85,652.4
2016,8,31,10,45,528.5,280.0,2.85,29.0,713.0,809.7,592.21
2016,8,31,11,0,276.0,413.0,2.9,29.0,649.0,705.49,513.51
2016,8,31,11,15,189.5,427.0,2.9,29.0,591.0,628.86,458.81
2016,8,31,11,30,103.0,441.0,2.9,29.0,533.0,550.14,401.45
2016,8,31,11,45,92.5,443.0,2.9,29.5,527.0,540.54,393.73
2016,8,31,12,0,82.0,445.0,2.9,30.0,521.0,530.53,385.43
2016,8,31,12,15,120.5,458.5,2.9,30.0,570.5,586.68,425.34
2016,8,31,12,30,159.0,472.0,2.9,30.0,620.0,634.21,458.59
2016,8,31,12,45,476.0,322.5,2.95,30.0,761.5,791.02,575.32
2016,8,31,13,0,793.0,173.0,3.0,30.0,903.0,925.12,668.21
2016,8,31,13,15,411.0,265.0,3.0,30.0,643.5,650.29,478.57
2016,8,31,13,30,29.0,357.0,3.0,30.0,384.0,377.52,276.03
2016,8,31,13,45,73.0,392.0,3.0,30.0,456.5,447.78,328.74
2016,8,31,14,0,117.0,427.0,3.0,30.0,529.0,516.93,378.48
2016,8,31,14,15,250.5,390.0,2.95,30.0,598.0,582.39,427.93
2016,8,31,14,30,384.0,353.0,2.9,30.0,667.0,635.48,467.64
2016,8,31,14,45,370.0,341.0,2.85,30.0,633.0,595.37,439.26
2016,8,31,15,0,356.0,329.0,2.8,30.0,599.0,555.52,411.26
2016,8,31,15,15,532.5,239.0,2.7,30.0,616.5,562.25,419.12
2016,8,31,15,30,709.0,149.0,2.6,30.0,634.0,550.93,412.42
2016,8,31,15,45,539.5,193.5,2.55,30.0,547.5,464.98,347.46
2016,8,31,16,0,370.0,238.0,2.5,30.0,461.0,395.8,294.97
2016,8,31,16,15,495.5,181.5,2.35,29.5,451.0,372.34,276.27
2016,8,31,16,30,621.0,125.0,2.2,29.0,441.0,335.51,244.73
2016,8,31,16,45,588.5,117.0,2.05,29.0,388.5,280.46,199.35
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,228.7,156.37
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,176.04,114.3
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,128.91,78.78
2016,8,31,17,45,393.0,77.0,1.3,27.5,178.5,83.51,49.48
2016,8,31,18,0,327.0,64.0,1.1,27.0,128.0,47.62,34.58
2016,8,31,18,15,232.0,47.0,1.05,26.5,84.5,35.88,24.14
2016,8,31,18,30,137.0,30.0,1.0,26.0,41.0,23.46,11.07
2016,8,31,18,45,68.5,15.0,0.95,26.0,20.5,14.74,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.5,11.0,1.6,22.5,14.0,19.56,0.0
2016,9,1,6,30,107.0,22.0,1.9,23.0,28.0,54.24,14.94
2016,9,1,6,45,202.0,40.5,2.25,23.5,69.0,111.86,76.72
2016,9,1,7,0,297.0,59.0,2.6,24.0,110.0,175.67,130.11
2016,9,1,7,15,369.0,72.5,2.5,24.5,160.0,235.52,180.62
2016,9,1,7,30,441.0,86.0,2.4,25.0,210.0,303.18,236.38
2016,9,1,7,45,492.0,96.0,2.35,25.5,263.5,363.53,285.11
2016,9,1,8,0,543.0,106.0,2.3,26.0,317.0,431.48,337.88
2016,9,1,8,15,580.0,114.0,2.3,26.5,370.0,490.22,382.11
2016,9,1,8,30,617.0,122.0,2.3,27.0,423.0,551.06,426.44
2016,9,1,8,45,646.5,127.0,2.35,28.0,474.5,605.07,463.78
2016,9,1,9,0,676.0,132.0,2.4,29.0,526.0,659.7,500.39
2016,9,1,9,15,697.0,136.5,2.4,29.0,573.0,707.42,532.25
2016,9,1,9,30,718.0,141.0,2.4,29.0,620.0,754.4,562.71
2016,9,1,9,45,736.5,143.5,2.4,29.5,663.0,796.01,587.95
2016,9,1,10,0,755.0,146.0,2.4,30.0,706.0,833.11,609.85
2016,9,1,10,15,766.5,149.0,2.4,30.0,742.0,865.66,629.77
2016,9,1,10,30,778.0,152.0,2.4,30.0,778.0,895.8,648.05
2016,9,1,10,45,523.5,282.5,2.45,30.5,710.5,807.26,584.38
2016,9,1,11,0,269.0,413.0,2.5,31.0,643.0,698.68,502.82
2016,9,1,11,15,538.5,285.5,2.5,31.0,761.0,835.4,602.77
2016,9,1,11,30,808.0,158.0,2.5,31.0,879.0,966.53,688.77
2016,9,1,11,45,807.5,161.5,2.55,31.0,891.0,970.59,690.1
2016,9,1,12,0,807.0,165.0,2.6,31.0,903.0,971.28,690.61
2016,9,1,12,15,808.0,165.0,2.6,31.0,908.0,966.5,687.36
2016,9,1,12,30,809.0,165.0,2.6,31.0,913.0,958.44,682.2
2016,9,1,12,45,807.5,165.5,2.65,31.0,909.0,945.26,674.34
2016,9,1,13,0,806.0,166.0,2.7,31.0,905.0,928.96,664.58
2016,9,1,13,15,641.0,267.0,2.7,31.0,850.0,862.85,620.9
2016,9,1,13,30,476.0,368.0,2.7,31.0,795.0,796.59,572.56
2016,9,1,13,45,629.5,266.0,2.7,31.0,817.0,812.68,588.97
2016,9,1,14,0,783.0,164.0,2.7,31.0,839.0,816.44,594.04
2016,9,1,14,15,774.5,162.0,2.65,31.0,811.0,778.67,569.24
2016,9,1,14,30,766.0,160.0,2.6,31.0,783.0,739.07,543.38
2016,9,1,14,45,649.0,210.0,2.6,31.0,721.5,670.3,494.17
2016,9,1,15,0,532.0,260.0,2.6,31.0,660.0,607.94,448.63
2016,9,1,15,15,346.5,289.0,2.5,30.5,544.0,491.86,364.82
2016,9,1,15,30,161.0,318.0,2.4,30.0,428.0,393.16,292.17
2016,9,1,15,45,80.5,235.0,2.35,30.0,290.0,265.13,198.17
2016,9,1,16,0,0.0,152.0,2.3,30.0,152.0,146.0,108.27
2016,9,1,16,15,0.0,144.5,2.15,29.5,144.5,138.54,103.3
2016,9,1,16,30,0.0,137.0,2.0,29.0,137.0,131.04,98.05
2016,9,1,16,45,0.0,120.5,1.9,29.0,120.5,115.19,86.02
2016,9,1,17,0,0.0,104.0,1.8,29.0,104.0,99.4,73.89
2016,9,1,17,15,0.0,87.0,1.6,28.5,87.0,83.21,61.39
2016,9,1,17,30,0.0,70.0,1.4,28.0,70.0,67.12,48.71
2016,9,1,17,45,0.0,54.0,1.25,27.5,54.0,52.02,36.55
2016,9,1,18,0,0.0,38.0,1.1,27.0,38.0,36.7,25.39
2016,9,1,18,15,0.0,24.0,1.05,26.5,24.0,23.16,13.56
2016,9,1,18,30,0.0,10.0,1.0,26.0,10.0,9.64,0.86
2016,9,1,18,45,0.0,5.0,1.0,26.0,5.0,4.91,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,6.0,1.75,22.0,6.0,5.9,0.0
2016,9,2,6,30,0.0,12.0,1.9,22.0,12.0,11.57,0.0
2016,9,2,6,45,4.0,35.0,2.1,22.5,36.0,36.12,22.78
2016,9,2,7,0,8.0,58.0,2.3,23.0,60.0,61.48,44.23
2016,9,2,7,15,29.5,81.5,2.3,23.5,90.0,97.61,74.01
2016,9,2,7,30,51.0,105.0,2.3,24.0,120.0,133.34,103.27
2016,9,2,7,45,47.5,127.0,2.3,24.5,143.0,156.89,122.14
2016,9,2,8,0,44.0,149.0,2.3,25.0,166.0,179.94,140.03
2016,9,2,8,15,25.0,154.5,2.2,25.0,165.0,174.7,135.19
2016,9,2,8,30,6.0,160.0,2.1,25.0,164.0,162.88,124.99
2016,9,2,8,45,275.0,167.0,2.05,25.5,327.5,376.67,295.13
2016,9,2,9,0,544.0,174.0,2.0,26.0,491.0,603.49,463.38
2016,9,2,9,15,502.0,208.5,1.9,26.5,520.0,629.24,476.4
2016,9,2,9,30,460.0,243.0,1.8,27.0,549.0,649.74,486.71
2016,9,2,9,45,246.0,269.0,1.7,27.5,434.0,501.73,375.85
2016,9,2,10,0,32.0,295.0,1.6,28.0,319.0,330.71,245.43
2016,9,2,10,15,37.0,317.5,1.5,28.0,346.5,358.93,266.09
2016,9,2,10,30,42.0,340.0,1.4,28.0,374.0,387.16,285.57
2016,9,2,10,45,150.5,377.0,1.35,28.5,505.0,537.39,392.92
2016,9,2,11,0,259.0,414.0,1.3,29.0,636.0,690.05,495.37
2016,9,2,11,15,225.5,431.0,1.3,29.0,627.5,668.0,477.84
2016,9,2,11,30,192.0,448.0,1.3,29.0,619.0,652.7,466.27
2016,9,2,11,45,433.5,350.0,1.3,29.5,743.5,800.22,569.3
2016,9,2,12,0,675.0,252.0,1.3,30.0,868.0,934.67,657.77
2016,9,2,12,15,676.5,252.5,1.35,30.0,873.0,930.83,654.3
2016,9,2,12,30,678.0,253.0,1.4,30.0,878.0,924.13,650.79
2016,9,2,12,45,570.0,318.0,1.45,30.0,842.0,874.53,616.95
2016,9,2,13,0,462.0,383.0,1.5,30.0,806.0,825.9,583.53
2016,9,2,13,15,310.0,417.5,1.5,30.0,700.0,705.13,502.02
2016,9,2,13,30,158.0,452.0,1.5,30.0,594.0,590.13,422.29
2016,9,2,13,45,207.5,435.5,1.55,30.0,617.0,609.15,438.04
2016,9,2,14,0,257.0,419.0,1.6,30.0,640.0,626.99,451.8
2016,9,2,14,15,456.0,322.0,1.65,30.0,698.0,680.29,493.65
2016,9,2,14,30,655.0,225.0,1.7,30.0,756.0,716.97,523.08
2016,9,2,14,45,671.0,204.0,1.8,30.0,726.5,678.67,498.04
2016,9,2,15,0,687.0,183.0,1.9,30.0,697.0,637.28,470.73
2016,9,2,15,15,670.5,178.0,1.95,29.5,656.0,587.91,436.97
2016,9,2,15,30,654.0,173.0,2.0,29.0,615.0,538.55,402.16
2016,9,2,15,45,330.5,179.5,2.05,29.0,403.0,340.58,256.32
2016,9,2,16,0,7.0,186.0,2.1,29.0,191.0,181.13,135.44
2016,9,2,16,15,287.0,163.5,2.05,28.5,308.0,269.25,202.14
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,327.68,240.28
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.5,273.21,195.37
2016,9,2,17,0,500.0,121.0,1.9,28.0,322.0,222.54,153.68
2016,9,2,17,15,451.0,109.5,1.75,27.5,269.0,171.49,113.24
2016,9,2,17,30,402.0,98.0,1.6,27.0,216.0,126.11,79.42
2016,9,2,17,45,332.0,83.0,1.5,27.0,166.0,82.5,51.44
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,51.22,37.51
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,38.26,25.89
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,21.71,7.91
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,16.18,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,42.01,5.66
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,103.54,70.88
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,167.43,124.29
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,226.9,174.48
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,294.25,230.13
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,355.78,279.47
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,425.41,333.24
2016,9,3,8,15,382.5,155.0,2.25,26.0,314.5,412.07,321.71
2016,9,3,8,30,236.0,202.0,2.2,26.0,317.0,378.88,294.09
2016,9,3,8,45,138.0,217.0,2.15,26.5,286.5,328.94,253.61
2016,9,3,9,0,40.0,232.0,2.1,27.0,256.0,269.66,205.3
2016,9,3,9,15,136.0,267.5,2.0,27.5,356.5,391.38,297.56
2016,9,3,9,30,232.0,303.0,1.9,28.0,457.0,512.16,384.7
2016,9,3,9,45,493.0,224.0,1.85,28.5,579.5,671.7,500.7
2016,9,3,10,0,754.0,145.0,1.8,29.0,702.0,830.12,606.73
2016,9,3,10,15,765.5,148.0,1.8,29.0,738.0,862.53,625.13
2016,9,3,10,30,777.0,151.0,1.8,29.0,774.0,892.53,643.1
2016,9,3,10,45,788.0,151.5,1.8,29.5,803.0,916.8,656.04
2016,9,3,11,0,799.0,152.0,1.8,30.0,832.0,938.27,667.22
2016,9,3,11,15,550.5,289.0,1.8,30.0,763.0,849.75,606.86
2016,9,3,11,30,302.0,426.0,1.8,30.0,694.0,744.87,530.61
2016,9,3,11,45,523.0,316.0,1.85,30.0,789.0,852.33,608.83
2016,9,3,12,0,744.0,206.0,1.9,30.0,884.0,953.71,676.66
2016,9,3,12,15,499.5,332.0,1.95,30.0,788.0,837.7,597.01
2016,9,3,12,30,255.0,458.0,2.0,30.0,692.0,718.01,511.84
2016,9,3,12,45,236.0,459.0,2.05,30.5,675.5,689.02,492.44
2016,9,3,13,0,217.0,460.0,2.1,31.0,659.0,665.62,475.88
2016,9,3,13,15,320.0,418.0,2.15,31.0,706.0,714.28,512.11
2016,9,3,13,30,423.0,376.0,2.2,31.0,753.0,755.83,542.67
2016,9,3,13,45,574.5,287.5,2.25,31.0,786.5,783.75,566.01
2016,9,3,14,0,726.0,199.0,2.3,31.0,820.0,801.65,582.03
2016,9,3,14,15,716.5,196.0,2.35,31.0,792.0,763.37,557.1
2016,9,3,14,30,707.0,193.0,2.4,31.0,764.0,723.53,530.7
2016,9,3,14,45,700.5,186.0,2.5,31.0,730.0,680.62,502.03
2016,9,3,15,0,694.0,179.0,2.6,31.0,696.0,636.36,471.68
2016,9,3,15,15,677.5,174.0,2.65,30.5,655.0,586.66,437.27
2016,9,3,15,30,661.0,169.0,2.7,30.0,614.0,536.96,401.81
2016,9,3,15,45,644.5,161.0,2.8,30.0,568.5,484.67,362.77
2016,9,3,16,0,628.0,153.0,2.9,30.0,523.0,432.92,322.94
2016,9,3,16,15,600.0,146.0,2.9,29.5,473.0,378.2,280.27
2016,9,3,16,30,572.0,139.0,2.9,29.0,423.0,325.81,238.25
2016,9,3,16,45,532.5,130.5,2.9,29.0,370.5,270.74,193.28
2016,9,3,17,0,493.0,122.0,2.9,29.0,318.0,220.14,151.75
2016,9,3,17,15,443.0,110.0,2.7,28.5,265.0,169.0,111.35
2016,9,3,17,30,393.0,98.0,2.5,28.0,212.0,123.69,77.78
2016,9,3,17,45,318.0,83.0,2.35,27.5,162.0,80.59,50.64
2016,9,3,18,0,243.0,68.0,2.2,27.0,112.0,54.15,39.91
2016,9,3,18,15,160.0,46.0,2.2,26.5,71.0,37.46,25.11
2016,9,3,18,30,77.0,24.0,2.2,26.0,30.0,20.11,5.48
2016,9,3,18,45,38.5,12.0,2.2,26.0,15.0,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.0,9.5,0.9,22.5,11.0,13.56,0.0
2016,9,4,6,30,52.0,19.0,1.1,23.0,22.0,34.97,1.34
2016,9,4,6,45,135.0,41.5,1.3,23.5,61.0,90.4,61.2
2016,9,4,7,0,218.0,64.0,1.5,24.0,100.0,150.5,111.09
2016,9,4,7,15,287.0,81.5,1.75,24.5,149.0,213.39,163.35
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,279.38,217.5
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.5,339.87,266.38
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,405.34,317.82
2016,9,4,8,15,503.0,135.5,2.65,26.5,355.5,463.47,362.15
2016,9,4,8,30,542.0,146.0,2.8,27.0,408.0,524.17,407.19
2016,9,4,8,45,572.0,153.5,2.95,27.5,458.5,577.43,445.63
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,635.24,486.37
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.0,683.41,519.85
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,731.11,552.44
2016,9,4,9,45,512.5,243.0,3.1,28.5,596.5,708.45,530.51
2016,9,4,10,0,378.0,312.0,3.1,29.0,590.0,670.34,498.23
2016,9,4,10,15,544.5,251.0,3.1,29.0,674.0,772.6,572.83
2016,9,4,10,30,711.0,190.0,3.1,29.0,758.0,876.17,643.7
2016,9,4,10,45,722.5,191.5,3.1,29.5,787.5,900.58,656.77
2016,9,4,11,0,734.0,193.0,3.1,30.0,817.0,922.4,668.71
2016,9,4,11,15,741.0,195.0,3.1,30.0,838.5,937.64,677.75
2016,9,4,11,30,748.0,197.0,3.1,30.0,860.0,949.89,684.98
2016,9,4,11,45,577.5,294.5,3.1,30.5,811.0,882.67,636.65
2016,9,4,12,0,407.0,392.0,3.1,31.0,762.0,813.16,583.98
2016,9,4,12,15,390.0,403.0,3.1,31.0,759.0,797.49,573.41
2016,9,4,12,30,373.0,414.0,3.1,31.0,756.0,786.09,565.21
2016,9,4,12,45,580.0,296.0,3.1,31.0,825.5,860.51,621.41
2016,9,4,13,0,787.0,178.0,3.1,31.0,895.0,919.24,662.18
2016,9,4,13,15,565.5,296.5,3.15,31.0,808.0,819.58,593.48
2016,9,4,13,30,344.0,415.0,3.2,31.0,721.0,720.95,521.41
2016,9,4,13,45,342.5,404.0,3.25,31.0,702.5,695.88,505.58
2016,9,4,14,0,341.0,393.0,3.3,31.0,684.0,669.84,488.48
2016,9,4,14,15,235.0,392.5,3.3,31.0,590.5,568.96,416.83
2016,9,4,14,30,129.0,392.0,3.3,31.0,497.0,477.48,350.67
2016,9,4,14,45,421.5,280.0,3.35,31.0,597.5,571.32,425.01
2016,9,4,15,0,714.0,168.0,3.4,31.0,698.0,637.23,476.18
2016,9,4,15,15,697.5,164.0,3.4,30.5,656.5,587.59,440.51
2016,9,4,15,30,681.0,160.0,3.4,30.0,615.0,537.88,404.43
2016,9,4,15,45,663.5,152.5,3.4,30.0,569.0,484.55,363.94
2016,9,4,16,0,646.0,145.0,3.4,30.0,523.0,431.8,322.81
2016,9,4,16,15,617.5,138.5,3.3,29.5,472.5,376.41,279.15
2016,9,4,16,30,589.0,132.0,3.2,29.0,422.0,323.37,236.23
2016,9,4,16,45,554.0,122.5,3.1,29.0,369.5,268.29,190.8
2016,9,4,17,0,519.0,113.0,3.0,29.0,317.0,216.45,147.89
2016,9,4,17,15,467.5,102.0,2.75,28.5,264.0,164.6,106.83
2016,9,4,17,30,416.0,91.0,2.5,28.0,211.0,118.72,73.02
2016,9,4,17,45,345.0,76.5,2.25,27.5,161.0,75.15,46.0
2016,9,4,18,0,274.0,62.0,2.0,27.0,111.0,46.71,33.64
2016,9,4,18,15,179.0,42.5,2.0,26.5,70.0,32.75,21.13
2016,9,4,18,30,84.0,23.0,2.0,26.0,29.0,19.29,3.14
2016,9,4,18,45,42.0,11.5,2.0,26.0,14.5,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,20.6,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,56.65,0.63
2016,9,5,6,45,261.0,33.0,2.55,22.5,69.0,120.46,81.15
2016,9,5,7,0,389.0,46.0,2.8,23.0,111.0,192.89,142.18
2016,9,5,7,15,467.5,55.0,3.0,23.5,162.5,256.16,196.63
2016,9,5,7,30,546.0,64.0,3.2,24.0,214.0,327.61,256.72
2016,9,5,7,45,603.0,68.5,3.4,24.5,269.5,390.83,309.06
2016,9,5,8,0,660.0,73.0,3.6,25.0,325.0,458.85,363.51
2016,9,5,8,15,486.5,130.5,3.65,25.5,332.5,447.76,353.22
2016,9,5,8,30,313.0,188.0,3.7,26.0,340.0,413.48,323.85
2016,9,5,8,45,235.5,223.0,3.8,26.5,344.5,411.35,319.65
2016,9,5,9,0,158.0,258.0,3.9,27.0,349.0,393.69,303.22
2016,9,5,9,15,211.0,277.0,3.9,27.5,409.5,460.48,352.82
2016,9,5,9,30,264.0,296.0,3.9,28.0,470.0,539.0,409.43
2016,9,5,9,45,235.0,322.5,3.95,28.5,485.0,542.07,408.83
2016,9,5,10,0,206.0,349.0,4.0,29.0,500.0,550.8,412.44
2016,9,5,10,15,126.0,346.0,4.0,29.0,440.0,479.01,357.87
2016,9,5,10,30,46.0,343.0,4.0,29.0,380.0,394.36,293.48
2016,9,5,10,45,148.5,377.5,4.0,29.5,503.0,536.08,397.92
2016,9,5,11,0,251.0,412.0,4.0,30.0,626.0,680.0,499.09
2016,9,5,11,15,348.0,388.0,4.0,30.0,691.5,749.03,548.29
2016,9,5,11,30,445.0,364.0,4.0,30.0,757.0,825.54,601.91
2016,9,5,11,45,661.5,239.5,4.05,30.0,834.0,909.09,664.31
2016,9,5,12,0,878.0,115.0,4.1,30.0,911.0,978.78,709.64
2016,9,5,12,15,626.5,263.5,4.1,30.0,832.5,890.69,649.84
2016,9,5,12,30,375.0,412.0,4.1,30.0,754.0,785.47,570.96
2016,9,5,12,45,407.0,396.0,4.15,30.5,766.5,791.53,575.76
2016,9,5,13,0,439.0,380.0,4.2,31.0,779.0,799.41,581.02
2016,9,5,13,15,649.0,250.5,4.2,30.5,830.5,849.26,623.0
2016,9,5,13,30,859.0,121.0,4.2,30.0,882.0,881.45,646.79
2016,9,5,13,45,642.5,236.0,4.2,30.0,798.0,789.47,583.6
2016,9,5,14,0,426.0,351.0,4.2,30.0,714.0,700.08,516.22
2016,9,5,14,15,219.5,299.0,4.15,30.0,486.0,467.38,349.05
2016,9,5,14,30,13.0,247.0,4.1,30.0,258.0,248.59,184.22
2016,9,5,14,45,14.0,246.5,4.1,30.0,257.5,247.82,184.41
2016,9,5,15,0,15.0,246.0,4.1,30.0,257.0,246.85,184.04
2016,9,5,15,15,12.5,228.5,4.05,29.5,237.5,227.38,170.07
2016,9,5,15,30,10.0,211.0,4.0,29.0,218.0,208.19,156.24
2016,9,5,15,45,24.5,221.5,3.95,29.0,236.5,224.25,169.01
2016,9,5,16,0,39.0,232.0,3.9,29.0,255.0,236.49,178.67
2016,9,5,16,15,111.0,220.5,3.75,28.5,276.5,249.29,188.59
2016,9,5,16,30,183.0,209.0,3.6,28.0,298.0,254.73,191.61
2016,9,5,16,45,178.0,183.0,3.5,28.0,261.0,217.12,161.67
2016,9,5,17,0,173.0,157.0,3.4,28.0,224.0,180.19,132.05
2016,9,5,17,15,341.0,114.5,3.15,27.5,220.0,153.19,103.44
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,110.2,62.95
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,65.3,36.54
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,38.84,27.0
2016,9,5,18,15,234.5,37.5,2.5,26.5,71.5,28.77,17.75
2016,9,5,18,30,113.0,23.0,2.5,26.0,30.0,18.12,0.1
2016,9,5,18,45,56.5,11.5,2.55,26.0,15.0,11.3,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,11.8,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.14,0.0
2016,9,6,6,45,154.5,38.5,2.65,23.5,64.0,92.16,61.64
2016,9,6,7,0,309.0,53.0,2.8,24.0,104.0,172.65,127.03
2016,9,6,7,15,390.5,64.5,2.95,24.5,154.5,234.37,179.37
2016,9,6,7,30,472.0,76.0,3.1,25.0,205.0,307.4,240.0
2016,9,6,7,45,461.5,96.0,3.3,25.5,246.0,347.51,273.67
2016,9,6,8,0,451.0,116.0,3.5,26.0,287.0,387.82,305.89
2016,9,6,8,15,321.5,160.0,3.65,26.5,291.5,373.47,293.36
2016,9,6,8,30,192.0,204.0,3.8,27.0,296.0,345.46,269.08
2016,9,6,8,45,473.5,150.5,3.95,27.5,413.0,504.97,394.33
2016,9,6,9,0,755.0,97.0,4.1,28.0,530.0,675.2,521.02
2016,9,6,9,15,773.5,100.0,4.1,28.0,577.0,722.14,552.08
2016,9,6,9,30,792.0,103.0,4.1,28.0,624.0,767.93,582.59
2016,9,6,9,45,503.0,225.0,4.15,28.5,564.0,680.43,514.81
2016,9,6,10,0,214.0,347.0,4.2,29.0,504.0,555.64,415.98
2016,9,6,10,15,533.0,226.5,4.2,29.0,643.5,735.07,552.58
2016,9,6,10,30,852.0,106.0,4.2,29.0,783.0,905.65,669.77
2016,9,6,10,45,860.5,106.0,4.2,29.5,812.0,928.28,681.39
2016,9,6,11,0,869.0,106.0,4.2,30.0,841.0,947.83,691.95
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.5,961.34,699.98
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,971.42,705.9
2016,9,6,11,45,880.5,109.0,4.25,30.0,894.5,976.05,708.66
2016,9,6,12,0,883.0,110.0,4.3,30.0,907.0,977.12,709.26
2016,9,6,12,15,883.5,110.0,4.3,30.0,911.5,971.64,705.46
2016,9,6,12,30,884.0,110.0,4.3,30.0,916.0,962.65,699.52
2016,9,6,12,45,459.0,242.5,4.3,30.5,661.5,689.16,510.43
2016,9,6,13,0,34.0,375.0,4.3,31.0,407.0,404.4,295.62
2016,9,6,13,15,83.0,408.5,4.3,31.0,483.0,480.13,352.23
2016,9,6,13,30,132.0,442.0,4.3,31.0,559.0,556.56,407.21
2016,9,6,13,45,220.0,420.5,4.35,31.0,609.5,603.66,442.92
2016,9,6,14,0,308.0,399.0,4.4,31.0,660.0,647.36,475.83
2016,9,6,14,15,252.5,394.0,4.4,30.5,603.5,585.03,431.93
2016,9,6,14,30,197.0,389.0,4.4,30.0,547.0,524.65,389.22
2016,9,6,14,45,461.0,273.0,4.4,30.0,618.5,590.28,442.96
2016,9,6,15,0,725.0,157.0,4.4,30.0,690.0,630.05,475.84
2016,9,6,15,15,708.5,153.0,4.35,30.0,648.5,579.91,438.35
2016,9,6,15,30,692.0,149.0,4.3,30.0,607.0,529.69,400.39
2016,9,6,15,45,673.5,142.5,4.3,30.0,560.5,476.26,359.27
2016,9,6,16,0,655.0,136.0,4.3,30.0,514.0,423.51,317.59
2016,9,6,16,15,626.0,130.0,4.15,29.5,463.5,367.99,273.3
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,314.87,229.84
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,259.66,184.07
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,208.48,141.68
2016,9,6,17,15,458.0,99.0,3.4,28.5,254.0,157.17,101.34
2016,9,6,17,30,401.0,89.0,3.1,28.0,201.0,112.5,69.01
2016,9,6,17,45,313.5,76.0,2.8,27.5,151.0,70.92,44.36
2016,9,6,18,0,226.0,63.0,2.5,27.0,101.0,50.41,36.61
2016,9,6,18,15,129.5,42.0,2.5,26.5,62.0,34.33,22.06
2016,9,6,18,30,33.0,21.0,2.5,26.0,23.0,18.56,0.0
2016,9,6,18,45,16.5,10.5,2.55,26.0,11.5,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,29.5,9.5,2.7,24.0,11.0,14.09,0.0
2016,9,7,6,30,59.0,19.0,2.8,24.0,22.0,36.36,0.0
2016,9,7,6,45,164.5,38.0,2.95,24.5,61.0,99.12,66.13
2016,9,7,7,0,270.0,57.0,3.1,25.0,100.0,164.35,120.59
2016,9,7,7,15,353.0,69.5,3.25,25.0,150.0,225.46,172.36
2016,9,7,7,30,436.0,82.0,3.4,25.0,200.0,295.71,231.09
2016,9,7,7,45,492.5,91.0,3.6,25.5,254.0,359.79,283.57
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,427.04,337.08
2016,9,7,8,15,446.0,140.5,3.9,26.5,326.5,434.08,341.35
2016,9,7,8,30,343.0,181.0,4.0,27.0,345.0,425.07,332.38
2016,9,7,8,45,518.0,151.5,4.1,27.5,431.5,536.84,418.49
2016,9,7,9,0,693.0,122.0,4.2,28.0,518.0,659.04,509.36
2016,9,7,9,15,714.0,126.0,4.2,28.0,565.5,706.57,541.44
2016,9,7,9,30,735.0,130.0,4.2,28.0,613.0,753.3,572.8
2016,9,7,9,45,753.0,132.0,4.25,28.5,655.5,791.46,596.8
2016,9,7,10,0,771.0,134.0,4.3,29.0,698.0,830.75,621.36
2016,9,7,10,15,782.5,137.0,4.3,29.0,733.5,863.36,642.16
2016,9,7,10,30,794.0,140.0,4.3,29.0,769.0,893.49,661.25
2016,9,7,10,45,437.0,269.5,4.3,29.5,618.0,709.55,527.96
2016,9,7,11,0,80.0,399.0,4.3,30.0,467.0,485.42,357.39
2016,9,7,11,15,220.0,400.0,4.25,30.0,592.5,629.3,463.94
2016,9,7,11,30,360.0,401.0,4.2,30.0,718.0,773.94,565.91
2016,9,7,11,45,400.5,388.5,4.2,30.5,745.5,798.84,581.7
2016,9,7,12,0,441.0,376.0,4.2,31.0,773.0,828.43,601.05
2016,9,7,12,15,341.0,415.0,4.15,31.0,723.5,761.07,552.11
2016,9,7,12,30,241.0,454.0,4.1,31.0,674.0,693.32,502.91
2016,9,7,12,45,549.0,291.5,4.1,31.0,787.5,823.25,601.89
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,925.82,672.83
2016,9,7,13,15,854.0,128.5,4.05,31.0,888.5,903.27,657.28
2016,9,7,13,30,851.0,128.0,4.0,31.0,876.0,877.71,640.63
2016,9,7,13,45,843.5,128.0,4.0,31.0,855.0,845.92,620.06
2016,9,7,14,0,836.0,128.0,4.0,31.0,834.0,811.65,597.78
2016,9,7,14,15,828.5,126.5,3.95,31.0,805.5,773.63,572.64
2016,9,7,14,30,821.0,125.0,3.9,31.0,777.0,734.38,546.52
2016,9,7,14,45,497.0,237.5,3.85,31.0,627.0,580.26,433.25
2016,9,7,15,0,173.0,350.0,3.8,31.0,477.0,449.15,333.13
2016,9,7,15,15,459.5,238.0,3.7,31.0,547.0,507.22,380.37
2016,9,7,15,30,746.0,126.0,3.6,31.0,617.0,537.04,403.65
2016,9,7,15,45,723.0,123.0,3.55,31.0,569.5,480.71,360.12
2016,9,7,16,0,700.0,120.0,3.5,31.0,522.0,426.66,317.51
2016,9,7,16,15,672.0,115.0,3.3,30.5,470.5,370.08,272.41
2016,9,7,16,30,644.0,110.0,3.1,30.0,419.0,315.68,227.91
2016,9,7,16,45,599.0,105.0,2.9,30.0,365.0,259.04,181.06
2016,9,7,17,0,554.0,100.0,2.7,30.0,311.0,207.2,138.27
2016,9,7,17,15,498.0,91.0,2.45,29.5,257.0,155.04,97.4
2016,9,7,17,30,442.0,82.0,2.2,29.0,203.0,108.96,64.41
2016,9,7,17,45,356.0,70.0,1.95,28.5,152.5,66.15,39.95
2016,9,7,18,0,270.0,58.0,1.7,28.0,102.0,44.01,31.06
2016,9,7,18,15,160.5,39.0,1.7,27.5,62.5,30.28,18.51
2016,9,7,18,30,51.0,20.0,1.7,27.0,23.0,16.82,0.0
2016,9,7,18,45,25.5,10.0,1.7,27.0,11.5,9.83,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,8.36,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,20.67,0.0
2016,9,8,6,45,110.0,40.5,3.4,23.5,57.0,83.11,55.31
2016,9,8,7,0,205.0,64.0,3.7,24.0,96.0,146.68,108.23
2016,9,8,7,15,288.5,80.0,3.75,24.5,146.0,212.23,162.87
2016,9,8,7,30,372.0,96.0,3.8,25.0,196.0,282.91,221.27
2016,9,8,7,45,453.5,101.5,3.85,25.5,252.0,349.44,275.54
2016,9,8,8,0,535.0,107.0,3.9,26.0,308.0,426.49,336.59
2016,9,8,8,15,576.5,114.5,3.9,26.5,362.5,486.86,383.0
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,549.69,429.85
2016,9,8,8,45,665.5,121.0,3.9,27.5,471.5,609.42,473.38
2016,9,8,9,0,713.0,120.0,3.9,28.0,526.0,671.1,517.06
2016,9,8,9,15,734.5,124.0,3.9,28.0,574.5,719.75,549.9
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,764.85,579.86
2016,9,8,9,45,781.5,126.5,3.9,28.5,667.5,808.95,607.58
2016,9,8,10,0,807.0,125.0,3.9,29.0,712.0,851.74,633.99
2016,9,8,10,15,818.0,127.5,3.9,29.0,748.5,884.22,654.42
2016,9,8,10,30,829.0,130.0,3.9,29.0,785.0,914.07,673.07
2016,9,8,10,45,842.0,128.5,3.95,29.5,815.5,932.94,683.3
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,954.64,695.52
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.0,968.72,703.86
2016,9,8,11,30,865.0,130.0,4.0,30.0,888.0,979.41,710.14
2016,9,8,11,45,867.5,131.0,4.0,30.5,900.5,983.68,710.94
2016,9,8,12,0,870.0,132.0,4.0,31.0,913.0,984.44,709.64
2016,9,8,12,15,870.5,132.5,4.0,31.0,917.5,979.24,706.05
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,970.57,700.38
2016,9,8,12,45,869.0,133.0,4.05,31.5,917.0,955.59,689.62
2016,9,8,13,0,867.0,133.0,4.1,32.0,912.0,937.33,676.86
2016,9,8,13,15,863.5,132.5,4.1,32.0,899.0,914.0,661.98
2016,9,8,13,30,860.0,132.0,4.1,32.0,886.0,887.65,645.16
2016,9,8,13,45,852.5,132.0,4.1,32.0,864.0,855.51,624.47
2016,9,8,14,0,845.0,132.0,4.1,32.0,842.0,820.85,602.05
2016,9,8,14,15,837.0,130.0,4.05,32.0,812.5,782.98,577.15
2016,9,8,14,30,829.0,128.0,4.0,32.0,783.0,741.09,549.36
2016,9,8,14,45,816.0,126.5,4.0,32.0,746.5,694.36,517.74
2016,9,8,15,0,803.0,125.0,4.0,32.0,710.0,646.45,483.4
2016,9,8,15,15,787.5,122.0,3.95,31.5,667.0,594.65,446.32
2016,9,8,15,30,772.0,119.0,3.9,31.0,624.0,542.45,407.86
2016,9,8,15,45,748.0,116.5,3.85,31.0,575.5,486.36,364.62
2016,9,8,16,0,724.0,114.0,3.8,31.0,527.0,429.52,319.75
2016,9,8,16,15,696.0,109.5,3.6,30.5,475.0,372.14,273.8
2016,9,8,16,30,668.0,105.0,3.4,30.0,423.0,316.89,228.36
2016,9,8,16,45,625.0,99.5,3.2,29.5,368.0,259.05,180.64
2016,9,8,17,0,582.0,94.0,3.0,29.0,313.0,205.73,136.6
2016,9,8,17,15,525.0,86.0,2.7,28.5,258.0,152.8,94.9
2016,9,8,17,30,468.0,78.0,2.4,28.0,203.0,106.71,62.11
2016,9,8,17,45,378.0,66.5,2.15,27.5,152.0,62.54,37.43
2016,9,8,18,0,288.0,55.0,1.9,27.0,101.0,41.74,29.25
2016,9,8,18,15,169.5,37.0,1.85,26.5,61.0,28.76,17.13
2016,9,8,18,30,51.0,19.0,1.8,26.0,21.0,15.99,0.0
2016,9,8,18,45,25.5,9.5,1.8,25.5,10.5,9.34,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.0,7.5,2.75,22.5,7.5,7.37,0.0
2016,9,9,6,30,8.0,15.0,3.0,23.0,15.0,16.8,0.0
2016,9,9,6,45,83.0,40.5,3.3,23.5,53.0,72.08,47.33
2016,9,9,7,0,158.0,66.0,3.6,24.0,91.0,133.78,98.74
2016,9,9,7,15,237.5,85.0,3.7,24.5,140.0,193.41,148.34
2016,9,9,7,30,317.0,104.0,3.8,25.0,189.0,261.98,204.89
2016,9,9,7,45,396.0,112.5,3.95,25.5,243.5,332.89,262.46
2016,9,9,8,0,475.0,121.0,4.1,26.0,298.0,406.19,320.71
