Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,518.5,129.5,4.1,26.5,351.5,465.14,366.19
2016,9,9,8,30,562.0,138.0,4.1,27.0,405.0,527.07,412.62
2016,9,9,8,45,611.5,138.0,4.1,27.5,459.0,590.03,458.71
2016,9,9,9,0,661.0,138.0,4.1,28.0,513.0,652.23,503.11
2016,9,9,9,15,684.0,142.5,4.1,28.0,560.5,700.57,537.03
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,748.31,569.13
2016,9,9,9,45,736.5,144.5,4.1,28.5,653.0,792.88,597.42
2016,9,9,10,0,766.0,142.0,4.1,29.0,698.0,833.54,622.62
2016,9,9,10,15,778.0,144.5,4.1,29.0,734.0,865.79,643.09
2016,9,9,10,30,790.0,147.0,4.1,29.0,770.0,895.59,661.88
2016,9,9,10,45,808.0,143.5,4.1,29.5,801.0,921.94,676.98
2016,9,9,11,0,826.0,140.0,4.1,30.0,832.0,945.61,690.27
2016,9,9,11,15,832.0,141.0,4.05,30.0,853.0,959.65,698.34
2016,9,9,11,30,838.0,142.0,4.0,30.0,874.0,970.37,704.39
2016,9,9,11,45,859.0,131.5,4.0,30.5,891.5,974.6,705.18
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,981.33,707.78
2016,9,9,12,15,880.5,121.5,4.0,31.0,913.0,976.06,704.11
2016,9,9,12,30,881.0,122.0,4.0,31.0,917.0,967.27,698.36
2016,9,9,12,45,880.5,121.5,4.0,31.5,912.5,953.04,687.81
2016,9,9,13,0,880.0,121.0,4.0,32.0,908.0,935.43,675.21
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.0,911.77,659.87
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,885.0,642.56
2016,9,9,13,45,869.0,118.0,3.9,32.0,861.0,853.58,622.41
2016,9,9,14,0,864.0,117.0,3.9,32.0,840.0,819.45,600.39
2016,9,9,14,15,856.5,115.5,3.85,32.0,810.5,780.34,574.7
2016,9,9,14,30,849.0,114.0,3.8,32.0,781.0,739.06,547.38
2016,9,9,14,45,834.5,113.5,3.8,32.0,744.0,691.93,515.95
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,643.46,481.17
2016,9,9,15,15,805.5,110.5,3.75,31.5,664.5,591.98,444.26
2016,9,9,15,30,791.0,108.0,3.7,31.0,622.0,539.96,405.85
2016,9,9,15,45,771.0,104.5,3.65,31.0,574.0,483.97,362.6
2016,9,9,16,0,751.0,101.0,3.6,31.0,526.0,428.58,318.62
2016,9,9,16,15,724.0,97.0,3.4,30.5,474.0,369.04,270.85
2016,9,9,16,30,697.0,93.0,3.2,30.0,422.0,313.1,224.61
2016,9,9,16,45,659.0,87.5,3.05,29.5,367.5,255.07,176.35
2016,9,9,17,0,621.0,82.0,2.9,29.0,313.0,200.9,131.21
2016,9,9,17,15,566.5,75.0,2.7,28.5,258.0,147.04,88.61
2016,9,9,17,30,512.0,68.0,2.5,28.0,203.0,99.62,55.04
2016,9,9,17,45,428.0,57.5,2.3,27.5,151.5,54.9,31.15
2016,9,9,18,0,344.0,47.0,2.1,27.0,100.0,35.98,24.4
2016,9,9,18,15,213.5,32.0,2.15,26.5,60.0,24.73,13.67
2016,9,9,18,30,83.0,17.0,2.2,26.0,20.0,16.71,0.0
2016,9,9,18,45,41.5,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,25.5,8.5,0.7,22.5,9.5,0.0,0.0
2016,9,10,6,30,51.0,17.0,0.7,23.0,19.0,31.93,0.0
2016,9,10,6,45,163.5,35.0,0.7,23.5,57.5,95.54,62.56
2016,9,10,7,0,276.0,53.0,0.7,24.0,96.0,161.68,117.8
2016,9,10,7,15,138.0,59.5,0.75,24.0,81.0,123.83,93.37
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,64.59,47.36
2016,9,10,7,45,0.0,84.5,0.9,24.5,84.5,83.11,62.42
2016,9,10,8,0,0.0,103.0,1.0,25.0,103.0,101.59,77.0
2016,9,10,8,15,0.0,92.0,1.1,25.0,92.0,89.6,67.13
2016,9,10,8,30,0.0,81.0,1.2,25.0,81.0,78.34,57.89
2016,9,10,8,45,75.0,167.0,1.35,25.5,209.5,223.26,173.3
2016,9,10,9,0,150.0,253.0,1.5,26.0,338.0,382.61,293.4
2016,9,10,9,15,154.5,275.0,1.65,26.0,369.5,414.6,315.65
2016,9,10,9,30,159.0,297.0,1.8,26.0,401.0,446.38,338.24
2016,9,10,9,45,281.5,297.5,2.0,26.5,495.5,562.42,423.63
2016,9,10,10,0,404.0,298.0,2.2,27.0,590.0,676.58,504.74
2016,9,10,10,15,589.5,223.5,2.3,27.0,674.0,783.84,582.31
2016,9,10,10,30,775.0,149.0,2.4,27.0,758.0,883.03,648.91
2016,9,10,10,45,787.0,149.0,2.5,27.0,787.0,907.15,663.73
2016,9,10,11,0,799.0,149.0,2.6,27.0,816.0,928.48,677.46
2016,9,10,11,15,554.5,281.5,2.7,27.0,750.5,841.32,616.79
2016,9,10,11,30,310.0,414.0,2.8,27.0,685.0,738.18,539.71
2016,9,10,11,45,584.0,270.0,2.9,27.5,788.5,860.56,631.25
2016,9,10,12,0,858.0,126.0,3.0,28.0,892.0,963.74,699.19
2016,9,10,12,15,859.0,126.5,3.05,28.0,896.0,958.97,695.38
2016,9,10,12,30,860.0,127.0,3.1,28.0,900.0,950.75,690.38
2016,9,10,12,45,727.0,223.0,3.15,28.0,875.0,918.69,669.85
2016,9,10,13,0,594.0,319.0,3.2,28.0,850.0,876.74,639.18
2016,9,10,13,15,725.5,220.0,3.25,28.0,858.0,880.72,646.43
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,870.18,640.1
2016,9,10,13,45,853.0,119.0,3.35,28.5,845.0,839.02,618.83
2016,9,10,14,0,849.0,117.0,3.4,29.0,824.0,805.15,595.85
2016,9,10,14,15,679.0,201.5,3.4,29.0,754.0,727.73,542.3
2016,9,10,14,30,509.0,286.0,3.4,29.0,684.0,655.32,487.88
2016,9,10,14,45,660.5,198.0,3.4,29.0,689.5,651.81,489.34
2016,9,10,15,0,812.0,110.0,3.4,29.0,695.0,632.98,478.6
2016,9,10,15,15,445.5,198.5,3.35,28.5,516.5,457.56,347.14
2016,9,10,15,30,79.0,287.0,3.3,28.0,338.0,316.04,238.35
2016,9,10,15,45,169.0,264.0,3.3,28.0,362.0,332.46,251.89
2016,9,10,16,0,259.0,241.0,3.3,28.0,386.0,338.4,255.82
2016,9,10,16,15,281.0,212.0,3.15,27.5,355.5,303.41,228.43
2016,9,10,16,30,303.0,183.0,3.0,27.0,325.0,265.83,198.1
2016,9,10,16,45,446.5,134.0,2.9,27.0,313.0,238.34,170.82
2016,9,10,17,0,590.0,85.0,2.8,27.0,301.0,195.06,128.61
2016,9,10,17,15,535.5,77.0,2.7,26.5,247.5,142.35,86.85
2016,9,10,17,30,481.0,69.0,2.6,26.0,194.0,96.11,54.17
2016,9,10,17,45,392.0,58.5,2.55,26.0,143.5,53.5,31.65
2016,9,10,18,0,303.0,48.0,2.5,26.0,93.0,36.35,24.76
2016,9,10,18,15,184.5,31.0,2.55,25.5,55.0,24.02,12.82
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,13.76,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,32.01,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,101.6,67.05
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,170.35,126.43
2016,9,11,7,15,395.0,62.0,2.65,20.5,148.5,232.73,180.22
2016,9,11,7,30,477.0,74.0,2.5,21.0,199.0,306.39,242.15
2016,9,11,7,45,531.5,82.5,2.35,22.0,253.0,369.15,293.34
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,436.48,345.92
2016,9,11,8,15,624.5,97.5,2.05,23.5,361.5,496.13,391.15
2016,9,11,8,30,663.0,104.0,1.9,24.0,416.0,557.89,436.09
2016,9,11,8,45,689.5,109.5,1.8,25.0,467.5,611.91,472.88
2016,9,11,9,0,716.0,115.0,1.7,26.0,519.0,666.16,508.12
2016,9,11,9,15,737.0,119.0,1.65,26.0,566.5,714.35,539.25
2016,9,11,9,30,758.0,123.0,1.6,26.0,614.0,759.1,567.46
2016,9,11,9,45,772.5,127.0,1.6,26.5,656.5,799.72,591.76
2016,9,11,10,0,787.0,131.0,1.6,27.0,699.0,838.41,614.44
2016,9,11,10,15,799.0,133.5,1.6,27.5,735.0,871.05,632.88
2016,9,11,10,30,811.0,136.0,1.6,28.0,771.0,901.17,649.57
2016,9,11,10,45,819.5,138.0,1.6,28.5,800.0,924.73,661.97
2016,9,11,11,0,828.0,140.0,1.6,29.0,829.0,945.27,672.5
2016,9,11,11,15,833.5,141.0,1.6,29.0,850.0,958.68,679.96
2016,9,11,11,30,839.0,142.0,1.6,29.0,871.0,968.76,685.51
2016,9,11,11,45,866.5,127.0,1.65,29.5,889.5,974.36,687.72
2016,9,11,12,0,894.0,112.0,1.7,30.0,908.0,982.39,691.61
2016,9,11,12,15,895.0,112.5,1.7,30.0,912.0,977.41,688.23
2016,9,11,12,30,896.0,113.0,1.7,30.0,916.0,968.83,682.9
2016,9,11,12,45,897.0,111.5,1.75,30.0,912.0,954.65,674.84
2016,9,11,13,0,898.0,110.0,1.8,30.0,908.0,936.98,664.69
2016,9,11,13,15,895.5,109.0,1.8,30.0,895.0,913.26,650.21
2016,9,11,13,30,893.0,108.0,1.8,30.0,882.0,886.35,633.75
2016,9,11,13,45,890.0,106.0,1.85,30.0,861.0,854.96,614.89
2016,9,11,14,0,887.0,104.0,1.9,30.0,840.0,820.67,594.02
2016,9,11,14,15,879.5,102.5,1.9,30.0,811.0,780.68,568.76
2016,9,11,14,30,872.0,101.0,1.9,30.0,782.0,738.44,541.81
2016,9,11,14,45,853.5,104.0,1.95,30.0,743.5,691.01,511.36
2016,9,11,15,0,835.0,107.0,2.0,30.0,705.0,642.69,477.66
2016,9,11,15,15,821.0,104.5,2.0,30.0,662.0,590.49,440.1
2016,9,11,15,30,807.0,102.0,2.0,30.0,619.0,537.95,401.2
2016,9,11,15,45,790.0,97.5,2.05,30.0,571.5,481.67,358.57
2016,9,11,16,0,773.0,93.0,2.1,30.0,524.0,425.65,314.68
2016,9,11,16,15,747.0,89.0,2.0,29.5,471.5,367.22,267.94
2016,9,11,16,30,721.0,85.0,1.9,29.0,419.0,310.64,221.31
2016,9,11,16,45,687.5,79.5,1.85,29.0,365.0,250.68,171.18
2016,9,11,17,0,654.0,74.0,1.8,29.0,311.0,195.95,125.3
2016,9,11,17,15,601.0,67.0,1.65,28.0,255.5,140.66,82.04
2016,9,11,17,30,548.0,60.0,1.5,27.0,200.0,91.57,48.07
2016,9,11,17,45,467.5,50.5,1.35,26.5,148.5,46.14,25.47
2016,9,11,18,0,387.0,41.0,1.2,26.0,97.0,30.9,20.17
2016,9,11,18,15,248.0,27.0,1.2,25.5,57.0,21.0,10.1
2016,9,11,18,30,109.0,13.0,1.2,25.0,17.0,12.78,0.0
2016,9,11,18,45,54.5,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.0,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,110.0,15.0,0.6,21.0,20.0,38.24,0.0
2016,9,12,6,45,237.5,30.0,0.6,21.5,60.5,110.5,71.37
2016,9,12,7,0,365.0,45.0,0.6,22.0,101.0,182.76,133.15
2016,9,12,7,15,447.5,55.5,0.7,22.5,152.5,247.55,188.01
2016,9,12,7,30,530.0,66.0,0.8,23.0,204.0,320.99,248.57
2016,9,12,7,45,580.0,73.5,0.95,24.0,258.5,383.03,298.43
2016,9,12,8,0,630.0,81.0,1.1,25.0,313.0,449.13,349.47
2016,9,12,8,15,667.0,87.0,1.25,25.5,367.5,509.37,395.04
2016,9,12,8,30,704.0,93.0,1.4,26.0,422.0,571.5,440.56
2016,9,12,8,45,727.5,98.0,1.55,27.0,473.5,624.62,477.35
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,675.54,510.64
2016,9,12,9,15,770.5,107.0,1.7,28.0,572.5,723.89,541.94
2016,9,12,9,30,790.0,111.0,1.7,28.0,620.0,771.12,571.98
2016,9,12,9,45,803.5,114.0,1.7,28.5,662.5,810.76,595.36
2016,9,12,10,0,817.0,117.0,1.7,29.0,705.0,848.33,617.08
2016,9,12,10,15,451.5,242.5,1.7,29.0,570.0,676.52,497.09
2016,9,12,10,30,86.0,368.0,1.7,29.0,435.0,458.66,335.81
2016,9,12,10,45,469.5,246.5,1.75,29.5,634.0,713.06,523.51
2016,9,12,11,0,853.0,125.0,1.8,30.0,833.0,945.95,675.05
2016,9,12,11,15,858.0,126.0,1.85,30.0,854.0,959.16,680.73
2016,9,12,11,30,863.0,127.0,1.9,30.0,875.0,968.99,686.75
2016,9,12,11,45,866.0,127.5,1.95,30.5,887.0,972.9,687.84
2016,9,12,12,0,869.0,128.0,2.0,31.0,899.0,973.31,686.92
2016,9,12,12,15,869.5,128.0,2.0,31.0,902.5,967.29,682.97
2016,9,12,12,30,870.0,128.0,2.0,31.0,906.0,957.8,677.03
2016,9,12,12,45,576.5,280.0,2.05,31.0,794.5,832.99,595.56
2016,9,12,13,0,283.0,432.0,2.1,31.0,683.0,699.81,500.19
2016,9,12,13,15,569.5,280.5,2.1,31.0,775.5,797.93,575.3
2016,9,12,13,30,856.0,129.0,2.1,31.0,868.0,873.17,626.86
2016,9,12,13,45,846.5,130.0,2.15,31.0,845.0,840.21,605.77
2016,9,12,14,0,837.0,131.0,2.2,31.0,822.0,806.82,585.23
2016,9,12,14,15,828.0,129.0,2.2,31.0,792.5,766.26,559.38
2016,9,12,14,30,819.0,127.0,2.2,31.0,763.0,723.77,532.03
2016,9,12,14,45,804.5,126.5,2.2,31.0,726.0,677.26,500.67
2016,9,12,15,0,790.0,126.0,2.2,31.0,689.0,629.74,467.15
2016,9,12,15,15,774.0,122.5,2.2,30.5,646.0,577.69,430.52
2016,9,12,15,30,758.0,119.0,2.2,30.0,603.0,525.35,392.5
2016,9,12,15,45,733.5,116.5,2.2,30.0,554.5,468.28,349.07
2016,9,12,16,0,709.0,114.0,2.2,30.0,506.0,413.63,306.14
2016,9,12,16,15,680.0,108.5,2.1,29.5,454.0,355.94,260.23
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,300.57,214.94
2016,9,12,16,45,608.5,97.0,1.9,29.0,348.0,243.85,167.97
2016,9,12,17,0,566.0,91.0,1.8,29.0,294.0,191.65,124.99
2016,9,12,17,15,508.5,82.0,1.65,28.5,240.0,139.41,84.7
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,94.12,53.79
2016,9,12,17,45,359.5,60.5,1.35,27.5,136.0,51.35,31.82
2016,9,12,18,0,268.0,48.0,1.2,27.0,86.0,36.67,24.76
2016,9,12,18,15,155.5,29.5,1.2,26.5,49.0,23.01,10.9
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,16.71,0.0
2016,9,13,6,45,147.5,33.5,0.9,22.5,55.5,89.77,57.56
2016,9,13,7,0,295.0,50.0,1.0,23.0,94.0,164.37,119.8
2016,9,13,7,15,378.5,62.5,1.2,23.5,144.5,226.71,172.41
2016,9,13,7,30,462.0,75.0,1.4,24.0,195.0,300.28,233.19
2016,9,13,7,45,298.0,111.5,1.6,25.0,196.0,276.15,216.24
2016,9,13,8,0,134.0,148.0,1.8,26.0,197.0,235.79,183.88
2016,9,13,8,15,168.5,172.0,1.75,26.0,244.0,288.36,225.05
2016,9,13,8,30,203.0,196.0,1.7,26.0,291.0,343.81,267.21
2016,9,13,8,45,157.0,222.0,1.7,26.5,300.5,348.48,268.37
2016,9,13,9,0,111.0,248.0,1.7,27.0,310.0,340.85,260.29
2016,9,13,9,15,166.5,271.0,1.6,27.5,373.5,419.56,317.99
2016,9,13,9,30,222.0,294.0,1.5,28.0,437.0,494.01,370.43
2016,9,13,9,45,218.0,316.5,1.45,28.5,465.0,520.89,386.76
2016,9,13,10,0,214.0,339.0,1.4,29.0,493.0,546.65,402.32
2016,9,13,10,15,134.5,342.0,1.3,29.0,441.0,482.59,354.18
2016,9,13,10,30,55.0,345.0,1.2,29.0,389.0,405.52,296.93
2016,9,13,10,45,72.0,371.0,1.15,29.5,430.0,448.78,326.93
2016,9,13,11,0,89.0,397.0,1.1,30.0,471.0,492.13,355.61
2016,9,13,11,15,88.5,407.5,1.1,30.0,483.0,502.08,361.6
2016,9,13,11,30,88.0,418.0,1.1,30.0,495.0,511.6,367.59
2016,9,13,11,45,107.5,431.0,1.1,30.5,526.0,542.55,388.0
2016,9,13,12,0,127.0,444.0,1.1,31.0,557.0,580.38,412.48
2016,9,13,12,15,187.0,444.0,1.15,31.0,610.5,634.46,450.05
2016,9,13,12,30,247.0,444.0,1.2,31.0,664.0,686.69,485.76
2016,9,13,12,45,157.5,430.0,1.25,31.0,570.0,583.27,415.2
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,477.02,341.83
2016,9,13,13,15,57.5,397.5,1.4,31.0,448.0,445.82,321.36
2016,9,13,13,30,47.0,379.0,1.5,31.0,420.0,415.14,300.48
2016,9,13,13,45,159.0,387.0,1.6,31.0,519.0,516.76,375.05
2016,9,13,14,0,271.0,395.0,1.7,31.0,618.0,609.21,440.59
2016,9,13,14,15,550.0,255.5,1.75,31.0,687.0,675.72,492.83
2016,9,13,14,30,829.0,116.0,1.8,31.0,756.0,717.05,525.72
2016,9,13,14,45,805.5,120.0,1.9,31.0,717.0,669.19,493.67
2016,9,13,15,0,782.0,124.0,2.0,31.0,678.0,620.32,459.69
2016,9,13,15,15,766.0,120.5,2.05,31.0,635.5,568.65,422.72
2016,9,13,15,30,750.0,117.0,2.1,31.0,593.0,516.71,384.43
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.5,459.89,341.57
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,405.43,299.05
2016,9,13,16,15,672.5,106.0,2.25,30.5,444.5,348.5,253.8
2016,9,13,16,30,643.0,101.0,2.2,30.0,393.0,293.95,209.23
2016,9,13,16,45,598.5,95.0,2.2,29.5,339.0,237.31,162.89
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,185.44,120.61
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,133.99,81.04
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,89.25,50.78
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,48.11,30.25
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,35.18,23.43
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.87,9.27
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,24.46,0.0
2016,9,14,6,45,170.5,31.0,1.2,23.5,53.0,92.93,58.47
2016,9,14,7,0,286.0,49.0,1.4,24.0,91.0,160.2,116.23
2016,9,14,7,15,368.0,61.5,1.45,24.5,140.5,221.37,167.81
2016,9,14,7,30,450.0,74.0,1.5,25.0,190.0,293.66,227.33
2016,9,14,7,45,509.5,82.0,1.55,25.5,243.5,356.78,278.42
2016,9,14,8,0,569.0,90.0,1.6,26.0,297.0,424.98,331.69
2016,9,14,8,15,403.0,141.0,1.7,26.5,299.5,407.55,317.05
2016,9,14,8,30,237.0,192.0,1.8,27.0,302.0,368.46,284.83
2016,9,14,8,45,466.0,154.0,1.95,27.5,403.0,501.61,387.3
2016,9,14,9,0,695.0,116.0,2.1,28.0,504.0,650.16,496.26
2016,9,14,9,15,716.0,120.5,2.2,28.0,550.5,697.9,527.69
2016,9,14,9,30,737.0,125.0,2.3,28.0,597.0,744.8,558.85
2016,9,14,9,45,418.5,229.5,2.45,28.5,501.0,611.34,459.1
2016,9,14,10,0,100.0,334.0,2.6,29.0,405.0,433.47,322.68
2016,9,14,10,15,443.0,236.5,2.65,29.0,577.5,661.53,495.17
2016,9,14,10,30,786.0,139.0,2.7,29.0,750.0,878.42,644.39
2016,9,14,10,45,792.5,142.5,2.8,29.5,777.5,901.04,655.89
2016,9,14,11,0,799.0,146.0,2.9,30.0,805.0,920.65,667.07
2016,9,14,11,15,804.5,147.5,2.95,30.0,825.5,934.04,675.27
2016,9,14,11,30,810.0,149.0,3.0,30.0,846.0,944.19,681.53
2016,9,14,11,45,441.5,284.0,3.1,30.5,664.5,732.59,535.29
2016,9,14,12,0,73.0,419.0,3.2,31.0,483.0,494.91,359.45
2016,9,14,12,15,451.0,281.5,3.25,31.0,681.5,730.82,536.42
2016,9,14,12,30,829.0,144.0,3.3,31.0,880.0,936.81,676.71
2016,9,14,12,45,533.5,291.0,3.35,31.5,764.0,800.91,581.03
2016,9,14,13,0,238.0,438.0,3.4,32.0,648.0,658.89,475.72
2016,9,14,13,15,275.0,422.0,3.4,31.5,660.5,672.21,487.79
2016,9,14,13,30,312.0,406.0,3.4,31.0,673.0,677.78,493.8
2016,9,14,13,45,558.5,273.5,3.4,31.0,736.5,742.35,545.55
2016,9,14,14,0,805.0,141.0,3.4,31.0,800.0,786.85,579.85
2016,9,14,14,15,796.0,138.5,3.4,31.0,771.0,746.79,553.02
2016,9,14,14,30,787.0,136.0,3.4,31.0,742.0,704.91,525.27
2016,9,14,14,45,563.0,221.5,3.45,31.0,644.0,599.98,447.47
2016,9,14,15,0,339.0,307.0,3.5,31.0,546.0,510.89,380.09
2016,9,14,15,15,301.0,293.5,3.45,30.5,496.0,457.0,341.71
2016,9,14,15,30,263.0,280.0,3.4,30.0,446.0,406.23,304.82
2016,9,14,15,45,482.5,195.0,3.35,30.0,469.0,416.21,312.68
2016,9,14,16,0,702.0,110.0,3.3,30.0,492.0,402.14,299.34
2016,9,14,16,15,673.0,104.5,3.15,29.5,440.5,344.98,253.01
2016,9,14,16,30,644.0,99.0,3.0,29.0,389.0,290.16,207.59
2016,9,14,16,45,612.0,90.5,2.9,29.0,336.5,234.45,160.73
2016,9,14,17,0,580.0,82.0,2.8,29.0,284.0,182.0,116.94
2016,9,14,17,15,522.5,73.5,2.45,28.5,231.0,129.74,76.64
2016,9,14,17,30,465.0,65.0,2.1,28.0,178.0,84.36,46.3
2016,9,14,17,45,385.5,52.5,1.8,27.5,129.0,42.19,29.89
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,30.91,19.83
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,19.47,6.64
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,9.83,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,12.5,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,25.0,9.0,1.0,23.0,10.0,14.14,0.0
2016,9,15,6,45,89.5,33.0,1.25,23.5,44.5,68.94,42.49
2016,9,15,7,0,154.0,57.0,1.5,24.0,79.0,121.94,88.64
2016,9,15,7,15,218.5,79.0,1.4,24.5,126.5,179.17,136.15
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,243.33,188.51
2016,9,15,7,45,333.0,119.0,1.2,25.5,224.5,302.18,235.44
2016,9,15,8,0,383.0,137.0,1.1,26.0,275.0,372.25,289.09
2016,9,15,8,15,423.0,150.5,1.1,26.5,326.5,429.75,331.85
2016,9,15,8,30,463.0,164.0,1.1,27.0,378.0,490.05,375.28
2016,9,15,8,45,497.0,173.5,1.1,27.5,427.5,544.19,412.97
2016,9,15,9,0,531.0,183.0,1.1,28.0,477.0,599.76,450.57
2016,9,15,9,15,555.0,191.0,1.2,28.5,523.0,647.03,482.16
2016,9,15,9,30,579.0,199.0,1.3,29.0,569.0,694.18,513.12
2016,9,15,9,45,429.5,262.0,1.45,29.5,547.0,655.07,481.58
2016,9,15,10,0,280.0,325.0,1.6,30.0,525.0,597.16,437.37
2016,9,15,10,15,458.0,275.5,1.7,30.0,621.5,716.21,523.28
2016,9,15,10,30,636.0,226.0,1.8,30.0,718.0,837.22,606.6
2016,9,15,10,45,643.0,231.5,1.95,30.5,745.0,859.52,619.33
2016,9,15,11,0,650.0,237.0,2.1,31.0,772.0,879.29,631.31
2016,9,15,11,15,394.0,333.0,2.15,31.0,660.0,738.57,531.84
2016,9,15,11,30,138.0,429.0,2.2,31.0,548.0,579.44,417.33
2016,9,15,11,45,93.5,410.5,2.3,31.5,492.0,507.45,367.01
2016,9,15,12,0,49.0,392.0,2.4,32.0,436.0,443.79,321.02
2016,9,15,12,15,355.0,323.5,2.45,32.0,638.0,682.14,495.33
2016,9,15,12,30,661.0,255.0,2.5,32.0,840.0,894.51,641.1
2016,9,15,12,45,344.0,298.5,2.55,32.0,603.0,632.37,459.32
2016,9,15,13,0,27.0,342.0,2.6,32.0,366.0,364.83,264.64
2016,9,15,13,15,334.5,298.5,2.6,32.0,584.0,604.62,443.62
2016,9,15,13,30,642.0,255.0,2.6,32.0,802.0,814.24,589.73
2016,9,15,13,45,621.5,259.5,2.6,32.0,778.5,780.0,565.05
2016,9,15,14,0,601.0,264.0,2.6,32.0,755.0,744.81,541.41
2016,9,15,14,15,590.0,259.5,2.6,32.0,726.0,706.9,516.03
2016,9,15,14,30,579.0,255.0,2.6,32.0,697.0,668.66,490.02
2016,9,15,14,45,605.5,226.0,2.65,32.0,668.5,632.17,465.92
2016,9,15,15,0,632.0,197.0,2.7,32.0,640.0,591.15,437.91
2016,9,15,15,15,613.0,191.0,2.7,31.5,598.5,541.78,403.01
2016,9,15,15,30,594.0,185.0,2.7,31.0,557.0,492.89,367.5
2016,9,15,15,45,573.0,175.5,2.75,31.0,511.0,439.63,327.27
2016,9,15,16,0,552.0,166.0,2.8,31.0,465.0,388.39,287.47
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.5,334.37,245.06
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,283.34,204.17
2016,9,15,16,45,454.5,132.5,2.45,30.0,313.5,231.04,161.71
2016,9,15,17,0,422.0,118.0,2.4,30.0,263.0,182.25,122.36
2016,9,15,17,15,365.0,103.0,2.1,29.0,212.0,133.61,86.01
2016,9,15,17,30,308.0,88.0,1.8,28.0,161.0,91.78,57.86
2016,9,15,17,45,241.0,67.5,1.55,27.5,115.0,54.93,40.47
2016,9,15,18,0,174.0,47.0,1.3,27.0,69.0,38.23,25.7
2016,9,15,18,15,87.0,23.5,1.25,26.5,34.5,19.72,5.38
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,23.83,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,92.1,56.35
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,159.06,114.85
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,220.5,166.35
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,293.2,225.28
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.5,356.28,274.12
2016,9,16,8,0,569.0,90.0,0.3,27.0,295.0,424.21,323.67
2016,9,16,8,15,608.0,96.5,0.4,27.5,348.0,483.04,366.99
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,544.03,410.52
2016,9,16,8,45,673.0,109.5,0.6,28.5,451.5,597.82,447.65
2016,9,16,9,0,699.0,116.0,0.7,29.0,502.0,651.81,483.98
2016,9,16,9,15,720.5,120.0,0.7,29.5,549.0,699.39,512.91
2016,9,16,9,30,742.0,124.0,0.7,30.0,596.0,746.13,540.58
2016,9,16,9,45,457.0,231.5,0.7,30.5,528.5,644.89,466.78
2016,9,16,10,0,172.0,339.0,0.7,31.0,461.0,510.14,367.66
2016,9,16,10,15,484.0,237.5,0.7,31.0,605.5,698.05,502.46
2016,9,16,10,30,796.0,136.0,0.7,31.0,750.0,882.05,619.58
2016,9,16,10,45,802.5,139.5,0.7,31.5,778.0,904.7,628.79
2016,9,16,11,0,809.0,143.0,0.7,32.0,806.0,924.29,638.28
2016,9,16,11,15,814.5,144.0,0.7,32.0,826.5,937.08,645.04
2016,9,16,11,30,820.0,145.0,0.7,32.0,847.0,946.6,650.02
2016,9,16,11,45,839.5,135.5,0.75,32.5,862.5,949.48,650.84
2016,9,16,12,0,859.0,126.0,0.8,33.0,878.0,954.96,653.41
2016,9,16,12,15,859.5,126.5,0.85,33.0,881.5,949.19,650.65
2016,9,16,12,30,860.0,127.0,0.9,33.0,885.0,939.98,646.05
2016,9,16,12,45,858.5,126.5,1.0,33.0,880.0,924.5,638.59
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,905.75,629.12
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,882.5,616.06
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,856.24,601.1
2016,9,16,13,45,847.0,122.5,1.25,33.0,826.5,824.29,582.45
2016,9,16,14,0,843.0,120.0,1.3,33.0,805.0,789.67,561.95
2016,9,16,14,15,834.5,118.5,1.4,33.0,775.5,750.12,538.49
2016,9,16,14,30,826.0,117.0,1.5,33.0,746.0,709.32,513.78
2016,9,16,14,45,810.0,117.0,1.6,33.0,708.5,661.97,483.01
2016,9,16,15,0,794.0,117.0,1.7,33.0,671.0,613.73,450.02
2016,9,16,15,15,778.5,114.0,1.75,33.0,628.0,562.26,413.53
2016,9,16,15,30,763.0,111.0,1.8,33.0,585.0,510.45,375.64
2016,9,16,15,45,743.0,106.5,1.85,33.0,537.5,455.01,333.93
2016,9,16,16,0,723.0,102.0,1.9,33.0,490.0,398.62,290.18
2016,9,16,16,15,694.5,97.0,1.85,32.5,438.0,341.1,244.69
2016,9,16,16,30,666.0,92.0,1.8,32.0,386.0,285.83,199.74
2016,9,16,16,45,626.5,85.5,1.75,32.0,332.5,229.02,153.02
2016,9,16,17,0,587.0,79.0,1.7,32.0,279.0,176.35,110.17
2016,9,16,17,15,528.0,71.0,1.55,31.0,225.5,124.32,71.31
2016,9,16,17,30,469.0,63.0,1.4,30.0,172.0,79.38,42.67
2016,9,16,17,45,381.5,50.5,1.25,29.5,123.0,37.58,25.68
2016,9,16,18,0,294.0,38.0,1.1,29.0,74.0,29.65,18.39
2016,9,16,18,15,147.0,19.0,1.1,28.5,37.0,14.69,1.02
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,29.27,0.0
2016,9,17,6,45,209.5,27.5,1.7,23.5,52.0,98.83,59.36
2016,9,17,7,0,336.0,43.0,2.0,24.0,90.0,170.25,122.78
2016,9,17,7,15,419.5,53.5,1.85,24.5,140.5,233.43,176.59
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,305.36,236.22
2016,9,17,7,45,555.5,72.0,1.55,26.0,244.5,367.44,285.96
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,433.88,336.61
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,493.02,379.61
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,554.11,421.55
2016,9,17,8,45,706.5,98.0,0.65,29.0,455.5,607.13,454.25
2016,9,17,9,0,730.0,104.0,0.4,30.0,506.0,660.07,484.03
2016,9,17,9,15,750.0,107.5,0.45,30.5,553.0,704.84,511.09
2016,9,17,9,30,770.0,111.0,0.5,31.0,600.0,750.81,538.56
2016,9,17,9,45,779.5,116.5,0.55,31.5,640.5,788.87,560.53
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,824.64,580.91
2016,9,17,10,15,473.0,248.5,0.7,32.0,588.5,699.55,497.36
2016,9,17,10,30,157.0,375.0,0.8,32.0,496.0,540.05,384.54
2016,9,17,10,45,488.5,255.0,0.9,32.5,651.0,736.67,524.81
2016,9,17,11,0,820.0,135.0,1.0,33.0,806.0,924.65,643.41
2016,9,17,11,15,825.5,136.5,1.05,33.0,826.0,938.03,649.31
2016,9,17,11,30,831.0,138.0,1.1,33.0,846.0,948.09,655.5
2016,9,17,11,45,831.0,140.5,1.15,33.0,857.5,950.56,657.25
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,949.58,657.11
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.0,944.02,653.57
2016,9,17,12,30,833.0,144.0,1.2,33.0,875.0,935.06,648.14
2016,9,17,12,45,832.0,143.5,1.3,33.0,870.0,919.86,640.47
2016,9,17,13,0,831.0,143.0,1.4,33.0,865.0,901.45,630.81
2016,9,17,13,15,827.5,142.0,1.45,33.0,851.0,877.2,616.83
2016,9,17,13,30,824.0,141.0,1.5,33.0,837.0,850.04,601.0
2016,9,17,13,45,818.0,139.0,1.55,33.5,815.5,817.07,580.17
2016,9,17,14,0,812.0,137.0,1.6,34.0,794.0,781.65,557.7
2016,9,17,14,15,803.0,135.0,1.6,33.5,764.0,741.71,533.89
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,699.94,508.35
2016,9,17,14,45,768.5,137.0,1.65,33.0,694.5,651.39,475.45
2016,9,17,15,0,743.0,141.0,1.7,33.0,655.0,602.2,441.31
2016,9,17,15,15,725.5,137.0,1.7,33.0,612.5,550.62,404.54
2016,9,17,15,30,708.0,133.0,1.7,33.0,570.0,499.05,366.75
2016,9,17,15,45,685.0,127.5,1.75,33.0,522.0,443.77,325.37
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,389.67,283.57
2016,9,17,16,15,630.5,116.0,1.75,32.5,423.0,333.52,239.51
2016,9,17,16,30,599.0,110.0,1.7,32.0,372.0,280.11,196.51
2016,9,17,16,45,557.0,101.5,1.65,32.0,319.0,224.86,151.67
2016,9,17,17,0,515.0,93.0,1.6,32.0,266.0,174.21,111.07
2016,9,17,17,15,454.0,82.0,1.45,31.0,213.5,123.29,73.56
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,79.88,45.91
2016,9,17,17,45,303.5,56.0,1.2,29.5,113.5,42.03,29.32
2016,9,17,18,0,214.0,41.0,1.1,29.0,66.0,31.66,19.87
2016,9,17,18,15,107.0,20.5,1.15,28.5,33.0,16.01,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,17.18,0.0
2016,9,18,6,45,137.0,30.0,1.8,24.5,47.0,82.37,48.46
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,146.06,105.16
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,206.84,156.49
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,276.81,214.71
2016,9,18,7,45,463.0,89.5,2.0,25.5,232.5,338.37,264.88
2016,9,18,8,0,521.0,100.0,2.0,26.0,285.0,408.03,319.55
2016,9,18,8,15,562.0,107.5,2.0,26.5,337.5,466.83,364.23
2016,9,18,8,30,603.0,115.0,2.0,27.0,390.0,528.0,409.19
2016,9,18,8,45,632.0,121.5,2.0,27.5,440.5,581.83,447.31
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,636.2,484.68
2016,9,18,9,15,683.0,133.0,1.9,28.5,537.5,683.7,515.4
2016,9,18,9,30,705.0,138.0,1.8,29.0,584.0,730.49,543.93
2016,9,18,9,45,719.0,143.0,1.75,29.5,624.5,769.58,566.97
2016,9,18,10,0,733.0,148.0,1.7,30.0,665.0,806.85,588.42
2016,9,18,10,15,745.5,151.0,1.6,30.0,700.0,838.52,606.57
2016,9,18,10,30,758.0,154.0,1.5,30.0,735.0,864.46,620.8
2016,9,18,10,45,766.0,157.0,1.4,30.5,762.5,887.1,631.53
2016,9,18,11,0,774.0,160.0,1.3,31.0,790.0,906.84,640.27
2016,9,18,11,15,780.0,161.5,1.15,31.0,810.0,920.08,645.43
2016,9,18,11,30,786.0,163.0,1.0,31.0,830.0,930.17,648.54
2016,9,18,11,45,823.5,142.0,0.85,31.5,850.0,943.34,652.09
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,948.07,650.32
2016,9,18,12,15,664.0,238.5,0.6,32.0,818.0,885.71,610.58
2016,9,18,12,30,467.0,356.0,0.5,32.0,766.0,810.92,557.53
2016,9,18,12,45,476.5,351.5,0.4,32.0,767.0,805.22,553.57
2016,9,18,13,0,486.0,347.0,0.3,32.0,768.0,797.27,547.39
2016,9,18,13,15,671.0,233.0,0.35,32.0,803.5,832.27,575.61
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,849.94,587.74
2016,9,18,13,45,620.5,235.0,0.45,32.5,750.0,750.23,523.93
2016,9,18,14,0,385.0,351.0,0.5,33.0,661.0,652.22,456.4
2016,9,18,14,15,395.0,333.0,0.55,32.5,640.5,625.25,442.08
2016,9,18,14,30,405.0,315.0,0.6,32.0,620.0,596.48,425.34
2016,9,18,14,45,374.5,306.0,0.7,32.0,577.0,547.6,393.54
2016,9,18,15,0,344.0,297.0,0.8,32.0,534.0,500.43,362.21
2016,9,18,15,15,555.0,202.0,0.85,32.0,555.0,512.42,373.66
2016,9,18,15,30,766.0,107.0,0.9,32.0,576.0,503.07,367.74
2016,9,18,15,45,744.5,103.0,0.95,32.0,528.0,447.31,326.05
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,390.8,282.73
2016,9,18,16,15,694.0,94.0,1.0,31.5,428.5,333.25,237.62
2016,9,18,16,30,665.0,89.0,1.0,31.0,377.0,278.02,193.0
2016,9,18,16,45,625.0,82.5,1.0,31.0,323.5,221.4,146.7
2016,9,18,17,0,585.0,76.0,1.0,31.0,270.0,168.99,104.35
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.5,117.19,66.08
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,72.79,38.67
2016,9,18,17,45,368.5,48.0,0.85,29.5,115.0,35.91,24.21
2016,9,18,18,0,275.0,36.0,0.8,29.0,67.0,27.68,16.52
2016,9,18,18,15,137.5,18.0,0.85,28.5,33.5,14.03,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,21.28,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,91.55,52.46
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,166.24,119.12
2016,9,19,7,15,414.5,53.5,2.55,25.5,137.5,230.99,174.16
2016,9,19,7,30,504.0,64.0,2.6,26.0,188.0,305.12,235.87
2016,9,19,7,45,566.5,70.0,2.65,27.0,243.0,369.79,288.41
