Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,0,629.0,76.0,2.7,28.0,298.0,439.78,343.03
2016,9,19,8,15,667.0,81.5,2.6,28.5,352.0,499.51,388.27
2016,9,19,8,30,705.0,87.0,2.5,29.0,406.0,561.19,433.2
2016,9,19,8,45,732.0,91.0,2.45,30.0,457.5,613.17,468.81
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,667.32,503.51
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.5,714.34,533.32
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,760.18,561.64
2016,9,19,9,45,812.5,104.0,2.0,31.5,646.0,800.38,584.74
2016,9,19,10,0,827.0,107.0,1.9,32.0,688.0,838.5,605.99
2016,9,19,10,15,837.5,109.0,1.85,32.5,723.0,864.41,619.43
2016,9,19,10,30,848.0,111.0,1.8,33.0,758.0,892.73,634.38
2016,9,19,10,45,856.5,112.0,1.8,33.5,786.5,915.23,646.01
2016,9,19,11,0,865.0,113.0,1.8,34.0,815.0,934.59,655.71
2016,9,19,11,15,870.0,114.0,1.9,34.0,835.0,947.37,663.87
2016,9,19,11,30,875.0,115.0,2.0,34.0,855.0,956.71,670.07
2016,9,19,11,45,880.0,114.0,2.1,34.0,867.5,960.42,672.9
2016,9,19,12,0,885.0,113.0,2.2,34.0,880.0,960.57,673.68
2016,9,19,12,15,885.5,113.0,2.25,34.0,883.0,953.94,669.86
2016,9,19,12,30,886.0,113.0,2.3,34.0,886.0,943.76,664.0
2016,9,19,12,45,885.5,112.5,2.4,34.5,880.5,928.66,654.23
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,910.15,642.39
2016,9,19,13,15,881.5,111.5,2.55,35.0,860.5,885.69,627.72
2016,9,19,13,30,878.0,111.0,2.6,35.0,846.0,858.15,611.08
2016,9,19,13,45,872.0,109.5,2.7,35.0,823.5,824.62,590.8
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,788.46,568.6
2016,9,19,14,15,858.0,106.5,2.85,35.0,771.0,748.37,543.27
2016,9,19,14,30,850.0,105.0,2.9,35.0,741.0,706.16,516.25
2016,9,19,14,45,838.0,103.0,2.95,35.0,703.5,658.94,484.42
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,610.1,449.83
2016,9,19,15,15,810.5,98.5,3.0,34.5,622.5,557.65,412.44
2016,9,19,15,30,795.0,96.0,3.0,34.0,579.0,504.8,373.52
2016,9,19,15,45,773.5,92.5,3.0,34.0,530.5,448.08,329.78
2016,9,19,16,0,752.0,89.0,3.0,34.0,482.0,392.17,285.38
2016,9,19,16,15,723.0,85.0,2.85,33.5,430.0,334.27,238.75
2016,9,19,16,30,694.0,81.0,2.7,33.0,378.0,276.74,191.42
2016,9,19,16,45,653.5,75.5,2.55,32.5,323.5,219.38,144.16
2016,9,19,17,0,613.0,70.0,2.4,32.0,269.0,166.23,101.07
2016,9,19,17,15,551.0,62.5,2.2,31.0,215.0,113.35,62.13
2016,9,19,17,30,489.0,55.0,2.0,30.0,161.0,67.87,34.63
2016,9,19,17,45,390.0,44.0,1.8,29.5,112.5,32.5,21.34
2016,9,19,18,0,291.0,33.0,1.6,29.0,64.0,25.73,14.76
2016,9,19,18,15,145.5,16.5,1.6,28.5,32.0,12.82,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,33.0,5.5,1.35,22.5,6.0,0.0,0.0
2016,9,20,6,30,66.0,11.0,1.6,23.0,12.0,24.59,0.0
2016,9,20,6,45,209.0,26.0,1.85,23.5,50.0,96.34,54.05
2016,9,20,7,0,352.0,41.0,2.1,24.0,88.0,172.77,123.84
2016,9,20,7,15,441.0,51.0,2.0,24.5,139.0,238.11,179.67
2016,9,20,7,30,530.0,61.0,1.9,25.0,190.0,312.78,241.77
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.0,377.63,294.19
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,447.65,348.29
2016,9,20,8,15,690.0,77.5,1.7,27.5,356.5,507.87,393.3
2016,9,20,8,30,727.0,83.0,1.6,28.0,411.0,568.03,436.41
2016,9,20,8,45,755.0,86.0,1.5,29.0,463.0,622.51,472.74
2016,9,20,9,0,783.0,89.0,1.4,30.0,515.0,677.1,506.16
2016,9,20,9,15,802.0,92.0,1.45,30.5,562.5,724.56,535.68
2016,9,20,9,30,821.0,95.0,1.5,31.0,610.0,770.74,563.86
2016,9,20,9,45,835.0,98.0,1.55,31.5,652.5,806.32,584.66
2016,9,20,10,0,849.0,101.0,1.6,32.0,695.0,844.43,606.98
2016,9,20,10,15,859.0,102.5,1.65,32.0,730.5,874.96,625.46
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,902.68,642.2
2016,9,20,10,45,876.5,106.0,1.8,32.5,794.0,925.64,655.22
2016,9,20,11,0,884.0,108.0,1.9,33.0,822.0,945.35,666.25
2016,9,20,11,15,888.5,109.0,1.9,33.0,842.5,957.78,673.09
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,966.67,677.91
2016,9,20,11,45,895.5,110.5,1.95,33.5,874.5,969.55,678.35
2016,9,20,12,0,898.0,111.0,2.0,34.0,886.0,968.79,676.72
2016,9,20,12,15,898.5,111.0,2.0,34.0,889.0,961.99,672.36
2016,9,20,12,30,899.0,111.0,2.0,34.0,892.0,951.6,665.95
2016,9,20,12,45,897.5,111.0,2.0,34.5,886.5,935.83,654.99
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,916.63,642.06
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,891.86,627.05
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,863.96,610.11
2016,9,20,13,45,883.0,109.0,2.05,35.0,829.0,830.55,590.04
2016,9,20,14,0,877.0,108.0,2.1,35.0,806.0,794.46,568.1
2016,9,20,14,15,869.0,106.0,2.05,35.0,775.5,753.42,541.99
2016,9,20,14,30,861.0,104.0,2.0,35.0,745.0,710.24,514.3
2016,9,20,14,45,832.5,110.0,2.0,35.0,703.5,659.69,480.25
2016,9,20,15,0,804.0,116.0,2.0,35.0,662.0,608.68,444.35
2016,9,20,15,15,787.0,112.5,2.0,34.5,618.5,555.38,407.05
2016,9,20,15,30,770.0,109.0,2.0,34.0,575.0,501.9,368.33
2016,9,20,15,45,747.5,105.0,2.0,34.0,526.0,445.51,325.51
2016,9,20,16,0,725.0,101.0,2.0,34.0,477.0,388.46,280.94
2016,9,20,16,15,694.0,96.0,1.9,33.5,424.5,330.22,234.71
2016,9,20,16,30,663.0,91.0,1.8,33.0,372.0,274.54,189.39
2016,9,20,16,45,619.0,84.5,1.7,33.0,317.5,217.34,142.69
2016,9,20,17,0,575.0,78.0,1.6,33.0,263.0,164.87,100.7
2016,9,20,17,15,511.0,69.0,1.45,32.0,209.5,112.93,63.17
2016,9,20,17,30,447.0,60.0,1.3,31.0,156.0,68.73,36.9
2016,9,20,17,45,347.0,47.0,1.15,30.0,108.0,35.67,23.84
2016,9,20,18,0,247.0,34.0,1.0,29.0,60.0,26.29,14.97
2016,9,20,18,15,123.5,17.0,1.0,28.5,30.0,13.36,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,9.5,3.5,0.6,23.0,3.5,0.0,0.0
2016,9,21,6,30,19.0,7.0,0.7,23.0,7.0,10.83,0.0
2016,9,21,6,45,110.5,29.0,0.8,23.5,42.0,68.6,36.76
2016,9,21,7,0,202.0,51.0,0.9,24.0,77.0,135.34,97.19
2016,9,21,7,15,282.5,68.5,0.95,24.5,126.0,196.19,147.89
2016,9,21,7,30,363.0,86.0,1.0,25.0,175.0,265.94,204.92
2016,9,21,7,45,431.0,97.0,1.1,26.0,228.5,330.44,256.33
2016,9,21,8,0,499.0,108.0,1.2,27.0,282.0,401.32,310.84
2016,9,21,8,15,263.0,138.5,1.2,27.5,232.0,312.74,242.27
2016,9,21,8,30,27.0,169.0,1.2,28.0,182.0,193.68,147.29
2016,9,21,8,45,29.0,191.0,1.25,28.5,206.0,218.91,166.26
2016,9,21,9,0,31.0,213.0,1.3,29.0,230.0,244.19,184.45
2016,9,21,9,15,114.5,250.0,1.35,29.5,320.0,356.46,268.74
2016,9,21,9,30,198.0,287.0,1.4,30.0,410.0,466.5,347.93
2016,9,21,9,45,478.5,217.0,1.45,30.5,543.0,644.37,476.81
2016,9,21,10,0,759.0,147.0,1.5,31.0,676.0,824.88,597.48
2016,9,21,10,15,394.0,223.5,1.55,31.0,499.5,600.39,440.7
2016,9,21,10,30,29.0,300.0,1.6,31.0,323.0,334.16,244.14
2016,9,21,10,45,102.0,349.5,1.65,31.5,432.0,453.55,331.5
2016,9,21,11,0,175.0,399.0,1.7,32.0,541.0,583.4,420.69
2016,9,21,11,15,135.0,403.5,1.8,32.0,514.5,550.24,396.03
2016,9,21,11,30,95.0,408.0,1.9,32.0,488.0,507.57,365.84
2016,9,21,11,45,486.5,267.5,2.0,32.5,685.0,752.1,542.92
2016,9,21,12,0,878.0,127.0,2.1,33.0,882.0,964.61,680.25
2016,9,21,12,15,879.0,127.5,2.2,33.0,885.5,958.75,675.34
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,949.35,670.44
2016,9,21,12,45,880.5,126.5,2.4,33.5,883.5,933.97,660.48
2016,9,21,13,0,881.0,125.0,2.5,34.0,878.0,915.18,648.45
2016,9,21,13,15,877.5,124.0,2.55,34.0,864.0,890.08,633.34
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,861.93,616.27
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.5,829.14,596.1
2016,9,21,14,0,864.0,120.0,2.7,34.0,805.0,793.67,574.05
2016,9,21,14,15,855.5,118.0,2.75,34.0,774.5,752.62,548.07
2016,9,21,14,30,847.0,116.0,2.8,34.0,744.0,710.28,520.96
2016,9,21,14,45,837.0,113.0,2.85,34.0,706.5,662.94,488.37
2016,9,21,15,0,827.0,110.0,2.9,34.0,669.0,614.16,453.77
2016,9,21,15,15,811.0,107.0,2.9,33.5,625.0,560.83,415.64
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,507.17,376.0
2016,9,21,15,45,775.5,99.5,2.9,33.0,532.0,450.41,332.07
2016,9,21,16,0,756.0,95.0,2.9,33.0,483.0,394.27,287.28
2016,9,21,16,15,726.5,90.5,2.8,32.5,430.0,333.8,238.6
2016,9,21,16,30,697.0,86.0,2.7,32.0,377.0,277.24,191.82
2016,9,21,16,45,656.5,79.5,2.6,31.5,322.5,218.99,143.79
2016,9,21,17,0,616.0,73.0,2.5,31.0,268.0,164.99,100.13
2016,9,21,17,15,553.0,64.5,2.2,30.0,213.0,111.33,61.02
2016,9,21,17,30,490.0,56.0,1.9,29.0,158.0,65.25,34.01
2016,9,21,17,45,390.0,44.0,1.65,28.0,109.0,33.16,21.93
2016,9,21,18,0,290.0,32.0,1.4,27.0,60.0,25.41,14.13
2016,9,21,18,15,145.0,16.0,1.4,26.5,30.0,15.73,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,30.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,61.0,9.0,1.1,21.0,10.0,21.5,0.0
2016,9,22,6,45,187.0,26.0,1.35,21.5,47.0,89.01,46.94
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,161.39,116.12
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,226.68,171.93
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,300.88,233.66
2016,9,22,7,45,537.5,78.0,1.3,24.0,238.5,363.13,283.89
2016,9,22,8,0,588.0,88.0,1.2,25.0,292.0,429.48,334.85
2016,9,22,8,15,627.5,95.0,1.3,26.0,346.0,489.69,379.82
2016,9,22,8,30,667.0,102.0,1.4,27.0,400.0,552.0,424.63
2016,9,22,8,45,691.0,109.0,1.5,28.0,451.0,605.45,461.44
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,658.84,497.06
2016,9,22,9,15,736.5,120.5,1.7,29.5,549.0,707.12,528.31
2016,9,22,9,30,758.0,125.0,1.8,30.0,596.0,754.47,558.18
2016,9,22,9,45,771.5,129.5,1.95,30.5,637.5,791.06,580.85
2016,9,22,10,0,785.0,134.0,2.1,31.0,679.0,828.5,603.99
2016,9,22,10,15,796.5,136.5,2.15,31.0,714.0,859.74,623.31
2016,9,22,10,30,808.0,139.0,2.2,31.0,749.0,888.38,640.96
2016,9,22,10,45,814.0,142.0,2.25,31.5,776.5,909.72,652.6
2016,9,22,11,0,820.0,145.0,2.3,32.0,804.0,927.93,662.33
2016,9,22,11,15,825.0,146.5,2.35,32.0,823.5,940.35,669.82
2016,9,22,11,30,830.0,148.0,2.4,32.0,843.0,949.43,675.35
2016,9,22,11,45,822.5,155.0,2.5,32.5,851.5,949.11,674.15
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,945.3,670.94
2016,9,22,12,15,815.5,162.0,2.65,33.0,862.5,938.35,666.8
2016,9,22,12,30,816.0,162.0,2.7,33.0,865.0,928.07,660.68
2016,9,22,12,45,809.5,164.5,2.8,33.0,857.5,910.74,650.52
2016,9,22,13,0,803.0,167.0,2.9,33.0,850.0,890.41,638.48
2016,9,22,13,15,798.5,165.5,2.95,33.0,835.5,864.95,622.75
2016,9,22,13,30,794.0,164.0,3.0,33.0,821.0,836.76,605.23
2016,9,22,13,45,781.0,165.5,3.1,33.5,796.5,802.11,582.42
2016,9,22,14,0,768.0,167.0,3.2,34.0,772.0,765.56,558.25
2016,9,22,14,15,757.0,164.0,3.25,33.5,741.5,724.93,532.48
2016,9,22,14,30,746.0,161.0,3.3,33.0,711.0,681.92,504.0
2016,9,22,14,45,711.5,167.0,3.35,33.0,669.5,631.13,467.96
2016,9,22,15,0,677.0,173.0,3.4,33.0,628.0,581.3,431.9
2016,9,22,15,15,656.5,167.5,3.4,32.5,584.5,529.64,394.74
2016,9,22,15,30,636.0,162.0,3.4,32.0,541.0,478.53,356.9
2016,9,22,15,45,606.0,156.5,3.45,32.0,492.5,423.94,314.86
2016,9,22,16,0,576.0,151.0,3.5,32.0,444.0,370.64,272.81
2016,9,22,16,15,386.5,161.0,3.4,31.5,348.0,280.36,205.1
2016,9,22,16,30,197.0,171.0,3.3,31.0,252.0,213.24,156.42
2016,9,22,16,45,302.0,140.0,3.25,31.0,244.0,193.56,136.54
2016,9,22,17,0,407.0,109.0,3.2,31.0,236.0,160.85,105.32
2016,9,22,17,15,342.0,93.5,2.9,30.0,185.0,113.24,71.13
2016,9,22,17,30,277.0,78.0,2.6,29.0,134.0,73.46,46.39
2016,9,22,17,45,188.0,57.0,2.3,28.5,89.5,45.86,32.27
2016,9,22,18,0,99.0,36.0,2.0,28.0,45.0,29.59,16.8
2016,9,22,18,15,49.5,18.0,1.95,27.5,22.5,17.69,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.0,22.5,2.4,23.5,38.0,65.77,31.99
2016,9,23,7,0,236.0,45.0,2.7,24.0,76.0,139.08,99.39
2016,9,23,7,15,327.0,59.0,2.85,24.5,124.5,201.65,152.38
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,274.33,213.04
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,344.07,270.55
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,419.56,331.12
2016,9,23,8,15,379.0,135.0,3.45,26.5,274.5,384.35,302.49
2016,9,23,8,30,175.0,188.0,3.5,27.0,266.0,316.77,247.14
2016,9,23,8,45,461.0,141.5,3.6,27.5,381.0,480.66,376.31
2016,9,23,9,0,747.0,95.0,3.7,28.0,496.0,655.0,506.82
2016,9,23,9,15,767.0,98.5,3.75,28.0,542.5,702.17,538.3
2016,9,23,9,30,787.0,102.0,3.8,28.0,589.0,748.2,569.28
2016,9,23,9,45,806.0,102.5,3.85,28.5,631.5,788.61,594.82
2016,9,23,10,0,825.0,103.0,3.9,29.0,674.0,827.21,618.84
2016,9,23,10,15,835.5,105.0,3.9,29.0,708.5,852.8,634.8
2016,9,23,10,30,846.0,107.0,3.9,29.0,743.0,880.73,652.42
2016,9,23,10,45,854.5,107.5,3.95,29.5,771.0,902.3,664.66
2016,9,23,11,0,863.0,108.0,4.0,30.0,799.0,920.74,674.87
2016,9,23,11,15,868.0,109.0,4.0,30.0,818.5,933.17,682.27
2016,9,23,11,30,873.0,110.0,4.0,30.0,838.0,942.16,687.56
2016,9,23,11,45,566.5,265.0,4.0,30.5,740.0,822.68,603.57
2016,9,23,12,0,260.0,420.0,4.0,31.0,642.0,686.26,499.74
2016,9,23,12,15,269.5,419.0,4.05,31.0,650.0,689.44,502.92
2016,9,23,12,30,279.0,418.0,4.1,31.0,658.0,691.28,504.49
2016,9,23,12,45,317.5,405.0,4.15,31.5,676.5,705.55,514.57
2016,9,23,13,0,356.0,392.0,4.2,32.0,695.0,717.35,522.84
2016,9,23,13,15,601.5,258.0,4.2,32.0,758.0,788.39,578.95
2016,9,23,13,30,847.0,124.0,4.2,32.0,821.0,835.4,613.3
2016,9,23,13,45,839.0,123.5,4.25,32.0,798.0,801.9,591.11
2016,9,23,14,0,831.0,123.0,4.3,32.0,775.0,767.78,568.87
2016,9,23,14,15,821.5,121.0,4.3,32.0,744.5,726.64,541.46
2016,9,23,14,30,812.0,119.0,4.3,32.0,714.0,683.67,512.16
2016,9,23,14,45,799.0,116.5,4.35,32.0,676.5,636.32,478.13
2016,9,23,15,0,786.0,114.0,4.4,32.0,639.0,587.91,442.54
2016,9,23,15,15,529.0,186.0,4.35,31.5,529.0,473.64,356.53
2016,9,23,15,30,272.0,258.0,4.3,31.0,419.0,382.63,287.33
2016,9,23,15,45,210.5,239.5,4.3,31.0,358.0,321.11,241.1
2016,9,23,16,0,149.0,221.0,4.3,31.0,297.0,265.96,199.43
2016,9,23,16,15,394.5,155.5,4.15,30.5,324.5,276.64,203.47
2016,9,23,16,30,640.0,90.0,4.0,30.0,352.0,260.06,181.88
2016,9,23,16,45,595.5,83.0,3.85,30.0,298.5,204.09,135.11
2016,9,23,17,0,551.0,76.0,3.7,30.0,245.0,152.95,93.7
2016,9,23,17,15,482.5,66.5,3.4,29.5,192.5,102.26,57.22
2016,9,23,17,30,414.0,57.0,3.1,29.0,140.0,59.91,33.0
2016,9,23,17,45,308.5,43.5,2.8,28.5,94.0,32.88,21.51
2016,9,23,18,0,203.0,30.0,2.5,28.0,48.0,23.33,11.56
2016,9,23,18,15,101.5,15.0,2.55,27.5,24.0,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,64.7,29.7
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,137.16,97.82
2016,9,24,7,15,320.0,59.0,3.1,24.0,122.0,198.87,150.5
2016,9,24,7,30,410.0,73.0,3.2,24.0,170.0,270.6,210.99
2016,9,24,7,45,473.0,82.5,3.35,24.5,222.5,335.6,264.98
2016,9,24,8,0,536.0,92.0,3.5,25.0,275.0,404.72,320.72
2016,9,24,8,15,364.5,138.5,3.6,25.5,273.0,379.42,299.89
2016,9,24,8,30,193.0,185.0,3.7,26.0,271.0,324.7,254.78
2016,9,24,8,45,443.5,148.5,3.85,26.5,377.0,476.16,374.36
2016,9,24,9,0,694.0,112.0,4.0,27.0,483.0,637.43,496.53
2016,9,24,9,15,716.0,116.5,4.0,27.5,529.5,685.1,528.09
2016,9,24,9,30,738.0,121.0,4.0,28.0,576.0,731.95,558.7
2016,9,24,9,45,494.0,220.0,4.05,28.5,534.0,658.47,500.08
2016,9,24,10,0,250.0,319.0,4.1,29.0,492.0,562.94,423.34
2016,9,24,10,15,528.0,222.5,4.05,29.0,611.0,714.84,539.01
2016,9,24,10,30,806.0,126.0,4.0,29.0,730.0,869.55,646.38
2016,9,24,10,45,817.0,126.0,4.0,29.5,758.0,892.02,658.2
2016,9,24,11,0,828.0,126.0,4.0,30.0,786.0,911.52,668.92
2016,9,24,11,15,478.5,269.5,4.0,30.0,653.0,744.68,550.93
2016,9,24,11,30,129.0,413.0,4.0,30.0,520.0,553.06,406.29
2016,9,24,11,45,484.5,273.0,4.0,30.0,683.5,752.91,558.0
2016,9,24,12,0,840.0,133.0,4.0,30.0,847.0,929.12,679.6
2016,9,24,12,15,840.5,133.0,4.0,30.0,849.5,922.28,673.66
2016,9,24,12,30,841.0,133.0,4.0,30.0,852.0,912.07,666.92
2016,9,24,12,45,838.5,133.5,4.05,30.5,845.5,896.36,655.56
2016,9,24,13,0,836.0,134.0,4.1,31.0,839.0,877.48,642.24
2016,9,24,13,15,832.0,133.0,4.05,31.0,824.5,856.1,628.18
2016,9,24,13,30,828.0,132.0,4.0,31.0,810.0,828.03,609.66
2016,9,24,13,45,573.5,246.0,4.0,31.0,709.5,712.85,528.08
2016,9,24,14,0,319.0,360.0,4.0,31.0,609.0,604.12,446.12
2016,9,24,14,15,555.0,243.5,4.0,30.5,656.0,650.07,486.05
2016,9,24,14,30,791.0,127.0,4.0,30.0,703.0,674.55,509.02
2016,9,24,14,45,744.0,140.5,4.0,30.0,659.5,621.49,469.56
2016,9,24,15,0,697.0,154.0,4.0,30.0,616.0,570.4,431.25
2016,9,24,15,15,478.0,206.0,3.95,29.5,513.0,462.87,350.34
2016,9,24,15,30,259.0,258.0,3.9,29.0,410.0,375.24,283.74
2016,9,24,15,45,428.5,196.5,3.9,29.0,422.0,377.24,284.72
2016,9,24,16,0,598.0,135.0,3.9,29.0,434.0,360.93,268.84
2016,9,24,16,15,562.0,127.0,3.7,28.5,383.0,305.58,223.73
2016,9,24,16,30,526.0,119.0,3.5,28.0,332.0,252.9,180.23
2016,9,24,16,45,473.0,109.5,3.35,28.0,279.5,199.45,136.52
2016,9,24,17,0,420.0,100.0,3.2,28.0,227.0,151.88,98.85
2016,9,24,17,15,350.5,85.5,3.0,27.5,176.5,104.48,64.83
2016,9,24,17,30,281.0,71.0,2.8,27.0,126.0,65.42,41.15
2016,9,24,17,45,189.5,51.5,2.6,26.5,83.0,41.7,28.93
2016,9,24,18,0,98.0,32.0,2.4,26.0,40.0,26.44,13.25
2016,9,24,18,15,49.0,16.0,2.4,25.5,20.0,15.73,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.5,2.05,23.0,15.5,14.96,2.62
2016,9,25,7,0,0.0,31.0,2.2,23.0,31.0,30.12,18.33
2016,9,25,7,15,0.0,52.5,2.3,23.0,52.5,52.42,37.15
2016,9,25,7,30,0.0,74.0,2.4,23.0,74.0,74.38,55.54
2016,9,25,7,45,5.0,96.5,2.5,23.5,98.5,99.67,76.25
2016,9,25,8,0,10.0,119.0,2.6,24.0,123.0,125.36,96.87
2016,9,25,8,15,64.0,152.5,2.6,24.0,180.5,198.31,155.81
2016,9,25,8,30,118.0,186.0,2.6,24.0,238.0,278.39,219.11
2016,9,25,8,45,144.0,211.0,2.65,24.5,282.0,327.51,256.36
2016,9,25,9,0,170.0,236.0,2.7,25.0,326.0,378.34,294.23
2016,9,25,9,15,158.5,259.5,2.65,25.0,350.0,400.57,309.51
2016,9,25,9,30,147.0,283.0,2.6,25.0,374.0,421.36,323.58
2016,9,25,9,45,181.0,303.0,2.6,25.5,422.5,474.26,361.81
2016,9,25,10,0,215.0,323.0,2.6,26.0,471.0,528.44,400.05
2016,9,25,10,15,253.0,334.5,2.6,26.0,517.5,586.67,441.38
2016,9,25,10,30,291.0,346.0,2.6,26.0,564.0,636.58,476.35
2016,9,25,10,45,544.0,244.5,2.6,26.0,670.0,769.44,575.34
2016,9,25,11,0,797.0,143.0,2.6,26.0,776.0,899.6,663.92
2016,9,25,11,15,568.5,263.0,2.55,26.0,720.0,820.6,606.4
2016,9,25,11,30,340.0,383.0,2.5,26.0,664.0,726.69,535.0
2016,9,25,11,45,272.0,404.0,2.5,26.5,630.5,683.16,502.45
2016,9,25,12,0,204.0,425.0,2.5,27.0,597.0,630.87,463.47
2016,9,25,12,15,295.5,401.5,2.45,27.0,652.0,694.19,509.75
2016,9,25,12,30,387.0,378.0,2.4,27.0,707.0,747.33,547.67
2016,9,25,12,45,327.0,394.0,2.4,27.0,671.0,701.32,514.31
2016,9,25,13,0,267.0,410.0,2.4,27.0,635.0,655.81,481.75
2016,9,25,13,15,172.0,397.5,2.3,27.0,542.0,548.02,404.71
2016,9,25,13,30,77.0,385.0,2.2,27.0,449.0,445.63,330.04
2016,9,25,13,45,130.0,383.0,2.15,27.0,486.5,485.47,360.63
2016,9,25,14,0,183.0,381.0,2.1,27.0,524.0,517.14,384.27
2016,9,25,14,15,99.0,313.5,2.0,26.5,390.5,378.37,283.75
2016,9,25,14,30,15.0,246.0,1.9,26.0,257.0,248.45,186.86
2016,9,25,14,45,7.5,190.5,1.85,26.0,196.0,189.0,142.39
2016,9,25,15,0,0.0,135.0,1.8,26.0,135.0,130.52,97.56
2016,9,25,15,15,0.0,113.5,1.8,26.0,113.5,109.74,81.68
2016,9,25,15,30,0.0,92.0,1.8,26.0,92.0,89.02,65.62
2016,9,25,15,45,0.0,50.5,1.85,26.0,50.5,48.81,33.76
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,8.69,1.41
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,7.72,0.67
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,6.75,0.0
2016,9,25,16,45,0.0,6.0,1.75,24.5,6.0,5.79,0.0
2016,9,25,17,0,0.0,5.0,1.7,24.0,5.0,4.82,0.0
2016,9,25,17,15,0.0,3.5,1.65,23.5,3.5,3.37,0.0
2016,9,25,17,30,0.0,2.0,1.6,23.0,2.0,1.93,0.0
2016,9,25,17,45,0.0,1.0,1.6,23.0,1.0,0.96,0.0
2016,9,25,18,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,19.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,19.0,10.0,9.64,2.12
2016,9,26,7,15,0.0,16.5,3.85,19.0,16.5,15.91,7.56
2016,9,26,7,30,0.0,23.0,3.9,19.0,23.0,22.19,12.98
2016,9,26,7,45,0.0,30.5,4.0,19.0,30.5,29.43,19.14
2016,9,26,8,0,0.0,38.0,4.1,19.0,38.0,36.69,25.21
2016,9,26,8,15,0.0,61.0,4.15,19.0,61.0,58.95,43.72
2016,9,26,8,30,0.0,84.0,4.2,19.0,84.0,81.43,62.17
2016,9,26,8,45,0.0,106.0,4.3,19.0,106.0,103.46,80.02
2016,9,26,9,0,0.0,128.0,4.4,19.0,128.0,125.53,97.71
2016,9,26,9,15,0.0,108.0,4.4,19.0,108.0,105.03,80.71
2016,9,26,9,30,0.0,88.0,4.4,19.0,88.0,85.16,64.32
2016,9,26,9,45,0.0,79.5,4.4,19.5,79.5,76.93,57.34
2016,9,26,10,0,0.0,71.0,4.4,20.0,71.0,68.71,50.42
2016,9,26,10,15,0.0,103.0,4.4,20.0,103.0,99.89,75.45
2016,9,26,10,30,0.0,135.0,4.4,20.0,135.0,131.56,100.6
2016,9,26,10,45,3.5,169.0,4.4,20.5,172.0,168.56,129.64
2016,9,26,11,0,7.0,203.0,4.4,21.0,209.0,205.76,158.42
2016,9,26,11,15,8.5,216.5,4.4,21.0,224.0,220.56,169.76
2016,9,26,11,30,10.0,230.0,4.4,21.0,239.0,235.32,181.07
2016,9,26,11,45,8.5,213.0,4.4,21.5,221.0,216.67,166.11
2016,9,26,12,0,7.0,196.0,4.4,22.0,203.0,198.14,151.35
2016,9,26,12,15,5.5,179.0,4.35,22.0,184.5,179.73,136.96
2016,9,26,12,30,4.0,162.0,4.3,22.0,166.0,161.42,122.65
2016,9,26,12,45,6.5,189.5,4.25,22.0,195.5,190.57,145.48
2016,9,26,13,0,9.0,217.0,4.2,22.0,225.0,219.56,168.0
2016,9,26,13,15,8.5,214.5,4.15,22.0,222.0,216.24,165.45
2016,9,26,13,30,8.0,212.0,4.1,22.0,219.0,212.92,162.98
2016,9,26,13,45,6.5,198.5,4.1,22.0,204.0,198.05,151.56
2016,9,26,14,0,5.0,185.0,4.1,22.0,189.0,183.33,140.26
2016,9,26,14,15,9.5,213.0,4.05,22.0,220.0,213.41,164.04
2016,9,26,14,30,14.0,241.0,4.0,22.0,251.0,242.89,187.2
2016,9,26,14,45,7.0,179.5,3.95,22.0,184.5,178.05,136.8
2016,9,26,15,0,0.0,118.0,3.9,22.0,118.0,114.14,86.45
2016,9,26,15,15,0.0,104.0,3.8,22.0,104.0,100.6,75.9
2016,9,26,15,30,0.0,90.0,3.7,22.0,90.0,87.08,65.27
2016,9,26,15,45,0.0,78.0,3.65,22.0,78.0,75.44,56.06
2016,9,26,16,0,0.0,66.0,3.6,22.0,66.0,63.8,46.79
2016,9,26,16,15,0.0,58.0,3.55,21.5,58.0,56.05,40.7
2016,9,26,16,30,0.0,50.0,3.5,21.0,50.0,48.3,34.53
2016,9,26,16,45,0.0,42.0,3.45,21.0,42.0,40.56,28.19
2016,9,26,17,0,0.0,34.0,3.4,21.0,34.0,32.82,21.78
2016,9,26,17,15,0.0,26.0,3.2,20.5,26.0,25.09,15.3
2016,9,26,17,30,0.0,18.0,3.0,20.0,18.0,17.36,8.74
2016,9,26,17,45,0.0,11.5,2.85,20.0,11.5,11.08,3.73
2016,9,26,18,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,9,26,18,15,0.0,2.5,2.7,19.5,2.5,2.46,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,13.02,0.6
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,26.07,15.48
2016,9,27,7,15,0.0,46.5,3.05,17.0,46.5,45.83,32.59
2016,9,27,7,30,0.0,66.0,3.1,17.0,66.0,65.65,49.62
2016,9,27,7,45,0.0,87.5,3.2,17.5,87.5,87.5,67.97
2016,9,27,8,0,0.0,109.0,3.3,18.0,109.0,109.23,85.83
2016,9,27,8,15,3.5,128.5,3.3,18.5,130.5,130.77,103.21
2016,9,27,8,30,7.0,148.0,3.3,19.0,152.0,152.61,120.53
2016,9,27,8,45,10.5,167.0,3.35,19.5,172.5,174.21,137.39
2016,9,27,9,0,14.0,186.0,3.4,20.0,193.0,196.08,154.21
2016,9,27,9,15,30.5,220.0,3.3,20.5,238.0,251.66,197.68
2016,9,27,9,30,47.0,254.0,3.2,21.0,283.0,301.66,235.84
2016,9,27,9,45,49.5,271.0,3.1,21.5,303.5,322.19,250.37
2016,9,27,10,0,52.0,288.0,3.0,22.0,324.0,342.69,264.78
2016,9,27,10,15,52.5,306.5,2.9,22.0,344.5,363.01,279.33
2016,9,27,10,30,53.0,325.0,2.8,22.0,365.0,383.1,293.61
2016,9,27,10,45,208.0,338.5,2.7,22.5,501.5,546.39,417.44
2016,9,27,11,0,363.0,352.0,2.6,23.0,638.0,713.06,536.71
2016,9,27,11,15,317.5,374.5,2.55,23.0,629.0,696.14,521.36
2016,9,27,11,30,272.0,397.0,2.5,23.0,620.0,677.0,505.87
2016,9,27,11,45,206.5,409.0,2.45,23.0,579.5,618.52,462.62
2016,9,27,12,0,141.0,421.0,2.4,23.0,539.0,567.55,424.38
2016,9,27,12,15,135.5,421.5,2.4,23.0,535.5,559.68,418.81
2016,9,27,12,30,130.0,422.0,2.4,23.0,532.0,551.32,412.68
2016,9,27,12,45,168.0,419.0,2.4,23.0,560.0,577.71,432.72
2016,9,27,13,0,206.0,416.0,2.4,23.0,588.0,602.1,450.99
2016,9,27,13,15,169.5,407.5,2.4,23.0,547.5,555.26,416.82
2016,9,27,13,30,133.0,399.0,2.4,23.0,507.0,509.72,383.7
2016,9,27,13,45,124.0,385.5,2.4,23.0,483.5,482.64,364.51
2016,9,27,14,0,115.0,372.0,2.4,23.0,460.0,452.84,343.13
2016,9,27,14,15,193.5,352.0,2.35,23.0,493.5,486.05,369.7
2016,9,27,14,30,272.0,332.0,2.3,23.0,527.0,511.73,389.87
2016,9,27,14,45,284.5,310.0,2.3,23.0,504.0,483.9,369.84
2016,9,27,15,0,297.0,288.0,2.3,23.0,481.0,454.42,348.48
2016,9,27,15,15,245.0,273.0,2.2,22.5,425.0,394.48,303.71
2016,9,27,15,30,193.0,258.0,2.1,22.0,369.0,340.23,262.79
2016,9,27,15,45,141.0,233.0,2.05,22.0,310.5,281.89,217.99
2016,9,27,16,0,89.0,208.0,2.0,22.0,252.0,229.84,177.87
2016,9,27,16,15,84.5,184.0,1.85,22.0,222.0,199.61,154.05
2016,9,27,16,30,80.0,160.0,1.7,22.0,192.0,169.96,130.35
2016,9,27,16,45,73.0,136.0,1.55,22.0,161.5,140.44,106.61
2016,9,27,17,0,66.0,112.0,1.4,22.0,131.0,111.92,83.6
2016,9,27,17,15,219.0,83.5,1.2,21.5,126.5,90.02,60.15
2016,9,27,17,30,372.0,55.0,1.0,21.0,122.0,50.66,30.32
2016,9,27,17,45,270.0,39.5,0.85,21.0,79.0,30.17,19.69
2016,9,27,18,0,168.0,24.0,0.7,21.0,36.0,18.77,4.84
2016,9,27,18,15,84.0,12.0,0.7,20.5,18.0,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,37.5,73.01,22.59
2016,9,28,7,0,342.0,35.0,2.2,18.0,75.0,161.32,115.69
2016,9,28,7,15,435.5,45.5,2.2,18.5,125.5,227.23,174.03
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,303.07,239.12
2016,9,28,7,45,589.5,62.5,2.2,19.5,230.5,367.67,293.93
2016,9,28,8,0,650.0,69.0,2.2,20.0,285.0,437.32,350.7
2016,9,28,8,15,688.5,74.0,2.1,21.0,339.0,496.96,396.59
2016,9,28,8,30,727.0,79.0,2.0,22.0,393.0,556.6,440.46
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.0,611.24,478.64
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,665.98,514.18
2016,9,28,9,15,803.5,89.0,1.7,24.0,544.5,713.13,544.65
2016,9,28,9,30,823.0,92.0,1.6,24.0,592.0,758.98,573.55
2016,9,28,9,45,837.5,94.5,1.55,24.5,633.5,793.74,593.64
2016,9,28,10,0,852.0,97.0,1.5,25.0,675.0,831.03,615.16
2016,9,28,10,15,862.5,99.0,1.45,25.5,710.0,861.88,632.04
2016,9,28,10,30,873.0,101.0,1.4,26.0,745.0,889.9,646.9
2016,9,28,10,45,880.5,102.0,1.35,26.5,772.5,911.1,657.25
2016,9,28,11,0,888.0,103.0,1.3,27.0,800.0,929.03,665.53
2016,9,28,11,15,893.0,104.0,1.3,27.0,819.5,941.25,672.3
2016,9,28,11,30,898.0,105.0,1.3,27.0,839.0,949.93,677.04
2016,9,28,11,45,905.0,103.0,1.35,27.5,851.0,953.65,678.25
2016,9,28,12,0,912.0,101.0,1.4,28.0,863.0,953.71,677.35
2016,9,28,12,15,912.5,101.0,1.4,28.0,865.5,946.21,672.51
2016,9,28,12,30,913.0,101.0,1.4,28.0,868.0,935.06,665.6
2016,9,28,12,45,912.0,100.5,1.45,28.5,861.5,918.46,654.76
2016,9,28,13,0,911.0,100.0,1.5,29.0,855.0,898.39,641.84
2016,9,28,13,15,907.5,99.0,1.5,29.0,840.0,872.3,625.8
2016,9,28,13,30,904.0,98.0,1.5,29.0,825.0,843.06,607.77
2016,9,28,13,45,899.5,96.5,1.5,29.0,802.0,809.52,586.89
2016,9,28,14,0,895.0,95.0,1.5,29.0,779.0,773.19,564.09
2016,9,28,14,15,887.0,93.5,1.5,29.0,748.0,731.74,537.68
2016,9,28,14,30,879.0,92.0,1.5,29.0,717.0,688.14,509.57
2016,9,28,14,45,869.5,89.0,1.5,29.0,679.5,640.17,476.05
2016,9,28,15,0,860.0,86.0,1.5,29.0,642.0,590.65,440.43
2016,9,28,15,15,845.0,83.5,1.45,28.5,598.0,537.36,401.55
2016,9,28,15,30,830.0,81.0,1.4,28.0,554.0,483.55,360.93
2016,9,28,15,45,811.0,77.5,1.4,28.0,505.0,425.4,315.26
2016,9,28,16,0,792.0,74.0,1.4,28.0,456.0,368.87,269.26
2016,9,28,16,15,763.0,70.0,1.3,27.5,403.0,309.49,220.19
2016,9,28,16,30,734.0,66.0,1.2,27.0,350.0,252.36,171.94
2016,9,28,16,45,693.0,61.0,1.15,27.0,295.5,194.44,123.35
2016,9,28,17,0,652.0,56.0,1.1,27.0,241.0,140.84,80.23
2016,9,28,17,15,584.0,49.0,1.05,26.0,186.5,85.63,42.13
2016,9,28,17,30,516.0,42.0,1.0,25.0,132.0,40.47,20.52
2016,9,28,17,45,398.0,31.0,0.95,24.5,85.5,23.04,13.36
2016,9,28,18,0,280.0,20.0,0.9,24.0,39.0,15.56,1.29
2016,9,28,18,15,140.0,10.0,0.9,23.5,19.5,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.0,16.5,3.65,15.5,39.0,77.56,19.74
2016,9,29,7,0,390.0,33.0,3.9,16.0,78.0,174.05,125.46
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.0,241.66,186.78
2016,9,29,7,30,579.0,52.0,4.0,17.0,182.0,319.29,254.83
2016,9,29,7,45,638.0,58.0,4.1,17.5,238.0,385.04,312.07
2016,9,29,8,0,697.0,64.0,4.2,18.0,294.0,453.71,369.73
2016,9,29,8,15,734.5,68.5,4.25,18.5,349.5,514.55,419.15
2016,9,29,8,30,772.0,73.0,4.3,19.0,405.0,577.01,468.1
2016,9,29,8,45,800.0,76.0,4.4,20.0,457.5,632.55,509.43
2016,9,29,9,0,828.0,79.0,4.5,21.0,510.0,688.05,547.8
2016,9,29,9,15,846.5,82.0,4.45,21.5,558.5,731.58,576.64
2016,9,29,9,30,865.0,85.0,4.4,22.0,607.0,777.87,606.97
