Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,880.0,86.5,4.4,22.5,649.5,817.84,632.52
2016,9,29,10,0,895.0,88.0,4.4,23.0,692.0,855.55,656.29
2016,9,29,10,15,905.0,89.5,4.4,23.5,727.5,886.39,674.98
2016,9,29,10,30,915.0,91.0,4.4,24.0,763.0,914.23,691.51
2016,9,29,10,45,922.5,92.0,4.4,24.5,791.5,936.07,703.87
2016,9,29,11,0,930.0,93.0,4.4,25.0,820.0,954.48,713.95
2016,9,29,11,15,935.0,94.0,4.4,25.0,840.0,967.02,721.55
2016,9,29,11,30,940.0,95.0,4.4,25.0,860.0,975.85,726.81
2016,9,29,11,45,940.0,97.0,4.45,25.5,871.0,977.33,726.13
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,975.0,723.09
2016,9,29,12,15,941.0,99.5,4.5,26.0,884.5,968.19,718.38
2016,9,29,12,30,942.0,100.0,4.5,26.0,887.0,957.61,711.31
2016,9,29,12,45,940.5,99.5,4.5,26.5,880.5,940.05,698.28
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,918.91,683.02
2016,9,29,13,15,936.0,98.5,4.45,27.0,859.0,893.05,665.77
2016,9,29,13,30,933.0,98.0,4.4,27.0,844.0,863.9,646.34
2016,9,29,13,45,928.5,96.5,4.4,27.0,820.5,829.41,623.43
2016,9,29,14,0,924.0,95.0,4.4,27.0,797.0,792.05,598.43
2016,9,29,14,15,916.0,93.5,4.35,26.5,765.5,749.48,570.58
2016,9,29,14,30,908.0,92.0,4.3,26.0,734.0,704.68,540.82
2016,9,29,14,45,895.0,91.0,4.25,26.0,694.5,655.22,503.93
2016,9,29,15,0,882.0,90.0,4.2,26.0,655.0,604.42,465.18
2016,9,29,15,15,866.5,87.5,4.1,25.5,609.5,549.77,423.33
2016,9,29,15,30,851.0,85.0,4.0,25.0,564.0,493.57,378.98
2016,9,29,15,45,830.5,81.0,3.95,25.0,514.0,434.28,330.28
2016,9,29,16,0,810.0,77.0,3.9,25.0,464.0,375.66,280.71
2016,9,29,16,15,779.5,73.0,3.55,24.5,409.5,314.84,228.7
2016,9,29,16,30,749.0,69.0,3.2,24.0,355.0,256.45,177.91
2016,9,29,16,45,703.5,63.5,2.9,23.5,298.5,196.41,126.77
2016,9,29,17,0,658.0,58.0,2.6,23.0,242.0,139.16,80.24
2016,9,29,17,15,586.0,50.5,2.35,22.0,186.5,85.02,42.8
2016,9,29,17,30,514.0,43.0,2.1,21.0,131.0,39.5,21.43
2016,9,29,17,45,388.0,31.5,1.85,20.5,83.5,23.76,14.12
2016,9,29,18,0,262.0,20.0,1.6,20.0,36.0,15.81,0.0
2016,9,29,18,15,131.0,10.0,1.6,19.5,18.0,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,78.25,14.56
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,176.55,127.44
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.5,244.34,189.22
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,322.21,257.33
2016,9,30,7,45,647.5,57.5,2.25,15.5,239.0,388.28,314.51
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,457.06,371.73
2016,9,30,8,15,742.5,69.0,2.1,16.5,351.0,518.76,420.39
2016,9,30,8,30,780.0,74.0,1.9,17.0,407.0,582.05,467.92
2016,9,30,8,45,805.5,77.5,1.7,18.0,459.5,636.75,505.83
2016,9,30,9,0,831.0,81.0,1.5,19.0,512.0,691.16,540.08
2016,9,30,9,15,849.5,84.0,1.5,19.5,560.0,739.12,570.81
2016,9,30,9,30,868.0,87.0,1.5,20.0,608.0,780.95,596.7
2016,9,30,9,45,881.0,89.5,1.5,20.5,650.0,820.39,620.56
2016,9,30,10,0,894.0,92.0,1.5,21.0,692.0,857.44,642.47
2016,9,30,10,15,903.5,93.5,1.45,21.0,727.5,887.69,660.24
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,914.93,675.95
2016,9,30,10,45,919.0,97.0,1.35,21.5,790.5,936.36,686.5
2016,9,30,11,0,925.0,99.0,1.3,22.0,818.0,954.32,694.81
2016,9,30,11,15,929.5,100.0,1.25,22.0,837.5,966.22,700.64
2016,9,30,11,30,934.0,101.0,1.2,22.0,857.0,974.43,704.27
2016,9,30,11,45,938.0,100.0,1.15,22.5,868.5,976.27,702.68
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,974.33,698.92
2016,9,30,12,15,942.0,99.0,1.1,23.0,881.5,965.98,693.56
2016,9,30,12,30,942.0,99.0,1.1,23.0,883.0,953.9,686.05
2016,9,30,12,45,941.0,98.5,1.15,23.5,876.5,936.71,675.0
2016,9,30,13,0,940.0,98.0,1.2,24.0,870.0,915.94,661.77
2016,9,30,13,15,936.0,97.0,1.2,24.0,854.0,888.64,644.92
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,858.13,626.03
2016,9,30,13,45,927.0,94.5,1.3,24.5,814.0,823.25,604.31
2016,9,30,14,0,922.0,93.0,1.4,25.0,790.0,785.53,580.44
2016,9,30,14,15,913.5,91.5,1.45,25.0,758.0,742.67,553.36
2016,9,30,14,30,905.0,90.0,1.5,25.0,726.0,697.63,524.3
2016,9,30,14,45,893.5,88.0,1.55,25.0,687.0,648.26,489.52
2016,9,30,15,0,882.0,86.0,1.6,25.0,648.0,597.45,452.61
2016,9,30,15,15,866.5,83.5,1.6,24.5,602.5,542.85,412.26
2016,9,30,15,30,851.0,81.0,1.6,24.0,557.0,487.74,370.01
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.5,427.74,321.91
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,369.52,273.59
2016,9,30,16,15,778.5,70.0,1.5,23.5,402.0,308.88,222.52
2016,9,30,16,30,748.0,66.0,1.4,23.0,348.0,250.67,172.47
2016,9,30,16,45,703.5,61.0,1.3,23.0,292.0,191.53,122.22
2016,9,30,17,0,659.0,56.0,1.2,23.0,236.0,137.13,78.29
2016,9,30,17,15,586.0,48.5,1.1,22.0,181.0,81.13,40.01
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,35.85,19.74
2016,9,30,17,45,385.0,30.0,0.95,20.5,79.5,22.62,13.05
2016,9,30,18,0,257.0,19.0,0.9,20.0,33.0,15.07,0.0
2016,9,30,18,15,128.5,9.5,0.9,19.5,16.5,9.34,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,3.0,0.45,16.5,3.0,2.89,0.0
2016,10,1,7,0,0.0,6.0,0.4,17.0,6.0,5.78,0.0
2016,10,1,7,15,0.0,10.5,0.4,17.5,10.5,10.12,2.81
2016,10,1,7,30,0.0,15.0,0.4,18.0,15.0,14.46,6.58
2016,10,1,7,45,0.0,19.5,0.45,18.5,19.5,18.81,10.29
2016,10,1,8,0,0.0,24.0,0.5,19.0,24.0,23.16,13.93
2016,10,1,8,15,0.0,59.0,0.5,19.5,59.0,57.01,42.12
2016,10,1,8,30,0.0,94.0,0.5,20.0,94.0,91.71,70.28
2016,10,1,8,45,67.0,161.0,0.5,20.5,196.0,211.74,167.07
2016,10,1,9,0,134.0,228.0,0.5,21.0,298.0,343.44,267.38
2016,10,1,9,15,79.0,227.0,0.65,21.5,269.0,296.1,228.95
2016,10,1,9,30,24.0,226.0,0.8,22.0,240.0,245.19,188.36
2016,10,1,9,45,36.5,256.0,0.95,22.5,279.5,295.42,226.34
2016,10,1,10,0,49.0,286.0,1.1,23.0,319.0,338.29,257.69
2016,10,1,10,15,113.0,319.0,1.1,23.5,400.0,438.12,331.19
2016,10,1,10,30,177.0,352.0,1.1,24.0,481.0,531.19,396.96
2016,10,1,10,45,171.0,367.0,1.1,24.5,495.0,543.11,402.81
2016,10,1,11,0,165.0,382.0,1.1,25.0,509.0,554.06,408.67
2016,10,1,11,15,295.5,359.0,1.05,25.0,594.5,656.92,482.05
2016,10,1,11,30,426.0,336.0,1.0,25.0,680.0,758.94,551.4
2016,10,1,11,45,664.5,221.0,1.0,25.0,765.0,858.77,621.95
2016,10,1,12,0,903.0,106.0,1.0,25.0,850.0,943.48,674.22
2016,10,1,12,15,519.0,260.0,0.95,25.0,687.5,752.64,546.47
2016,10,1,12,30,135.0,414.0,0.9,25.0,525.0,546.66,397.62
2016,10,1,12,45,223.5,400.0,0.9,25.5,583.0,605.59,441.62
2016,10,1,13,0,312.0,386.0,0.9,26.0,641.0,666.14,483.12
2016,10,1,13,15,325.0,374.5,0.9,26.0,636.0,655.16,475.71
2016,10,1,13,30,338.0,363.0,0.9,26.0,631.0,642.44,467.87
2016,10,1,13,45,606.0,233.0,0.95,26.0,695.5,713.18,523.22
2016,10,1,14,0,874.0,103.0,1.0,26.0,760.0,756.93,555.98
2016,10,1,14,15,498.5,217.5,1.1,26.0,589.0,572.31,426.27
2016,10,1,14,30,123.0,332.0,1.2,26.0,418.0,407.32,303.56
2016,10,1,14,45,257.5,293.5,1.3,26.0,461.0,447.69,336.79
2016,10,1,15,0,392.0,255.0,1.4,26.0,504.0,473.62,357.1
2016,10,1,15,15,197.0,210.5,1.45,25.5,335.5,307.33,233.99
2016,10,1,15,30,2.0,166.0,1.5,25.0,167.0,160.63,121.91
2016,10,1,15,45,34.0,180.5,1.55,25.0,196.5,186.57,142.82
2016,10,1,16,0,66.0,195.0,1.6,25.0,226.0,208.19,159.37
2016,10,1,16,15,61.5,172.0,1.55,24.5,198.5,180.3,137.81
2016,10,1,16,30,57.0,149.0,1.5,24.0,171.0,153.02,116.53
2016,10,1,16,45,50.0,125.5,1.45,24.0,142.5,125.49,94.64
2016,10,1,17,0,43.0,102.0,1.4,24.0,114.0,98.98,73.44
2016,10,1,17,15,30.5,79.0,1.25,23.0,86.5,73.62,53.6
2016,10,1,17,30,18.0,56.0,1.1,22.0,59.0,50.2,37.14
2016,10,1,17,45,9.0,35.0,1.0,21.0,36.5,32.65,21.0
2016,10,1,18,0,0.0,14.0,0.9,20.0,14.0,13.51,0.0
2016,10,1,18,15,0.0,7.0,0.95,19.5,7.0,6.88,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.0,62.14,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,66.0,139.32,98.86
2016,10,2,7,15,360.0,52.0,0.55,16.5,115.5,203.75,155.49
2016,10,2,7,30,455.0,66.0,0.5,17.0,165.0,280.16,219.71
2016,10,2,7,45,516.0,76.5,0.5,18.0,219.0,345.47,273.26
2016,10,2,8,0,577.0,87.0,0.5,19.0,273.0,415.89,328.4
2016,10,2,8,15,620.5,94.5,0.6,20.0,327.5,477.55,375.32
2016,10,2,8,30,664.0,102.0,0.7,21.0,382.0,541.61,422.23
2016,10,2,8,45,693.0,108.5,0.8,22.0,433.5,596.85,461.08
2016,10,2,9,0,722.0,115.0,0.9,23.0,485.0,652.38,498.91
2016,10,2,9,15,744.5,119.5,1.0,23.5,532.5,700.72,531.21
2016,10,2,9,30,767.0,124.0,1.1,24.0,580.0,748.13,561.63
2016,10,2,9,45,781.0,128.5,1.2,24.5,621.5,784.27,584.06
2016,10,2,10,0,795.0,133.0,1.3,25.0,663.0,821.47,607.11
2016,10,2,10,15,807.5,136.0,1.35,25.0,698.5,853.43,627.11
2016,10,2,10,30,820.0,139.0,1.4,25.0,734.0,882.75,645.4
2016,10,2,10,45,826.5,142.0,1.45,25.5,761.0,903.87,657.13
2016,10,2,11,0,833.0,145.0,1.5,26.0,788.0,921.81,666.93
2016,10,2,11,15,839.0,146.5,1.55,26.0,807.5,934.39,674.72
2016,10,2,11,30,845.0,148.0,1.6,26.0,827.0,943.59,680.53
2016,10,2,11,45,883.0,128.0,1.65,26.5,846.0,950.55,683.75
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,959.57,688.42
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,951.64,683.15
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,940.05,675.86
2016,10,2,12,45,921.0,107.5,1.75,27.5,862.0,922.99,664.52
2016,10,2,13,0,920.0,107.0,1.8,28.0,855.0,902.43,651.04
2016,10,2,13,15,916.0,106.0,1.8,28.0,839.0,875.45,634.22
2016,10,2,13,30,912.0,105.0,1.8,28.0,823.0,845.33,615.39
2016,10,2,13,45,905.5,104.0,1.85,28.0,799.0,810.28,593.7
2016,10,2,14,0,899.0,103.0,1.9,28.0,775.0,772.57,570.05
2016,10,2,14,15,890.0,101.5,1.9,28.0,742.5,730.12,542.55
2016,10,2,14,30,881.0,100.0,1.9,28.0,710.0,685.61,512.49
2016,10,2,14,45,861.0,100.5,1.95,28.0,669.5,634.44,476.17
2016,10,2,15,0,841.0,101.0,2.0,28.0,629.0,582.48,438.26
2016,10,2,15,15,823.0,98.0,2.0,27.5,583.5,527.67,397.8
2016,10,2,15,30,805.0,95.0,2.0,27.0,538.0,472.76,355.8
2016,10,2,15,45,781.0,91.0,2.0,27.0,488.0,414.58,309.28
2016,10,2,16,0,757.0,87.0,2.0,27.0,438.0,357.55,262.27
2016,10,2,16,15,722.5,82.0,1.85,26.5,384.0,296.14,211.25
2016,10,2,16,30,688.0,77.0,1.7,26.0,330.0,239.2,163.05
2016,10,2,16,45,638.0,70.5,1.55,25.5,274.5,181.26,115.15
2016,10,2,17,0,588.0,64.0,1.4,25.0,219.0,128.8,74.07
2016,10,2,17,15,509.5,54.5,1.3,24.0,166.0,77.47,40.31
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,35.66,24.63
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,24.12,13.76
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.55,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,31.5,58.63,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,63.0,131.52,92.07
2016,10,3,7,15,336.5,52.0,0.6,18.5,111.5,194.88,147.52
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,270.3,210.89
2016,10,3,7,45,495.0,76.5,0.8,20.0,212.5,334.83,264.14
2016,10,3,8,0,557.0,87.0,0.9,21.0,265.0,404.58,319.45
2016,10,3,8,15,600.5,94.5,1.15,21.5,318.5,465.17,367.24
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,528.19,415.49
2016,10,3,8,45,682.0,105.5,1.65,23.0,424.0,585.07,457.14
2016,10,3,9,0,720.0,109.0,1.9,24.0,476.0,642.97,498.39
2016,10,3,9,15,742.0,113.0,1.95,24.5,522.5,690.18,529.96
2016,10,3,9,30,764.0,117.0,2.0,25.0,569.0,736.42,559.73
2016,10,3,9,45,780.0,120.5,2.05,25.5,610.5,773.24,582.53
2016,10,3,10,0,796.0,124.0,2.1,26.0,652.0,810.9,605.72
2016,10,3,10,15,808.0,126.5,2.15,26.0,686.5,841.81,625.35
2016,10,3,10,30,820.0,129.0,2.2,26.0,721.0,870.07,643.24
2016,10,3,10,45,554.5,245.5,2.3,26.5,652.5,770.87,572.16
2016,10,3,11,0,289.0,362.0,2.4,27.0,584.0,652.8,482.74
2016,10,3,11,15,289.5,372.0,2.45,27.0,599.0,664.24,491.08
2016,10,3,11,30,290.0,382.0,2.5,27.0,614.0,674.33,497.63
2016,10,3,11,45,291.5,387.0,2.55,27.5,623.0,678.65,499.44
2016,10,3,12,0,293.0,392.0,2.6,28.0,632.0,681.64,500.42
2016,10,3,12,15,313.5,387.5,2.65,28.0,644.5,690.48,507.13
2016,10,3,12,30,334.0,383.0,2.7,28.0,657.0,697.62,512.67
2016,10,3,12,45,592.5,259.5,2.75,28.5,741.0,795.87,586.39
2016,10,3,13,0,851.0,136.0,2.8,29.0,825.0,874.18,639.95
2016,10,3,13,15,846.5,135.0,2.8,29.0,809.5,847.76,622.16
2016,10,3,13,30,842.0,134.0,2.8,29.0,794.0,818.47,603.29
2016,10,3,13,45,836.0,132.0,2.85,29.0,770.0,784.29,581.35
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,747.66,557.59
2016,10,3,14,15,820.0,127.5,2.9,29.0,715.0,705.47,529.11
2016,10,3,14,30,810.0,125.0,2.9,29.0,684.0,661.54,497.84
2016,10,3,14,45,794.5,122.5,2.95,29.0,645.0,612.73,462.54
2016,10,3,15,0,779.0,120.0,3.0,29.0,606.0,563.16,425.76
2016,10,3,15,15,760.0,116.5,2.95,28.5,561.5,509.38,385.44
2016,10,3,15,30,741.0,113.0,2.9,28.0,517.0,456.43,344.46
2016,10,3,15,45,713.5,108.0,2.9,28.0,467.5,398.97,298.34
2016,10,3,16,0,686.0,103.0,2.9,28.0,418.0,343.21,252.36
2016,10,3,16,15,649.0,97.0,2.65,27.5,365.5,285.64,204.52
2016,10,3,16,30,612.0,91.0,2.4,27.0,313.0,231.49,158.98
2016,10,3,16,45,559.0,82.5,2.2,26.5,259.5,175.8,113.52
2016,10,3,17,0,506.0,74.0,2.0,26.0,206.0,126.09,75.17
2016,10,3,17,15,427.0,62.0,1.8,25.0,154.5,77.75,43.55
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,37.91,26.34
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.6,14.51
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,15.73,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.0,20.0,2.45,20.5,28.0,44.93,0.0
2016,10,4,7,0,148.0,40.0,2.7,21.0,56.0,100.51,69.03
2016,10,4,7,15,240.0,58.0,2.85,21.5,101.5,166.65,125.7
2016,10,4,7,30,332.0,76.0,3.0,22.0,147.0,237.98,185.76
2016,10,4,7,45,241.0,101.0,3.15,22.5,160.5,234.04,185.39
2016,10,4,8,0,150.0,126.0,3.3,23.0,174.0,219.52,174.31
2016,10,4,8,15,374.0,117.0,3.45,23.5,265.5,356.86,285.54
2016,10,4,8,30,598.0,108.0,3.6,24.0,357.0,505.35,401.99
2016,10,4,8,45,429.0,161.5,3.8,24.5,352.0,475.36,375.53
2016,10,4,9,0,260.0,215.0,4.0,25.0,347.0,425.08,333.19
2016,10,4,9,15,168.5,237.5,4.05,25.0,326.5,382.48,298.34
2016,10,4,9,30,77.0,260.0,4.1,25.0,306.0,332.39,257.08
2016,10,4,9,45,48.5,250.5,4.15,25.5,280.5,299.27,230.14
2016,10,4,10,0,20.0,241.0,4.2,26.0,255.0,257.13,196.21
2016,10,4,10,15,79.5,294.0,4.15,26.0,351.0,372.84,285.24
2016,10,4,10,30,139.0,347.0,4.1,26.0,447.0,491.9,373.75
2016,10,4,10,45,87.5,332.5,4.1,26.0,396.5,421.61,319.73
2016,10,4,11,0,36.0,318.0,4.1,26.0,346.0,359.12,271.46
2016,10,4,11,15,405.5,240.0,4.05,26.0,562.5,636.21,486.23
2016,10,4,11,30,775.0,162.0,4.0,26.0,779.0,890.07,666.89
2016,10,4,11,45,555.5,270.5,4.0,26.5,715.5,803.33,600.8
2016,10,4,12,0,336.0,379.0,4.0,27.0,652.0,706.28,525.46
2016,10,4,12,15,583.0,256.5,3.95,27.0,732.5,804.16,601.53
2016,10,4,12,30,830.0,134.0,3.9,27.0,813.0,884.51,658.04
2016,10,4,12,45,827.5,134.0,3.85,27.5,805.5,867.51,644.56
2016,10,4,13,0,825.0,134.0,3.8,28.0,798.0,847.39,629.78
2016,10,4,13,15,821.0,133.0,3.7,28.0,783.0,821.98,612.52
2016,10,4,13,30,817.0,132.0,3.6,28.0,768.0,793.78,593.4
2016,10,4,13,45,812.5,128.5,3.5,28.0,745.0,759.99,570.44
2016,10,4,14,0,808.0,125.0,3.4,28.0,722.0,723.75,545.75
2016,10,4,14,15,797.5,123.0,3.3,28.0,691.0,682.58,516.97
2016,10,4,14,30,787.0,121.0,3.2,28.0,660.0,639.78,485.64
2016,10,4,14,45,773.0,118.0,3.1,28.5,622.5,592.45,449.56
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,544.29,412.26
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.5,491.32,371.48
2016,10,4,15,30,720.0,108.0,2.8,29.0,498.0,439.29,330.35
2016,10,4,15,45,695.0,103.0,2.75,29.0,450.0,384.11,285.94
2016,10,4,16,0,670.0,98.0,2.7,29.0,402.0,330.38,241.55
2016,10,4,16,15,632.5,92.0,2.4,28.5,350.5,273.74,194.58
2016,10,4,16,30,595.0,86.0,2.1,28.0,299.0,220.59,150.06
2016,10,4,16,45,541.5,78.0,1.85,28.0,246.5,166.49,105.96
2016,10,4,17,0,488.0,70.0,1.6,28.0,194.0,118.43,69.22
2016,10,4,17,15,405.0,58.5,1.45,27.0,144.5,71.68,39.41
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.61,24.11
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.5,24.04,12.77
2016,10,4,18,0,77.0,15.0,1.1,25.0,18.0,14.74,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,9.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,19.0,1.95,21.5,28.5,51.8,0.0
2016,10,5,7,0,191.0,38.0,2.2,22.0,57.0,116.39,79.38
2016,10,5,7,15,291.0,53.0,2.35,22.5,103.5,179.05,134.02
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,252.95,196.13
2016,10,5,7,45,465.0,77.0,2.7,24.0,203.0,319.83,251.64
2016,10,5,8,0,539.0,86.0,2.9,25.0,256.0,392.49,310.03
2016,10,5,8,15,584.0,93.5,2.9,25.5,308.5,452.84,357.42
2016,10,5,8,30,629.0,101.0,2.9,26.0,361.0,515.78,405.17
2016,10,5,8,45,341.0,154.5,2.9,26.5,298.5,400.24,313.62
2016,10,5,9,0,53.0,208.0,2.9,27.0,236.0,255.88,196.73
2016,10,5,9,15,181.5,229.0,2.85,27.5,334.0,382.29,295.09
2016,10,5,9,30,310.0,250.0,2.8,28.0,432.0,518.04,395.72
2016,10,5,9,45,310.0,270.5,2.75,28.5,463.0,548.81,415.22
2016,10,5,10,0,310.0,291.0,2.7,29.0,494.0,578.32,434.0
2016,10,5,10,15,563.0,207.0,2.65,29.5,600.5,716.69,535.54
2016,10,5,10,30,816.0,123.0,2.6,30.0,707.0,856.23,628.42
2016,10,5,10,45,825.5,124.0,2.55,30.5,733.5,877.56,638.71
2016,10,5,11,0,835.0,125.0,2.5,31.0,760.0,895.82,647.94
2016,10,5,11,15,840.0,126.0,2.45,31.0,778.5,906.8,653.81
2016,10,5,11,30,845.0,127.0,2.4,31.0,797.0,914.39,657.65
2016,10,5,11,45,860.0,120.5,2.4,31.5,810.0,914.56,655.96
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,916.57,655.66
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,908.33,650.23
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,896.63,642.79
2016,10,5,12,45,874.0,113.5,2.4,32.0,819.0,880.12,632.38
2016,10,5,13,0,873.0,113.0,2.4,32.0,812.0,860.31,619.93
2016,10,5,13,15,868.5,112.0,2.4,32.0,796.0,833.87,603.23
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,804.51,584.63
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,770.2,561.86
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,733.38,537.33
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,691.82,511.51
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,649.01,482.77
2016,10,5,14,45,820.5,100.0,2.65,32.0,632.0,600.71,448.2
2016,10,5,15,0,808.0,97.0,2.7,32.0,594.0,551.33,411.89
2016,10,5,15,15,790.0,94.0,2.7,32.0,550.0,498.31,371.72
2016,10,5,15,30,772.0,91.0,2.7,32.0,506.0,445.27,330.36
2016,10,5,15,45,747.5,87.0,2.75,32.0,457.0,388.89,285.44
2016,10,5,16,0,723.0,83.0,2.8,32.0,408.0,333.81,240.25
2016,10,5,16,15,687.5,78.0,2.6,31.5,356.0,274.49,191.39
2016,10,5,16,30,652.0,73.0,2.4,31.0,304.0,219.76,145.67
2016,10,5,16,45,600.5,66.5,2.2,30.5,250.5,164.28,100.79
2016,10,5,17,0,549.0,60.0,2.0,30.0,197.0,114.47,63.16
2016,10,5,17,15,465.0,50.5,1.85,29.0,146.5,66.07,33.26
2016,10,5,17,30,381.0,41.0,1.7,28.0,96.0,31.01,20.02
2016,10,5,17,45,243.0,27.0,1.55,27.0,56.5,21.05,9.95
2016,10,5,18,0,105.0,13.0,1.4,26.0,17.0,12.78,0.0
2016,10,5,18,15,52.5,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,18.0,1.7,22.5,28.5,52.85,0.0
2016,10,6,7,0,212.0,36.0,1.9,23.0,57.0,120.3,80.91
2016,10,6,7,15,315.5,49.5,2.05,23.5,103.5,183.43,136.3
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,259.61,200.05
2016,10,6,7,45,509.5,68.0,2.4,24.5,205.0,330.42,258.99
2016,10,6,8,0,600.0,73.0,2.6,25.0,260.0,409.04,322.55
2016,10,6,8,15,643.0,78.5,2.6,25.5,313.0,468.58,369.26
2016,10,6,8,30,686.0,84.0,2.6,26.0,366.0,530.46,416.08
2016,10,6,8,45,443.5,151.5,2.65,26.5,343.0,472.44,368.55
2016,10,6,9,0,201.0,219.0,2.7,27.0,320.0,379.81,293.75
2016,10,6,9,15,227.0,239.0,2.7,27.5,363.0,426.98,328.56
2016,10,6,9,30,253.0,259.0,2.7,28.0,406.0,483.86,369.01
2016,10,6,9,45,550.5,176.5,2.7,28.5,527.0,645.59,490.9
2016,10,6,10,0,848.0,94.0,2.7,29.0,648.0,810.36,603.82
2016,10,6,10,15,859.0,96.0,2.7,29.0,682.5,840.76,621.75
2016,10,6,10,30,870.0,98.0,2.7,29.0,717.0,868.36,638.83
2016,10,6,10,45,565.5,230.0,2.7,29.5,638.5,760.0,561.45
2016,10,6,11,0,261.0,362.0,2.7,30.0,560.0,626.03,459.52
2016,10,6,11,15,172.0,368.5,2.75,30.5,500.0,543.95,399.78
2016,10,6,11,30,83.0,375.0,2.8,31.0,440.0,460.58,337.76
2016,10,6,11,45,57.5,352.5,2.85,31.5,398.5,411.93,302.11
2016,10,6,12,0,32.0,330.0,2.9,32.0,357.0,363.7,266.34
2016,10,6,12,15,473.0,213.0,2.9,32.0,596.0,654.94,485.72
2016,10,6,12,30,914.0,96.0,2.9,32.0,835.0,909.46,657.15
2016,10,6,12,45,913.5,94.5,2.95,32.0,828.0,891.76,644.03
2016,10,6,13,0,913.0,93.0,3.0,32.0,821.0,870.6,630.92
2016,10,6,13,15,909.0,92.5,2.95,32.0,805.0,844.22,613.79
2016,10,6,13,30,905.0,92.0,2.9,32.0,789.0,814.74,594.65
2016,10,6,13,45,545.0,223.5,2.9,32.0,640.0,646.16,477.01
2016,10,6,14,0,185.0,355.0,2.9,32.0,491.0,487.5,358.27
2016,10,6,14,15,195.5,337.5,2.9,32.0,475.5,468.24,345.91
2016,10,6,14,30,206.0,320.0,2.9,32.0,460.0,447.74,331.81
2016,10,6,14,45,516.0,206.0,2.9,32.0,528.0,516.81,386.38
2016,10,6,15,0,826.0,92.0,2.9,32.0,596.0,553.61,414.57
2016,10,6,15,15,807.5,89.0,2.9,31.5,551.5,499.53,373.74
2016,10,6,15,30,789.0,86.0,2.9,31.0,507.0,445.46,331.99
2016,10,6,15,45,763.0,83.0,2.9,31.0,457.0,388.65,286.26
2016,10,6,16,0,737.0,80.0,2.9,31.0,407.0,333.27,240.41
2016,10,6,16,15,701.0,75.0,2.65,30.5,354.5,274.78,191.77
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,217.73,143.99
2016,10,6,16,45,608.5,64.0,2.2,30.0,248.0,161.29,98.19
2016,10,6,17,0,552.0,58.0,2.0,30.0,194.0,111.09,60.47
2016,10,6,17,15,466.0,49.0,1.85,29.0,143.5,63.17,31.44
2016,10,6,17,30,380.0,40.0,1.7,28.0,93.0,30.37,19.42
2016,10,6,17,45,234.5,26.0,1.55,27.0,54.0,20.34,8.88
2016,10,6,18,0,89.0,12.0,1.4,26.0,15.0,11.8,0.0
2016,10,6,18,15,44.5,6.0,1.45,25.5,7.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,127.5,16.0,0.5,22.5,28.5,47.48,0.0
2016,10,7,7,0,255.0,32.0,0.6,23.0,57.0,128.5,85.17
2016,10,7,7,15,360.0,43.5,0.75,23.5,104.0,193.47,142.54
2016,10,7,7,30,465.0,55.0,0.9,24.0,151.0,269.69,205.93
2016,10,7,7,45,549.5,59.0,1.1,24.5,205.5,338.25,262.68
2016,10,7,8,0,634.0,63.0,1.3,25.0,260.0,414.15,323.5
2016,10,7,8,15,674.5,68.0,1.55,25.5,312.5,471.13,368.5
2016,10,7,8,30,715.0,73.0,1.8,26.0,365.0,532.3,415.19
2016,10,7,8,45,357.5,102.0,2.05,26.5,248.0,358.72,281.9
2016,10,7,9,0,0.0,131.0,2.3,27.0,131.0,129.05,97.03
2016,10,7,9,15,0.0,144.0,2.5,27.0,144.0,141.93,107.19
2016,10,7,9,30,0.0,157.0,2.7,27.0,157.0,154.81,116.9
2016,10,7,9,45,101.5,230.5,2.95,27.5,296.5,328.08,251.8
2016,10,7,10,0,203.0,304.0,3.2,28.0,436.0,494.64,375.36
2016,10,7,10,15,210.5,316.0,3.4,28.0,459.5,517.06,390.65
2016,10,7,10,30,218.0,328.0,3.6,28.0,483.0,538.99,406.23
2016,10,7,10,45,121.5,309.5,3.8,28.5,396.5,435.32,327.6
2016,10,7,11,0,25.0,291.0,4.0,29.0,310.0,311.96,233.23
2016,10,7,11,15,18.5,268.5,4.2,29.0,283.0,282.54,211.35
2016,10,7,11,30,12.0,246.0,4.4,29.0,256.0,253.38,189.31
2016,10,7,11,45,47.0,314.5,4.6,29.0,352.5,362.28,271.44
2016,10,7,12,0,82.0,383.0,4.8,29.0,449.0,464.55,346.72
2016,10,7,12,15,160.5,389.5,4.95,28.5,518.5,546.16,408.69
2016,10,7,12,30,239.0,396.0,5.1,28.0,588.0,617.71,462.99
2016,10,7,12,45,247.5,390.5,5.25,28.0,588.5,613.21,460.2
2016,10,7,13,0,256.0,385.0,5.4,28.0,589.0,613.03,460.73
2016,10,7,13,15,201.5,381.0,5.45,27.5,539.5,550.55,415.44
2016,10,7,13,30,147.0,377.0,5.5,27.0,490.0,495.69,375.18
2016,10,7,13,45,95.5,343.0,5.55,27.0,415.5,411.93,312.65
2016,10,7,14,0,44.0,309.0,5.6,27.0,341.0,336.12,255.15
2016,10,7,14,15,22.0,225.0,5.55,26.5,241.0,233.47,177.62
2016,10,7,14,30,0.0,141.0,5.5,26.0,141.0,136.54,102.61
2016,10,7,14,45,2.5,162.0,5.5,26.0,163.5,158.23,119.97
2016,10,7,15,0,5.0,183.0,5.5,26.0,186.0,179.47,136.9
2016,10,7,15,15,20.5,196.5,5.4,25.5,207.5,199.52,153.34
2016,10,7,15,30,36.0,210.0,5.3,25.0,229.0,217.41,167.96
2016,10,7,15,45,20.5,179.0,5.25,25.0,190.0,179.44,138.38
2016,10,7,16,0,5.0,148.0,5.2,25.0,151.0,143.19,110.1
2016,10,7,16,15,2.5,129.0,5.1,24.5,130.5,123.74,95.08
2016,10,7,16,30,0.0,110.0,5.0,24.0,110.0,104.66,80.12
2016,10,7,16,45,0.0,90.5,4.9,23.5,90.5,85.95,65.09
2016,10,7,17,0,0.0,71.0,4.8,23.0,71.0,67.36,49.84
2016,10,7,17,15,0.0,51.5,4.6,22.0,51.5,48.96,34.53
2016,10,7,17,30,0.0,32.0,4.4,21.0,32.0,30.85,20.41
2016,10,7,17,45,0.0,18.0,4.2,20.5,18.0,17.37,6.42
2016,10,7,18,0,0.0,4.0,4.0,20.0,4.0,3.93,0.0
2016,10,7,18,15,0.0,2.0,3.9,19.5,2.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,47.47,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,128.48,87.69
2016,10,8,7,15,359.5,45.0,3.65,14.5,103.5,194.39,149.29
2016,10,8,7,30,463.0,58.0,3.7,15.0,151.0,271.46,216.82
2016,10,8,7,45,528.5,66.5,3.75,16.0,204.0,336.17,273.07
2016,10,8,8,0,594.0,75.0,3.8,17.0,257.0,406.38,331.84
2016,10,8,8,15,637.5,81.0,3.7,17.5,310.5,466.29,380.86
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,528.56,429.93
2016,10,8,8,45,502.0,142.5,3.55,18.5,361.5,499.17,403.6
2016,10,8,9,0,323.0,198.0,3.5,19.0,359.0,448.18,359.74
2016,10,8,9,15,554.5,151.5,3.4,19.5,458.5,584.79,467.62
2016,10,8,9,30,786.0,105.0,3.3,20.0,558.0,729.5,574.23
2016,10,8,9,45,557.5,192.5,3.25,21.0,525.5,666.63,520.99
2016,10,8,10,0,329.0,280.0,3.2,22.0,493.0,580.11,449.1
2016,10,8,10,15,333.0,294.0,3.15,22.5,519.5,604.9,465.8
2016,10,8,10,30,337.0,308.0,3.1,23.0,546.0,628.48,480.79
2016,10,8,10,45,601.0,211.5,3.1,23.5,654.5,771.79,588.24
2016,10,8,11,0,865.0,115.0,3.1,24.0,763.0,899.81,674.62
2016,10,8,11,15,870.0,116.0,3.0,24.5,782.0,910.9,678.32
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,918.55,680.73
2016,10,8,11,45,879.5,116.5,2.85,25.5,811.5,920.64,679.93
2016,10,8,12,0,884.0,116.0,2.8,26.0,822.0,919.18,676.96
2016,10,8,12,15,884.5,116.0,2.8,26.0,823.5,911.12,671.51
2016,10,8,12,30,885.0,116.0,2.8,26.0,825.0,899.55,663.91
2016,10,8,12,45,885.0,114.5,2.8,26.5,818.5,882.53,651.52
2016,10,8,13,0,885.0,113.0,2.8,27.0,812.0,862.15,637.06
2016,10,8,13,15,881.0,112.5,2.8,27.0,796.0,836.25,620.23
2016,10,8,13,30,877.0,112.0,2.8,27.0,780.0,807.35,601.4
2016,10,8,13,45,872.0,109.5,2.85,27.5,756.0,772.82,577.82
2016,10,8,14,0,867.0,107.0,2.9,28.0,732.0,735.69,552.37
2016,10,8,14,15,857.0,105.0,2.9,28.0,700.0,693.21,523.7
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,649.53,492.11
2016,10,8,14,45,830.5,101.5,2.9,28.0,628.5,599.81,455.42
2016,10,8,15,0,814.0,100.0,2.9,28.0,589.0,549.32,417.24
2016,10,8,15,15,795.0,97.0,2.9,27.5,544.5,495.64,376.42
2016,10,8,15,30,776.0,94.0,2.9,27.0,500.0,442.04,334.28
2016,10,8,15,45,755.0,88.0,2.9,27.0,451.0,385.12,287.69
2016,10,8,16,0,734.0,82.0,2.9,27.0,402.0,329.13,240.55
2016,10,8,16,15,696.5,77.0,2.7,26.5,349.0,269.03,189.93
2016,10,8,16,30,659.0,72.0,2.5,26.0,296.0,213.73,142.88
2016,10,8,16,45,609.0,64.5,2.3,25.5,243.0,157.72,96.88
2016,10,8,17,0,559.0,57.0,2.1,25.0,190.0,107.21,58.62
2016,10,8,17,15,471.0,47.5,1.95,24.0,139.0,58.94,29.73
2016,10,8,17,30,383.0,38.0,1.8,23.0,88.0,29.07,18.66
2016,10,8,17,45,237.0,24.0,1.65,22.0,49.5,18.91,6.5
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,9.83,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.5,13.5,2.0,12.5,31.0,60.78,0.0
2016,10,9,7,0,385.0,27.0,2.2,13.0,62.0,162.27,109.47
2016,10,9,7,15,492.0,36.0,2.25,13.5,113.5,231.53,177.08
2016,10,9,7,30,599.0,45.0,2.3,14.0,165.0,309.78,246.39
2016,10,9,7,45,660.0,51.0,2.4,15.0,220.5,376.54,304.67
2016,10,9,8,0,721.0,57.0,2.5,16.0,276.0,448.03,364.37
2016,10,9,8,15,760.0,61.0,2.6,17.0,331.5,509.07,413.49
2016,10,9,8,30,799.0,65.0,2.7,18.0,387.0,571.75,461.86
2016,10,9,8,45,624.5,117.5,2.85,19.0,389.5,553.68,444.46
2016,10,9,9,0,450.0,170.0,3.0,20.0,392.0,512.4,408.75
2016,10,9,9,15,418.0,198.0,2.9,20.5,420.0,535.85,424.12
2016,10,9,9,30,386.0,226.0,2.8,21.0,448.0,547.04,429.69
2016,10,9,9,45,651.5,154.0,2.75,21.5,560.0,701.61,546.99
2016,10,9,10,0,917.0,82.0,2.7,22.0,672.0,847.53,646.46
2016,10,9,10,15,927.0,83.5,2.7,22.5,707.0,877.89,663.45
2016,10,9,10,30,937.0,85.0,2.7,23.0,742.0,905.16,679.2
2016,10,9,10,45,944.0,86.0,2.7,23.5,769.5,925.96,690.56
