Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,9,15,402.5,187.5,3.95,26.5,389.5,504.61,394.04
2016,10,19,9,30,408.0,206.0,4.0,27.0,427.0,541.4,419.75
2016,10,19,9,45,395.5,227.5,4.05,27.5,454.5,558.06,430.06
2016,10,19,10,0,383.0,249.0,4.1,28.0,482.0,580.92,444.58
2016,10,19,10,15,602.5,178.5,4.1,28.0,569.0,702.15,536.42
2016,10,19,10,30,822.0,108.0,4.1,28.0,656.0,814.88,615.3
2016,10,19,10,45,630.0,197.0,4.1,28.5,626.5,763.15,575.56
2016,10,19,11,0,438.0,286.0,4.1,29.0,597.0,695.87,521.43
2016,10,19,11,15,460.5,284.0,4.1,29.0,618.0,714.52,534.91
2016,10,19,11,30,483.0,282.0,4.1,29.0,639.0,731.4,546.68
2016,10,19,11,45,672.5,196.5,4.1,29.5,700.5,805.82,601.91
2016,10,19,12,0,862.0,111.0,4.1,30.0,762.0,865.47,640.72
2016,10,19,12,15,671.0,201.5,4.05,30.0,708.5,796.54,592.81
2016,10,19,12,30,480.0,292.0,4.0,30.0,655.0,716.87,532.41
2016,10,19,12,45,422.5,311.5,4.0,30.5,628.5,678.87,503.79
2016,10,19,13,0,365.0,331.0,4.0,31.0,602.0,636.53,471.95
2016,10,19,13,15,396.0,312.5,3.95,30.5,601.0,630.37,469.61
2016,10,19,13,30,427.0,294.0,3.9,30.0,600.0,625.59,467.86
2016,10,19,13,45,466.5,267.0,3.9,30.0,590.5,610.89,458.54
2016,10,19,14,0,506.0,240.0,3.9,30.0,581.0,592.22,446.16
2016,10,19,14,15,454.5,245.0,3.85,30.0,540.0,542.3,409.17
2016,10,19,14,30,403.0,250.0,3.8,30.0,499.0,492.51,372.08
2016,10,19,14,45,475.0,210.5,3.75,30.0,486.5,476.58,360.93
2016,10,19,15,0,547.0,171.0,3.7,30.0,474.0,450.79,341.43
2016,10,19,15,15,568.5,149.5,3.55,29.5,441.0,411.18,310.74
2016,10,19,15,30,590.0,128.0,3.4,29.0,408.0,369.51,277.25
2016,10,19,15,45,556.5,121.0,3.25,29.0,362.5,317.56,234.75
2016,10,19,16,0,523.0,114.0,3.1,29.0,317.0,267.29,193.04
2016,10,19,16,15,487.0,102.0,2.8,28.5,269.0,215.7,150.47
2016,10,19,16,30,451.0,90.0,2.5,28.0,221.0,167.67,111.06
2016,10,19,16,45,398.0,76.0,2.2,27.5,174.5,119.38,73.69
2016,10,19,17,0,345.0,62.0,1.9,27.0,128.0,77.09,44.23
2016,10,19,17,15,250.0,46.5,1.8,26.5,85.5,39.18,23.39
2016,10,19,17,30,155.0,31.0,1.7,26.0,43.0,24.28,11.78
2016,10,19,17,45,77.5,15.5,1.6,25.5,21.5,15.24,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,16.78,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,41.95,12.53
2016,10,20,7,15,128.5,47.0,4.5,21.0,66.5,107.87,77.57
2016,10,20,7,30,214.0,70.0,4.8,21.0,106.0,173.58,133.57
2016,10,20,7,45,297.5,84.5,5.1,21.5,154.5,241.9,191.49
2016,10,20,8,0,381.0,99.0,5.4,22.0,203.0,313.48,251.52
2016,10,20,8,15,190.5,52.5,5.7,22.0,104.5,171.17,137.78
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,5.79,0.0
2016,10,20,8,45,0.0,18.5,6.3,22.5,18.5,17.85,9.13
2016,10,20,9,0,0.0,31.0,6.6,23.0,31.0,29.93,18.99
2016,10,20,9,15,0.0,70.0,6.7,23.0,70.0,67.68,49.74
2016,10,20,9,30,0.0,109.0,6.8,23.0,109.0,106.22,80.74
2016,10,20,9,45,12.5,171.0,6.9,23.5,179.0,179.04,138.9
2016,10,20,10,0,25.0,233.0,7.0,24.0,249.0,253.61,197.25
2016,10,20,10,15,34.0,256.0,7.0,24.5,278.5,293.62,227.71
2016,10,20,10,30,43.0,279.0,7.0,25.0,308.0,325.54,251.64
2016,10,20,10,45,160.0,304.0,7.0,25.5,416.5,459.7,356.61
2016,10,20,11,0,277.0,329.0,7.0,26.0,525.0,595.9,459.82
2016,10,20,11,15,387.0,301.5,6.95,26.0,582.0,660.73,510.11
2016,10,20,11,30,497.0,274.0,6.9,26.0,639.0,733.66,565.59
2016,10,20,11,45,673.0,200.0,6.9,26.5,701.0,807.87,622.71
2016,10,20,12,0,849.0,126.0,6.9,27.0,763.0,872.24,667.12
2016,10,20,12,15,849.5,126.0,6.9,27.0,764.0,863.65,660.63
2016,10,20,12,30,850.0,126.0,6.9,27.0,765.0,851.69,652.17
2016,10,20,12,45,854.5,122.5,6.9,27.0,759.0,836.0,641.17
2016,10,20,13,0,859.0,119.0,6.9,27.0,753.0,816.92,627.86
2016,10,20,13,15,499.0,232.0,6.9,27.0,598.5,631.76,488.21
2016,10,20,13,30,139.0,345.0,6.9,27.0,444.0,452.81,346.12
2016,10,20,13,45,248.5,317.0,6.9,27.0,486.5,500.34,385.0
2016,10,20,14,0,358.0,289.0,6.9,27.0,529.0,535.58,413.59
2016,10,20,14,15,288.5,286.5,6.85,26.5,474.0,472.71,365.75
2016,10,20,14,30,219.0,284.0,6.8,26.0,419.0,411.93,319.26
2016,10,20,14,45,505.5,192.0,6.8,26.0,476.5,474.04,370.11
2016,10,20,15,0,792.0,100.0,6.8,26.0,534.0,506.03,394.71
2016,10,20,15,15,772.0,96.0,6.7,25.5,490.0,452.85,351.24
2016,10,20,15,30,752.0,92.0,6.6,25.0,446.0,399.98,307.01
2016,10,20,15,45,732.5,85.0,6.5,25.0,398.5,343.74,258.49
2016,10,20,16,0,713.0,78.0,6.4,25.0,351.0,289.37,210.55
2016,10,20,16,15,671.0,72.5,6.1,24.5,299.5,232.06,160.87
2016,10,20,16,30,629.0,67.0,5.8,24.0,248.0,178.7,115.15
2016,10,20,16,45,574.0,58.0,5.5,24.0,196.5,124.64,71.83
2016,10,20,17,0,519.0,49.0,5.2,24.0,145.0,76.72,38.78
2016,10,20,17,15,407.0,37.5,4.85,23.0,97.5,32.32,21.42
2016,10,20,17,30,295.0,26.0,4.5,22.0,50.0,20.59,8.72
2016,10,20,17,45,147.5,13.0,4.2,21.5,25.0,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,166.0,10.0,2.4,11.5,20.0,48.12,0.0
2016,10,21,7,0,332.0,20.0,2.6,12.0,40.0,124.16,38.47
2016,10,21,7,15,460.0,30.0,2.8,12.5,89.0,201.68,148.82
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,287.45,226.01
2016,10,21,7,45,659.0,46.0,3.2,14.0,193.5,356.11,287.46
2016,10,21,8,0,730.0,52.0,3.4,15.0,249.0,430.35,351.24
2016,10,21,8,15,772.5,56.0,3.45,15.5,304.0,491.98,403.17
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,555.46,454.51
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.5,611.32,497.34
2016,10,21,9,0,875.0,66.0,3.7,18.0,464.0,662.96,535.26
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.0,710.47,567.57
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,756.44,598.0
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,795.17,622.55
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,831.42,644.94
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,861.27,663.76
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,887.95,680.27
2016,10,21,10,45,971.0,78.0,3.05,20.5,738.5,908.18,691.29
2016,10,21,11,0,978.0,79.0,3.0,21.0,765.0,924.81,699.89
2016,10,21,11,15,982.0,79.5,2.9,21.5,783.5,934.58,703.52
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,940.5,704.69
2016,10,21,11,45,987.5,81.0,2.75,22.5,811.0,940.92,702.73
2016,10,21,12,0,989.0,82.0,2.7,23.0,820.0,937.41,698.35
2016,10,21,12,15,988.5,82.0,2.65,23.0,820.5,927.21,691.03
2016,10,21,12,30,988.0,82.0,2.6,23.0,821.0,913.17,681.35
2016,10,21,12,45,986.0,81.5,2.6,23.5,812.5,893.6,667.23
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,870.4,650.81
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,841.75,631.69
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,809.85,610.38
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,772.56,585.31
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,732.52,558.23
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,687.51,526.24
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,640.44,491.15
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,589.09,452.05
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,536.5,410.93
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,480.43,366.53
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,424.21,320.52
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,363.87,269.54
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,303.58,217.43
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.5,242.5,164.64
2016,10,21,16,30,742.0,52.0,1.4,22.0,263.0,184.97,115.38
2016,10,21,16,45,678.5,46.5,1.15,21.5,208.0,126.97,69.6
2016,10,21,17,0,615.0,41.0,0.9,21.0,153.0,76.02,35.68
2016,10,21,17,15,499.5,32.0,0.95,20.0,102.5,28.75,18.67
2016,10,21,17,30,384.0,23.0,1.0,19.0,52.0,19.52,7.4
2016,10,21,17,45,192.0,11.5,1.05,18.0,26.0,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,162.0,10.0,1.0,10.5,19.0,46.97,0.0
2016,10,22,7,0,324.0,20.0,1.0,11.0,38.0,120.69,27.2
2016,10,22,7,15,454.0,29.5,1.2,11.5,86.5,198.26,145.39
2016,10,22,7,30,584.0,39.0,1.4,12.0,135.0,283.66,221.98
2016,10,22,7,45,653.0,45.5,1.65,13.0,190.0,351.55,282.44
2016,10,22,8,0,722.0,52.0,1.9,14.0,245.0,424.86,345.12
2016,10,22,8,15,765.0,56.5,2.05,15.0,299.5,486.82,396.28
2016,10,22,8,30,808.0,61.0,2.2,16.0,354.0,550.69,446.78
2016,10,22,8,45,836.0,64.5,2.35,17.5,406.0,605.47,487.51
2016,10,22,9,0,864.0,68.0,2.5,19.0,458.0,655.89,523.46
2016,10,22,9,15,884.0,70.5,2.55,19.5,505.5,702.87,555.36
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,748.34,585.56
2016,10,22,9,45,917.0,75.5,2.65,20.5,594.0,786.65,610.17
2016,10,22,10,0,930.0,78.0,2.7,21.0,635.0,822.42,632.75
2016,10,22,10,15,940.5,79.5,2.65,21.5,669.0,852.25,650.3
2016,10,22,10,30,951.0,81.0,2.6,22.0,703.0,878.99,665.58
2016,10,22,10,45,956.5,83.0,2.6,22.5,729.5,898.79,676.48
2016,10,22,11,0,962.0,85.0,2.6,23.0,756.0,915.0,685.03
2016,10,22,11,15,966.5,85.5,2.6,23.5,774.0,925.0,689.52
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,931.22,691.66
2016,10,22,11,45,971.0,87.5,2.6,24.5,801.0,930.84,689.59
2016,10,22,12,0,971.0,89.0,2.6,25.0,810.0,926.6,685.18
2016,10,22,12,15,971.0,89.0,2.6,25.0,810.5,916.91,678.69
2016,10,22,12,30,971.0,89.0,2.6,25.0,811.0,903.45,669.86
2016,10,22,12,45,967.0,89.5,2.6,25.5,802.0,883.56,655.58
2016,10,22,13,0,963.0,90.0,2.6,26.0,793.0,860.17,639.13
2016,10,22,13,15,958.5,89.0,2.6,26.0,775.5,831.47,620.41
2016,10,22,13,30,954.0,88.0,2.6,26.0,758.0,799.59,599.54
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.0,762.39,575.21
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,722.61,548.88
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,678.19,516.97
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,631.81,482.6
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,580.41,443.82
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,528.11,403.19
2016,10,22,15,15,863.0,78.0,2.8,25.5,511.0,471.61,358.79
2016,10,22,15,30,843.0,75.0,2.8,25.0,465.0,415.38,313.03
2016,10,22,15,45,813.0,71.5,2.8,25.0,413.5,355.55,262.63
2016,10,22,16,0,783.0,68.0,2.8,25.0,362.0,297.52,212.56
2016,10,22,16,15,740.5,63.0,2.45,24.0,308.0,237.18,161.1
2016,10,22,16,30,698.0,58.0,2.1,23.0,254.0,180.77,113.42
2016,10,22,16,45,630.0,51.5,1.8,22.0,199.5,122.31,67.89
2016,10,22,17,0,562.0,45.0,1.5,21.0,145.0,72.96,35.4
2016,10,22,17,15,442.5,34.5,1.5,20.0,96.0,27.55,17.58
2016,10,22,17,30,323.0,24.0,1.5,19.0,47.0,19.07,6.14
2016,10,22,17,45,161.5,12.0,1.55,18.5,23.5,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,33.5,10.5,1.8,13.5,12.5,17.95,0.0
2016,10,23,7,0,67.0,21.0,2.0,14.0,25.0,47.38,2.55
2016,10,23,7,15,142.0,40.0,2.1,14.5,59.5,102.78,74.1
2016,10,23,7,30,217.0,59.0,2.2,15.0,94.0,159.75,124.39
2016,10,23,7,45,255.0,78.5,2.35,15.5,135.0,208.6,167.41
2016,10,23,8,0,293.0,98.0,2.5,16.0,176.0,260.71,212.16
2016,10,23,8,15,332.0,111.5,2.55,16.0,217.5,316.42,259.01
2016,10,23,8,30,371.0,125.0,2.6,16.0,259.0,368.25,301.74
2016,10,23,8,45,290.0,158.0,2.65,16.5,272.0,362.39,295.5
2016,10,23,9,0,209.0,191.0,2.7,17.0,285.0,348.82,282.53
2016,10,23,9,15,363.0,181.0,2.9,17.5,364.5,457.77,370.18
2016,10,23,9,30,517.0,171.0,3.1,18.0,444.0,578.09,463.45
2016,10,23,9,45,475.0,200.0,3.35,19.0,465.0,592.56,470.66
2016,10,23,10,0,433.0,229.0,3.6,20.0,486.0,602.54,474.88
2016,10,23,10,15,398.5,253.5,3.7,20.5,500.0,601.55,471.8
2016,10,23,10,30,364.0,278.0,3.8,21.0,514.0,606.03,472.59
2016,10,23,10,45,274.0,306.5,3.95,21.5,488.5,565.73,439.09
2016,10,23,11,0,184.0,335.0,4.1,22.0,463.0,513.18,396.6
2016,10,23,11,15,131.5,336.0,4.1,22.0,429.0,468.79,361.83
2016,10,23,11,30,79.0,337.0,4.1,22.0,395.0,415.27,319.97
2016,10,23,11,45,225.0,332.0,4.15,22.5,498.0,540.84,417.35
2016,10,23,12,0,371.0,327.0,4.2,23.0,601.0,664.04,509.14
2016,10,23,12,15,305.0,342.5,4.15,23.0,568.0,619.51,474.16
2016,10,23,12,30,239.0,358.0,4.1,23.0,535.0,568.33,435.13
2016,10,23,12,45,184.5,355.5,4.1,23.5,491.5,515.62,394.52
2016,10,23,13,0,130.0,353.0,4.1,24.0,448.0,464.29,354.71
2016,10,23,13,15,84.5,322.5,4.05,24.0,384.0,387.91,297.13
2016,10,23,13,30,39.0,292.0,4.0,24.0,320.0,319.76,244.95
2016,10,23,13,45,197.5,287.5,3.95,24.0,418.5,428.54,331.39
2016,10,23,14,0,356.0,283.0,3.9,24.0,517.0,525.13,405.57
2016,10,23,14,15,579.5,196.0,3.8,24.0,555.0,567.17,439.88
2016,10,23,14,30,803.0,109.0,3.7,24.0,593.0,588.22,457.25
2016,10,23,14,45,569.0,164.5,3.6,24.0,496.0,477.19,370.51
2016,10,23,15,0,335.0,220.0,3.5,24.0,399.0,384.06,297.4
2016,10,23,15,15,440.5,177.5,3.15,23.5,392.0,373.69,288.91
2016,10,23,15,30,546.0,135.0,2.8,23.0,385.0,350.57,268.43
2016,10,23,15,45,518.0,125.5,2.5,23.0,341.5,300.97,226.72
2016,10,23,16,0,490.0,116.0,2.2,23.0,298.0,253.54,186.34
2016,10,23,16,15,458.5,101.5,2.05,22.5,251.5,203.02,143.92
2016,10,23,16,30,427.0,87.0,1.9,22.0,205.0,155.62,104.4
2016,10,23,16,45,378.5,72.0,1.75,21.5,159.5,109.06,67.92
2016,10,23,17,0,330.0,57.0,1.6,21.0,114.0,67.99,39.28
2016,10,23,17,15,237.5,41.0,1.6,20.5,74.5,31.64,20.86
2016,10,23,17,30,145.0,25.0,1.6,20.0,35.0,19.61,5.18
2016,10,23,17,45,72.5,12.5,1.6,20.0,17.5,12.29,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,30.42,0.0
2016,10,24,7,15,180.5,39.5,1.1,17.5,68.5,120.76,85.97
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,212.24,162.72
2016,10,24,7,45,442.0,62.5,1.5,19.0,159.5,278.45,219.23
2016,10,24,8,0,523.0,73.0,1.7,20.0,209.0,351.46,279.78
2016,10,24,8,15,576.0,80.0,1.95,20.5,260.0,412.17,329.72
2016,10,24,8,30,629.0,87.0,2.2,21.0,311.0,476.04,380.63
2016,10,24,8,45,500.5,126.0,2.5,22.0,321.0,463.19,369.09
2016,10,24,9,0,372.0,165.0,2.8,23.0,331.0,433.17,343.62
2016,10,24,9,15,299.5,197.5,2.75,23.5,340.0,431.99,340.15
2016,10,24,9,30,227.0,230.0,2.7,24.0,349.0,416.15,325.19
2016,10,24,9,45,266.5,243.5,2.65,25.0,393.0,474.41,367.38
2016,10,24,10,0,306.0,257.0,2.6,26.0,437.0,525.42,402.95
2016,10,24,10,15,176.0,266.0,2.5,26.0,371.0,427.47,327.09
2016,10,24,10,30,46.0,275.0,2.4,26.0,305.0,323.85,245.96
2016,10,24,10,45,128.5,303.0,2.35,26.5,390.5,431.23,327.13
2016,10,24,11,0,211.0,331.0,2.3,27.0,476.0,531.19,399.44
2016,10,24,11,15,230.0,337.5,2.3,27.0,499.5,553.9,415.02
2016,10,24,11,30,249.0,344.0,2.3,27.0,523.0,575.86,430.45
2016,10,24,11,45,311.0,334.0,2.3,27.5,560.5,623.55,464.14
2016,10,24,12,0,373.0,324.0,2.3,28.0,598.0,661.5,490.54
2016,10,24,12,15,272.5,343.0,2.3,28.0,543.0,592.06,439.27
2016,10,24,12,30,172.0,362.0,2.3,28.0,488.0,516.85,383.96
2016,10,24,12,45,231.5,349.5,2.3,28.5,517.5,546.78,406.46
2016,10,24,13,0,291.0,337.0,2.3,29.0,547.0,579.47,429.84
2016,10,24,13,15,285.5,330.0,2.3,29.0,532.0,558.59,415.0
2016,10,24,13,30,280.0,323.0,2.3,29.0,517.0,537.04,399.95
2016,10,24,13,45,531.0,225.0,2.35,29.0,577.0,606.93,455.28
2016,10,24,14,0,782.0,127.0,2.4,29.0,637.0,655.92,493.74
2016,10,24,14,15,768.5,124.5,2.4,29.0,605.0,613.9,462.86
2016,10,24,14,30,755.0,122.0,2.4,29.0,573.0,570.65,431.05
2016,10,24,14,45,736.5,118.5,2.45,29.0,534.5,522.48,395.08
2016,10,24,15,0,718.0,115.0,2.5,29.0,496.0,474.07,357.95
2016,10,24,15,15,692.5,110.5,2.5,28.5,452.5,421.57,317.32
2016,10,24,15,30,667.0,106.0,2.5,28.0,409.0,370.12,276.26
2016,10,24,15,45,633.5,99.5,2.55,28.0,361.5,315.32,231.24
2016,10,24,16,0,600.0,93.0,2.6,28.0,314.0,263.07,187.43
2016,10,24,16,15,549.5,85.5,2.3,27.5,264.0,208.77,142.5
2016,10,24,16,30,499.0,78.0,2.0,27.0,214.0,159.61,102.5
2016,10,24,16,45,426.5,67.0,1.75,26.5,165.0,109.2,64.67
2016,10,24,17,0,354.0,56.0,1.5,26.0,116.0,67.64,37.61
2016,10,24,17,15,240.0,40.5,1.45,25.0,74.5,31.19,19.93
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,19.7,3.47
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.93,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,7.71,0.0
2016,10,25,7,15,0.0,21.5,1.4,17.5,21.5,20.75,10.71
2016,10,25,7,30,0.0,35.0,1.5,18.0,35.0,33.8,22.31
2016,10,25,7,45,0.0,51.5,1.65,18.5,51.5,50.48,36.56
2016,10,25,8,0,0.0,68.0,1.8,19.0,68.0,67.16,50.61
2016,10,25,8,15,0.0,85.0,1.95,19.5,85.0,84.31,64.78
2016,10,25,8,30,0.0,102.0,2.1,20.0,102.0,101.41,78.61
2016,10,25,8,45,27.0,141.5,2.25,20.5,153.5,165.45,130.83
2016,10,25,9,0,54.0,181.0,2.4,21.0,205.0,227.56,180.3
2016,10,25,9,15,101.5,207.0,2.45,21.5,258.0,289.77,229.32
2016,10,25,9,30,149.0,233.0,2.5,22.0,311.0,362.95,285.62
2016,10,25,9,45,138.5,252.0,2.55,22.5,328.5,378.89,295.98
2016,10,25,10,0,128.0,271.0,2.6,23.0,346.0,393.72,305.58
2016,10,25,10,15,213.0,280.0,2.65,23.0,413.0,472.39,366.12
2016,10,25,10,30,298.0,289.0,2.7,23.0,480.0,562.58,433.37
2016,10,25,10,45,401.5,268.0,2.75,23.5,537.0,627.75,481.49
2016,10,25,11,0,505.0,247.0,2.8,24.0,594.0,703.14,535.75
2016,10,25,11,15,442.0,279.0,2.85,24.0,588.5,685.53,520.55
2016,10,25,11,30,379.0,311.0,2.9,24.0,583.0,658.12,499.2
2016,10,25,11,45,390.5,313.0,2.95,24.5,596.0,667.54,505.16
2016,10,25,12,0,402.0,315.0,3.0,25.0,609.0,675.28,509.71
2016,10,25,12,15,456.5,291.5,3.0,25.0,625.5,696.7,526.03
2016,10,25,12,30,511.0,268.0,3.0,25.0,642.0,708.77,535.78
2016,10,25,12,45,445.5,290.0,3.05,25.5,613.5,667.79,504.23
2016,10,25,13,0,380.0,312.0,3.1,26.0,585.0,622.34,469.84
2016,10,25,13,15,383.0,303.0,3.05,26.0,573.0,603.88,456.97
2016,10,25,13,30,386.0,294.0,3.0,26.0,561.0,583.98,442.84
2016,10,25,13,45,505.0,241.0,2.95,26.0,577.0,603.31,459.31
2016,10,25,14,0,624.0,188.0,2.9,26.0,593.0,611.01,466.66
2016,10,25,14,15,708.5,151.0,2.85,26.0,589.0,601.19,460.13
2016,10,25,14,30,793.0,114.0,2.8,26.0,585.0,582.59,446.57
2016,10,25,14,45,407.0,156.0,2.75,26.0,397.5,377.94,291.35
2016,10,25,15,0,21.0,198.0,2.7,26.0,210.0,201.73,154.04
2016,10,25,15,15,165.5,188.5,2.45,25.5,264.5,257.03,197.82
2016,10,25,15,30,310.0,179.0,2.2,25.0,319.0,295.66,225.73
2016,10,25,15,45,294.5,162.0,1.95,25.0,282.5,255.93,193.12
2016,10,25,16,0,279.0,145.0,1.7,25.0,246.0,217.47,161.44
2016,10,25,16,15,261.0,124.0,1.5,24.0,207.0,176.18,127.99
2016,10,25,16,30,243.0,103.0,1.3,23.0,168.0,136.82,96.03
2016,10,25,16,45,213.0,82.0,1.15,22.5,130.0,98.15,65.7
2016,10,25,17,0,183.0,61.0,1.0,22.0,92.0,63.09,40.06
2016,10,25,17,15,121.5,41.5,1.0,21.5,59.0,33.97,22.45
2016,10,25,17,30,60.0,22.0,1.0,21.0,26.0,18.48,1.13
2016,10,25,17,45,30.0,11.0,1.05,21.0,13.0,10.81,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,54.0,9.5,1.25,16.5,12.0,9.34,0.0
2016,10,26,7,0,108.0,19.0,1.3,17.0,24.0,58.59,0.0
2016,10,26,7,15,234.5,34.0,1.5,17.5,64.0,131.05,91.48
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,207.82,158.78
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,272.59,214.62
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,344.46,274.82
2016,10,26,8,15,579.0,74.0,2.5,21.0,252.0,404.33,324.02
2016,10,26,8,30,631.0,81.0,2.8,22.0,302.0,467.35,373.99
2016,10,26,8,45,666.5,86.0,3.1,23.0,350.5,520.59,414.91
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,574.63,455.2
2016,10,26,9,15,481.0,157.0,3.3,24.5,378.0,517.89,407.44
2016,10,26,9,30,260.0,223.0,3.2,25.0,357.0,439.43,342.65
2016,10,26,9,45,522.5,164.5,3.15,25.5,461.0,584.91,455.57
2016,10,26,10,0,785.0,106.0,3.1,26.0,565.0,736.36,564.8
2016,10,26,10,15,798.0,108.5,3.0,26.0,597.5,765.79,582.77
2016,10,26,10,30,811.0,111.0,2.9,26.0,630.0,792.69,599.66
2016,10,26,10,45,817.5,113.5,2.8,26.5,654.5,811.47,609.67
2016,10,26,11,0,824.0,116.0,2.7,27.0,679.0,827.18,617.59
2016,10,26,11,15,830.0,117.5,2.65,27.5,696.0,838.19,622.68
2016,10,26,11,30,836.0,119.0,2.6,28.0,713.0,845.92,625.69
2016,10,26,11,45,529.0,236.0,2.55,28.5,613.5,709.04,527.36
2016,10,26,12,0,222.0,353.0,2.5,29.0,514.0,556.24,411.92
2016,10,26,12,15,543.0,230.5,2.45,29.0,625.5,703.37,523.94
2016,10,26,12,30,864.0,108.0,2.4,29.0,737.0,824.15,607.76
2016,10,26,12,45,635.0,205.0,2.4,29.0,665.0,732.6,543.24
2016,10,26,13,0,406.0,302.0,2.4,29.0,593.0,631.14,468.11
2016,10,26,13,15,344.5,310.0,2.4,29.0,552.5,580.98,432.42
2016,10,26,13,30,283.0,318.0,2.4,29.0,512.0,532.64,397.28
2016,10,26,13,45,217.0,312.0,2.4,29.5,458.0,465.38,347.73
2016,10,26,14,0,151.0,306.0,2.4,30.0,404.0,406.44,303.73
2016,10,26,14,15,478.5,203.0,2.35,29.5,489.5,506.22,382.58
2016,10,26,14,30,806.0,100.0,2.3,29.0,575.0,573.67,434.13
2016,10,26,14,45,781.0,100.0,2.3,29.0,535.5,523.87,395.87
2016,10,26,15,0,756.0,100.0,2.3,29.0,496.0,474.24,357.51
2016,10,26,15,15,732.0,96.5,2.25,28.5,452.5,421.33,316.29
2016,10,26,15,30,708.0,93.0,2.2,28.0,409.0,369.78,274.83
2016,10,26,15,45,676.0,87.5,2.2,28.0,361.0,314.65,229.24
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,261.82,184.64
2016,10,26,16,15,595.0,75.5,1.9,27.5,263.0,206.74,138.82
2016,10,26,16,30,546.0,69.0,1.6,27.0,213.0,156.53,97.84
2016,10,26,16,45,474.5,59.0,1.35,26.5,164.0,105.65,59.89
2016,10,26,17,0,403.0,49.0,1.1,26.0,115.0,62.93,32.89
2016,10,26,17,15,280.5,35.5,1.1,25.0,73.0,27.88,17.0
2016,10,26,17,30,158.0,22.0,1.1,24.0,31.0,17.33,0.0
2016,10,26,17,45,79.0,11.0,1.1,23.5,15.5,10.81,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.0,9.0,1.45,17.5,10.5,8.85,0.0
2016,10,27,7,0,72.0,18.0,1.6,18.0,21.0,43.74,0.0
2016,10,27,7,15,187.5,35.5,1.75,18.5,59.5,117.63,80.96
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,189.86,144.39
2016,10,27,7,45,390.5,64.0,2.05,20.0,146.5,254.05,199.23
2016,10,27,8,0,478.0,75.0,2.2,21.0,195.0,328.37,260.94
2016,10,27,8,15,532.0,83.0,2.05,21.5,245.0,388.25,309.71
2016,10,27,8,30,586.0,91.0,1.9,22.0,295.0,451.44,359.14
2016,10,27,8,45,628.0,96.0,1.8,23.0,343.5,506.82,400.16
2016,10,27,9,0,670.0,101.0,1.7,24.0,392.0,563.54,440.47
2016,10,27,9,15,696.5,105.5,1.5,24.5,436.5,610.01,471.93
2016,10,27,9,30,723.0,110.0,1.3,25.0,481.0,655.9,501.62
2016,10,27,9,45,743.5,113.0,1.15,26.0,520.0,694.68,523.75
2016,10,27,10,0,764.0,116.0,1.0,27.0,559.0,731.86,543.69
2016,10,27,10,15,778.0,118.5,1.05,27.0,591.5,758.64,560.64
2016,10,27,10,30,792.0,121.0,1.1,27.0,624.0,785.91,578.02
2016,10,27,10,45,800.5,123.5,1.2,27.5,649.5,805.99,590.11
2016,10,27,11,0,809.0,126.0,1.3,28.0,675.0,823.11,600.35
2016,10,27,11,15,815.5,127.0,1.4,28.0,692.0,833.83,607.7
2016,10,27,11,30,822.0,128.0,1.5,28.0,709.0,841.33,613.11
2016,10,27,11,45,503.0,241.0,1.65,28.5,598.0,690.91,508.82
2016,10,27,12,0,184.0,354.0,1.8,29.0,487.0,525.05,386.59
2016,10,27,12,15,216.5,350.5,1.85,29.0,507.0,544.53,402.29
2016,10,27,12,30,249.0,347.0,1.9,29.0,527.0,562.5,415.67
2016,10,27,12,45,557.5,227.0,1.95,29.5,624.0,689.31,510.51
2016,10,27,13,0,866.0,107.0,2.0,30.0,721.0,787.76,578.91
2016,10,27,13,15,861.0,106.0,2.0,30.0,704.5,761.05,560.59
2016,10,27,13,30,856.0,105.0,2.0,30.0,688.0,733.84,543.0
2016,10,27,13,45,849.0,103.0,2.05,30.0,664.0,698.91,520.4
2016,10,27,14,0,842.0,101.0,2.1,30.0,640.0,661.66,494.68
2016,10,27,14,15,830.0,99.0,2.1,29.5,608.0,619.2,465.16
2016,10,27,14,30,818.0,97.0,2.1,29.0,576.0,575.21,433.73
2016,10,27,14,45,797.0,95.5,2.15,29.0,537.0,525.65,396.65
2016,10,27,15,0,776.0,94.0,2.2,29.0,498.0,475.89,358.36
2016,10,27,15,15,752.5,90.5,2.2,28.5,454.0,423.15,317.29
2016,10,27,15,30,729.0,87.0,2.2,28.0,410.0,370.15,274.72
2016,10,27,15,45,696.0,82.5,2.25,28.0,361.5,314.74,228.8
2016,10,27,16,0,663.0,78.0,2.3,28.0,313.0,261.67,183.88
2016,10,27,16,15,614.0,71.5,2.05,27.5,262.5,205.73,137.26
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,154.6,95.5
2016,10,27,16,45,494.5,55.5,1.55,26.5,163.0,103.42,57.37
2016,10,27,17,0,424.0,46.0,1.3,26.0,114.0,60.22,30.42
2016,10,27,17,15,298.5,33.0,1.25,25.0,72.0,25.65,15.06
2016,10,27,17,30,173.0,20.0,1.2,24.0,30.0,16.08,0.0
2016,10,27,17,45,86.5,10.0,1.2,23.0,15.0,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,80.0,8.5,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,160.0,17.0,0.9,16.0,23.0,59.94,0.0
2016,10,28,7,15,298.0,30.0,1.0,16.5,65.0,146.69,100.25
2016,10,28,7,30,436.0,43.0,1.1,17.0,107.0,228.3,173.46
2016,10,28,7,45,518.5,51.5,1.25,18.0,158.0,295.27,231.4
2016,10,28,8,0,601.0,60.0,1.4,19.0,209.0,369.32,293.23
2016,10,28,8,15,651.5,66.0,1.5,20.0,261.0,430.21,342.71
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,493.98,392.37
2016,10,28,8,45,738.0,76.0,1.75,22.0,363.5,546.56,432.09
2016,10,28,9,0,774.0,80.0,1.9,23.0,414.0,602.37,472.77
2016,10,28,9,15,797.5,83.5,2.0,23.5,459.5,649.26,506.35
2016,10,28,9,30,821.0,87.0,2.1,24.0,505.0,695.07,537.1
2016,10,28,9,45,840.0,88.5,2.25,24.5,545.5,733.83,562.63
2016,10,28,10,0,859.0,90.0,2.4,25.0,586.0,770.6,586.54
2016,10,28,10,15,871.0,92.0,2.45,25.5,619.0,800.15,604.61
2016,10,28,10,30,883.0,94.0,2.5,26.0,652.0,822.08,617.43
2016,10,28,10,45,893.5,94.5,2.55,26.5,678.5,842.92,629.55
2016,10,28,11,0,904.0,95.0,2.6,27.0,705.0,860.57,639.55
2016,10,28,11,15,909.0,95.5,2.6,27.0,722.0,870.27,645.22
2016,10,28,11,30,914.0,96.0,2.6,27.0,739.0,876.46,648.74
2016,10,28,11,45,921.0,94.0,2.6,27.5,749.0,878.01,648.05
2016,10,28,12,0,928.0,92.0,2.6,28.0,759.0,875.94,645.13
2016,10,28,12,15,928.0,92.0,2.6,28.0,759.0,866.56,638.81
2016,10,28,12,30,928.0,92.0,2.6,28.0,759.0,853.61,630.3
2016,10,28,12,45,926.0,91.5,2.6,28.5,750.5,835.02,616.91
2016,10,28,13,0,924.0,91.0,2.6,29.0,742.0,813.07,601.41
2016,10,28,13,15,918.5,90.0,2.6,29.0,725.0,784.7,582.86
2016,10,28,13,30,913.0,89.0,2.6,29.0,708.0,753.38,562.29
2016,10,28,13,45,905.0,88.0,2.6,29.0,683.0,717.56,538.53
2016,10,28,14,0,897.0,87.0,2.6,29.0,658.0,679.3,512.11
2016,10,28,14,15,885.5,85.0,2.55,29.0,625.0,635.62,480.19
2016,10,28,14,30,874.0,83.0,2.5,29.0,592.0,590.21,446.33
2016,10,28,14,45,858.0,81.0,2.5,29.0,552.5,540.93,408.97
2016,10,28,15,0,842.0,79.0,2.5,29.0,513.0,490.69,369.85
2016,10,28,15,15,820.0,76.0,2.45,28.5,468.0,436.12,326.93
2016,10,28,15,30,798.0,73.0,2.4,28.0,423.0,381.93,282.91
2016,10,28,15,45,766.5,69.0,2.4,28.0,373.5,324.29,234.71
2016,10,28,16,0,735.0,65.0,2.4,28.0,324.0,268.69,187.23
2016,10,28,16,15,688.0,60.0,2.1,27.0,272.0,211.04,138.95
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,156.38,94.1
2016,10,28,16,45,565.0,48.0,1.5,25.5,168.5,102.79,54.3
2016,10,28,17,0,489.0,41.0,1.2,25.0,117.0,57.71,27.06
2016,10,28,17,15,354.5,30.0,1.15,24.0,73.5,22.97,12.83
2016,10,28,17,30,220.0,19.0,1.1,23.0,30.0,15.27,0.0
2016,10,28,17,45,110.0,9.5,1.1,22.0,15.0,9.34,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,71.5,8.0,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,143.0,16.0,1.6,17.0,22.0,54.08,0.0
