Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,7,15,288.5,29.0,1.85,17.5,63.5,142.03,95.33
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,225.53,170.94
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.0,293.8,230.43
2016,10,29,8,0,615.0,56.0,2.7,20.0,207.0,369.88,294.67
2016,10,29,8,15,664.5,61.5,2.75,20.5,258.5,430.07,344.89
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,490.74,393.71
2016,10,29,8,45,751.5,70.0,2.9,22.0,360.0,546.02,435.99
2016,10,29,9,0,789.0,73.0,3.0,23.0,410.0,601.96,477.25
2016,10,29,9,15,811.0,76.0,3.05,23.5,455.0,647.64,510.17
2016,10,29,9,30,833.0,79.0,3.1,24.0,500.0,692.12,540.13
2016,10,29,9,45,848.5,81.0,3.15,25.0,539.0,729.1,563.11
2016,10,29,10,0,864.0,83.0,3.2,26.0,578.0,759.27,580.93
2016,10,29,10,15,875.0,85.0,3.2,26.5,610.5,788.05,598.5
2016,10,29,10,30,886.0,87.0,3.2,27.0,643.0,814.01,613.99
2016,10,29,10,45,892.5,88.5,3.25,27.5,668.0,832.72,624.73
2016,10,29,11,0,899.0,90.0,3.3,28.0,693.0,848.15,633.33
2016,10,29,11,15,904.0,91.0,3.3,28.0,710.0,858.37,639.47
2016,10,29,11,30,909.0,92.0,3.3,28.0,727.0,865.1,643.41
2016,10,29,11,45,910.5,92.5,3.35,28.5,735.5,864.79,641.77
2016,10,29,12,0,912.0,93.0,3.4,29.0,744.0,860.9,637.92
2016,10,29,12,15,911.5,93.0,3.4,29.0,744.0,851.26,631.34
2016,10,29,12,30,911.0,93.0,3.4,29.0,744.0,838.13,622.57
2016,10,29,12,45,908.5,92.5,3.45,29.5,735.5,819.44,609.17
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,797.48,593.67
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,769.58,575.11
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,738.81,554.56
2016,10,29,13,45,621.0,181.0,3.55,30.0,592.5,618.4,466.6
2016,10,29,14,0,347.0,272.0,3.6,30.0,492.0,502.4,378.54
2016,10,29,14,15,602.0,177.5,3.6,30.0,535.5,554.19,420.4
2016,10,29,14,30,857.0,83.0,3.6,30.0,579.0,578.01,439.45
2016,10,29,14,45,829.0,85.0,3.6,30.0,538.0,527.5,400.26
2016,10,29,15,0,801.0,87.0,3.6,30.0,497.0,476.7,360.29
2016,10,29,15,15,777.5,84.0,3.55,29.5,452.5,423.51,318.15
2016,10,29,15,30,754.0,81.0,3.5,29.0,408.0,370.96,275.22
2016,10,29,15,45,718.5,77.0,3.45,29.0,359.5,313.32,227.02
2016,10,29,16,0,683.0,73.0,3.4,29.0,311.0,259.12,180.84
2016,10,29,16,15,633.5,67.0,3.0,28.0,260.0,202.8,134.0
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,151.31,92.09
2016,10,29,16,45,505.0,53.0,2.25,26.5,159.5,99.97,54.38
2016,10,29,17,0,426.0,45.0,1.9,26.0,110.0,57.6,28.9
2016,10,29,17,15,291.0,32.0,1.75,25.0,68.0,25.12,14.3
2016,10,29,17,30,156.0,19.0,1.6,24.0,26.0,15.0,0.0
2016,10,29,17,45,78.0,9.5,1.5,23.5,13.0,9.34,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,24.0,7.5,1.4,17.5,8.5,0.0,0.0
2016,10,30,7,0,48.0,15.0,1.5,18.0,17.0,27.52,0.0
2016,10,30,7,15,167.5,33.5,1.75,18.5,55.0,108.44,71.15
2016,10,30,7,30,287.0,52.0,2.0,19.0,93.0,181.29,136.85
2016,10,30,7,45,382.0,63.0,2.3,20.0,141.5,247.01,193.08
2016,10,30,8,0,477.0,74.0,2.6,21.0,190.0,323.28,256.75
2016,10,30,8,15,533.5,82.5,2.6,21.5,240.0,384.5,307.28
2016,10,30,8,30,590.0,91.0,2.6,22.0,290.0,449.21,358.86
2016,10,30,8,45,642.0,93.0,2.6,23.0,340.0,507.01,402.86
2016,10,30,9,0,694.0,95.0,2.6,24.0,390.0,566.77,446.77
2016,10,30,9,15,720.5,99.5,2.5,24.5,434.5,613.72,480.08
2016,10,30,9,30,747.0,104.0,2.4,25.0,479.0,660.02,511.92
2016,10,30,9,45,769.0,106.0,2.3,26.0,518.5,696.38,533.82
2016,10,30,10,0,791.0,108.0,2.2,27.0,558.0,734.09,555.97
2016,10,30,10,15,804.5,110.5,2.1,27.0,590.5,763.77,574.29
2016,10,30,10,30,818.0,113.0,2.0,27.0,623.0,790.9,590.72
2016,10,30,10,45,830.5,113.0,1.95,27.5,649.0,811.73,601.99
2016,10,30,11,0,843.0,113.0,1.9,28.0,675.0,829.6,611.29
2016,10,30,11,15,849.0,114.0,1.9,28.5,692.5,840.05,616.16
2016,10,30,11,30,855.0,115.0,1.9,29.0,710.0,847.17,619.01
2016,10,30,11,45,595.0,218.0,1.9,29.5,635.0,738.39,542.88
2016,10,30,12,0,335.0,321.0,1.9,30.0,560.0,620.76,455.57
2016,10,30,12,15,611.5,212.0,1.95,30.0,647.0,735.95,542.27
2016,10,30,12,30,888.0,103.0,2.0,30.0,734.0,827.56,604.88
2016,10,30,12,45,889.0,101.0,2.1,30.0,726.5,810.39,593.67
2016,10,30,13,0,890.0,99.0,2.2,30.0,719.0,789.9,581.23
2016,10,30,13,15,556.5,208.5,2.25,30.0,593.5,635.36,472.63
2016,10,30,13,30,223.0,318.0,2.3,30.0,468.0,482.29,358.52
2016,10,30,13,45,546.5,204.5,2.35,30.5,553.0,587.55,440.15
2016,10,30,14,0,870.0,91.0,2.4,31.0,638.0,660.74,494.83
2016,10,30,14,15,859.0,89.5,2.45,30.5,606.0,619.01,465.04
2016,10,30,14,30,848.0,88.0,2.5,30.0,574.0,576.21,434.34
2016,10,30,14,45,834.5,84.5,2.55,30.0,536.0,527.64,397.7
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,478.13,359.27
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,424.78,317.36
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,371.86,274.39
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,315.74,227.4
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,261.48,181.06
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,204.52,133.58
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,150.61,89.7
2016,10,30,16,45,549.5,47.5,1.6,26.5,161.0,98.29,51.28
2016,10,30,17,0,476.0,40.0,1.3,26.0,111.0,54.18,25.19
2016,10,30,17,15,338.0,28.5,1.25,25.0,68.5,21.91,11.58
2016,10,30,17,30,200.0,17.0,1.2,24.0,26.0,13.59,0.0
2016,10,30,17,45,100.0,8.5,1.2,23.0,13.0,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,81.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,162.0,14.0,1.1,15.0,20.0,56.57,0.0
2016,10,31,7,15,314.0,26.5,1.35,16.0,61.5,145.88,94.44
2016,10,31,7,30,466.0,39.0,1.6,17.0,103.0,232.17,175.16
2016,10,31,7,45,556.0,46.0,1.9,18.0,155.5,301.17,235.67
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,375.15,298.59
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,436.79,349.44
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,500.98,400.07
2016,10,31,8,45,781.5,67.0,2.4,22.0,363.5,556.6,442.38
2016,10,31,9,0,818.0,70.0,2.5,23.0,414.0,612.73,483.51
2016,10,31,9,15,839.5,72.5,2.6,23.5,459.5,658.29,516.33
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,702.52,546.08
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,736.02,567.71
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,771.69,590.72
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,799.63,607.56
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,824.63,622.29
2016,10,31,10,45,919.5,83.5,2.95,26.5,674.0,843.67,633.21
2016,10,31,11,0,926.0,85.0,3.0,27.0,699.0,859.32,641.92
2016,10,31,11,15,929.5,85.5,3.05,27.0,715.5,867.9,647.22
2016,10,31,11,30,933.0,86.0,3.1,27.0,732.0,872.87,650.29
2016,10,31,11,45,931.5,88.0,3.15,27.5,739.5,871.71,648.1
2016,10,31,12,0,930.0,90.0,3.2,28.0,747.0,866.9,643.64
2016,10,31,12,15,929.0,90.0,3.2,28.0,746.5,856.72,636.71
2016,10,31,12,30,928.0,90.0,3.2,28.0,746.0,843.0,627.55
2016,10,31,12,45,923.5,90.0,3.25,28.5,736.5,823.06,613.33
2016,10,31,13,0,919.0,90.0,3.3,29.0,727.0,799.86,597.01
2016,10,31,13,15,913.0,89.0,3.3,29.0,709.5,771.38,578.04
2016,10,31,13,30,907.0,88.0,3.3,29.0,692.0,740.0,557.06
2016,10,31,13,45,897.5,87.0,3.35,29.0,666.5,703.53,532.63
2016,10,31,14,0,888.0,86.0,3.4,29.0,641.0,664.74,505.09
2016,10,31,14,15,875.5,84.5,3.4,29.0,608.0,621.53,473.13
2016,10,31,14,30,863.0,83.0,3.4,29.0,575.0,576.71,439.26
2016,10,31,14,45,844.5,81.0,3.4,29.0,535.5,527.1,401.01
2016,10,31,15,0,826.0,79.0,3.4,29.0,496.0,476.38,360.93
2016,10,31,15,15,802.5,76.0,3.3,28.5,451.0,422.27,317.72
2016,10,31,15,30,779.0,73.0,3.2,28.0,406.0,368.73,273.66
2016,10,31,15,45,744.5,69.5,3.15,28.0,357.0,312.0,225.77
2016,10,31,16,0,710.0,66.0,3.1,28.0,308.0,257.67,179.12
2016,10,31,16,15,660.5,60.5,2.7,27.0,257.0,199.57,130.58
2016,10,31,16,30,611.0,55.0,2.3,26.0,206.0,147.38,87.99
2016,10,31,16,45,530.0,47.5,1.9,25.5,156.0,95.21,49.92
2016,10,31,17,0,449.0,40.0,1.5,25.0,106.0,52.13,24.71
2016,10,31,17,15,309.5,28.0,1.45,24.0,64.5,21.6,11.2
2016,10,31,17,30,170.0,16.0,1.4,23.0,23.0,15.73,0.0
2016,10,31,17,45,85.0,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,35.5,6.5,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,71.0,13.0,2.3,20.0,16.0,31.39,0.0
2016,11,1,7,15,206.5,28.0,2.6,20.5,52.5,111.67,68.83
2016,11,1,7,30,342.0,43.0,2.9,21.0,89.0,189.71,141.21
2016,11,1,7,45,430.0,52.5,3.2,22.0,137.0,254.61,197.22
2016,11,1,8,0,518.0,62.0,3.5,23.0,185.0,327.18,258.18
2016,11,1,8,15,573.0,69.0,3.65,23.5,234.0,387.11,308.21
2016,11,1,8,30,628.0,76.0,3.8,24.0,283.0,450.45,359.33
2016,11,1,8,45,667.5,80.0,4.0,24.5,331.0,503.94,401.47
2016,11,1,9,0,707.0,84.0,4.2,25.0,379.0,558.54,443.29
2016,11,1,9,15,732.5,87.5,4.2,25.5,423.0,601.42,474.85
2016,11,1,9,30,758.0,91.0,4.2,26.0,467.0,646.15,506.65
2016,11,1,9,45,481.0,173.5,4.25,26.5,419.0,556.13,433.49
2016,11,1,10,0,204.0,256.0,4.3,27.0,371.0,433.05,334.31
2016,11,1,10,15,204.0,272.5,4.3,27.5,393.0,454.07,349.01
2016,11,1,10,30,204.0,289.0,4.3,28.0,415.0,474.27,362.45
2016,11,1,10,45,526.5,194.0,4.3,28.5,537.0,648.9,496.76
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,813.85,613.53
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,819.29,615.62
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,826.18,619.82
2016,11,1,11,45,522.5,222.0,4.3,29.5,583.0,679.32,512.22
2016,11,1,12,0,185.0,343.0,4.3,30.0,473.0,512.15,382.97
2016,11,1,12,15,535.5,217.5,4.3,30.0,594.0,673.9,508.82
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,808.88,605.69
2016,11,1,12,45,594.5,204.5,4.3,30.5,621.0,689.05,517.67
2016,11,1,13,0,303.0,317.0,4.3,31.0,527.0,561.82,419.66
2016,11,1,13,15,237.5,317.5,4.3,31.0,479.5,499.37,374.09
2016,11,1,13,30,172.0,318.0,4.3,31.0,432.0,445.18,333.67
2016,11,1,13,45,207.0,302.5,4.3,31.0,434.5,445.9,335.32
2016,11,1,14,0,242.0,287.0,4.3,31.0,437.0,443.84,334.57
2016,11,1,14,15,533.5,186.5,4.25,31.0,495.0,515.19,391.2
2016,11,1,14,30,825.0,86.0,4.2,31.0,553.0,556.65,423.28
2016,11,1,14,45,810.0,83.0,4.2,31.0,515.5,508.99,386.04
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,460.59,347.65
2016,11,1,15,15,772.0,77.0,4.1,30.5,434.5,408.3,305.84
2016,11,1,15,30,749.0,74.0,4.0,30.0,391.0,356.59,263.3
2016,11,1,15,45,714.0,70.0,3.95,30.0,343.5,300.91,216.46
2016,11,1,16,0,679.0,66.0,3.9,30.0,296.0,247.74,171.03
2016,11,1,16,15,629.0,60.5,3.45,29.0,246.5,191.43,124.32
2016,11,1,16,30,579.0,55.0,3.0,28.0,197.0,141.11,83.65
2016,11,1,16,45,495.0,47.5,2.65,27.5,148.0,90.71,47.43
2016,11,1,17,0,411.0,40.0,2.3,27.0,99.0,49.77,23.85
2016,11,1,17,15,272.5,27.5,2.2,26.5,60.0,21.29,10.56
2016,11,1,17,30,134.0,15.0,2.1,26.0,21.0,14.74,0.0
2016,11,1,17,45,67.0,7.5,2.05,25.5,10.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,10.5,6.0,2.4,22.0,6.0,0.0,0.0
2016,11,2,7,0,21.0,12.0,2.5,22.0,12.0,17.26,0.0
2016,11,2,7,15,131.5,30.5,2.7,22.0,46.5,90.75,53.45
2016,11,2,7,30,242.0,49.0,2.9,22.0,81.0,159.86,118.22
2016,11,2,7,45,341.5,60.5,3.15,22.5,127.5,224.92,173.68
2016,11,2,8,0,441.0,72.0,3.4,23.0,174.0,299.61,236.3
2016,11,2,8,15,500.0,80.0,3.55,23.5,222.5,360.61,287.0
2016,11,2,8,30,559.0,88.0,3.7,24.0,271.0,424.14,338.28
2016,11,2,8,45,608.5,91.5,3.85,24.5,319.5,480.32,382.55
2016,11,2,9,0,658.0,95.0,4.0,25.0,368.0,538.4,427.09
2016,11,2,9,15,420.5,156.5,4.05,25.5,338.0,468.21,369.3
2016,11,2,9,30,183.0,218.0,4.1,26.0,308.0,367.92,287.37
2016,11,2,9,45,472.5,162.5,4.15,26.5,420.0,536.32,420.06
2016,11,2,10,0,762.0,107.0,4.2,27.0,532.0,704.25,544.92
2016,11,2,10,15,419.0,191.5,4.15,27.0,427.5,547.12,423.33
2016,11,2,10,30,76.0,276.0,4.1,27.0,323.0,349.41,266.91
2016,11,2,10,45,442.0,195.0,4.05,27.5,483.5,580.44,447.79
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,794.56,601.96
2016,11,2,11,15,555.5,214.0,3.9,28.0,582.5,698.97,529.65
2016,11,2,11,30,303.0,314.0,3.8,28.0,521.0,590.59,445.28
2016,11,2,11,45,266.0,325.0,3.75,28.5,509.0,569.59,428.45
2016,11,2,12,0,229.0,336.0,3.7,29.0,497.0,540.17,405.37
2016,11,2,12,15,522.0,229.0,3.6,29.0,594.5,673.62,508.06
2016,11,2,12,30,815.0,122.0,3.5,29.0,692.0,785.64,588.96
2016,11,2,12,45,587.0,211.5,3.4,29.0,620.0,686.31,515.87
2016,11,2,13,0,359.0,301.0,3.3,29.0,548.0,586.79,440.02
2016,11,2,13,15,302.5,305.0,3.15,28.5,509.5,538.74,405.49
2016,11,2,13,30,246.0,309.0,3.0,28.0,471.0,487.74,368.28
2016,11,2,13,45,232.5,298.0,2.95,28.0,447.0,458.05,346.7
2016,11,2,14,0,219.0,287.0,2.9,28.0,423.0,428.59,325.05
2016,11,2,14,15,472.5,202.5,2.8,28.0,474.5,493.14,376.26
2016,11,2,14,30,726.0,118.0,2.7,28.0,526.0,531.51,405.62
2016,11,2,14,45,678.0,124.0,2.65,28.0,484.5,479.7,365.2
2016,11,2,15,0,630.0,130.0,2.6,28.0,443.0,430.23,326.33
2016,11,2,15,15,600.5,124.0,2.45,27.5,400.5,379.7,286.49
2016,11,2,15,30,571.0,118.0,2.3,27.0,358.0,330.83,246.99
2016,11,2,15,45,517.5,113.5,2.2,27.0,311.0,276.5,202.64
2016,11,2,16,0,464.0,109.0,2.1,27.0,264.0,228.14,162.82
2016,11,2,16,15,405.0,98.0,1.9,26.5,217.0,177.63,122.16
2016,11,2,16,30,346.0,87.0,1.7,26.0,170.0,133.25,87.42
2016,11,2,16,45,254.0,72.5,1.55,25.5,125.0,89.75,56.61
2016,11,2,17,0,162.0,58.0,1.4,25.0,80.0,55.88,35.01
2016,11,2,17,15,81.0,35.0,1.5,24.5,46.0,28.79,16.06
2016,11,2,17,30,0.0,12.0,1.6,24.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,24.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.93,0.0
2016,11,3,7,15,0.0,15.5,1.2,21.0,15.5,14.96,4.2
2016,11,3,7,30,0.0,27.0,1.4,21.0,27.0,26.07,15.35
2016,11,3,7,45,0.0,43.0,1.6,21.5,43.0,41.89,28.8
2016,11,3,8,0,0.0,59.0,1.8,22.0,59.0,58.14,42.44
2016,11,3,8,15,0.0,75.5,1.85,22.0,75.5,74.84,56.33
2016,11,3,8,30,0.0,92.0,1.9,22.0,92.0,91.47,69.95
2016,11,3,8,45,0.0,111.0,1.95,22.5,111.0,110.78,85.35
2016,11,3,9,0,0.0,130.0,2.0,23.0,130.0,130.04,100.43
2016,11,3,9,15,5.5,151.5,2.0,23.0,154.0,155.63,120.68
2016,11,3,9,30,11.0,173.0,2.0,23.0,178.0,181.54,140.93
2016,11,3,9,45,5.5,126.0,2.0,23.5,128.5,127.66,97.57
2016,11,3,10,0,0.0,79.0,2.0,24.0,79.0,76.41,56.21
2016,11,3,10,15,13.5,158.5,1.9,24.0,167.0,166.74,128.13
2016,11,3,10,30,27.0,238.0,1.8,24.0,255.0,260.14,200.03
2016,11,3,10,45,13.5,165.5,1.75,24.5,174.0,173.65,132.29
2016,11,3,11,0,0.0,93.0,1.7,25.0,93.0,90.02,66.23
2016,11,3,11,15,0.0,95.5,1.6,25.0,95.5,92.48,68.2
2016,11,3,11,30,0.0,98.0,1.5,25.0,98.0,94.94,70.06
2016,11,3,11,45,0.0,59.0,1.45,25.0,59.0,57.08,40.07
2016,11,3,12,0,0.0,20.0,1.4,25.0,20.0,19.33,9.91
2016,11,3,12,15,0.0,19.5,1.3,25.0,19.5,18.85,9.54
2016,11,3,12,30,0.0,19.0,1.2,25.0,19.0,18.37,9.15
2016,11,3,12,45,0.0,45.0,1.2,25.0,45.0,43.52,29.33
2016,11,3,13,0,0.0,71.0,1.2,25.0,71.0,68.7,49.38
2016,11,3,13,15,0.0,97.0,1.25,25.0,97.0,93.93,69.34
2016,11,3,13,30,0.0,123.0,1.3,25.0,123.0,119.36,89.35
2016,11,3,13,45,0.0,76.0,1.4,25.5,76.0,73.53,53.19
2016,11,3,14,0,0.0,29.0,1.5,26.0,29.0,28.02,16.92
2016,11,3,14,15,0.0,27.5,1.55,26.0,27.5,26.57,15.81
2016,11,3,14,30,0.0,26.0,1.6,26.0,26.0,25.12,14.68
2016,11,3,14,45,0.0,17.5,1.65,26.0,17.5,16.9,8.07
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,8.69,1.42
2016,11,3,15,15,0.0,7.5,1.65,25.5,7.5,7.24,0.27
2016,11,3,15,30,0.0,6.0,1.6,25.0,6.0,5.79,0.0
2016,11,3,15,45,0.0,5.0,1.6,25.0,5.0,4.82,0.0
2016,11,3,16,0,0.0,4.0,1.6,25.0,4.0,3.86,0.0
2016,11,3,16,15,0.0,3.0,1.5,24.5,3.0,2.89,0.0
2016,11,3,16,30,0.0,2.0,1.4,24.0,2.0,1.93,0.0
2016,11,3,16,45,0.0,1.5,1.3,23.5,1.5,1.44,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.96,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.48,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.91,0.0
2016,11,4,7,15,0.0,20.5,3.25,18.0,20.5,19.95,6.98
2016,11,4,7,30,0.0,36.0,3.3,18.0,36.0,36.1,23.62
2016,11,4,7,45,0.5,57.5,3.4,18.5,57.5,59.11,43.33
2016,11,4,8,0,1.0,79.0,3.5,19.0,79.0,81.68,62.45
2016,11,4,8,15,9.5,98.5,3.55,19.0,101.5,105.74,82.72
2016,11,4,8,30,18.0,118.0,3.6,19.0,124.0,130.46,103.29
2016,11,4,8,45,21.0,136.5,3.7,19.0,144.5,151.47,120.45
2016,11,4,9,0,24.0,155.0,3.8,19.0,165.0,172.66,137.52
2016,11,4,9,15,12.0,147.5,3.8,19.5,152.5,155.72,122.89
2016,11,4,9,30,0.0,140.0,3.8,20.0,140.0,138.82,108.33
2016,11,4,9,45,4.0,163.0,3.8,20.5,165.5,165.16,129.15
2016,11,4,10,0,8.0,186.0,3.8,21.0,191.0,191.7,149.79
2016,11,4,10,15,7.5,191.0,3.75,21.0,195.5,195.95,152.76
2016,11,4,10,30,7.0,196.0,3.7,21.0,200.0,200.26,155.82
2016,11,4,10,45,5.0,189.5,3.65,21.0,193.0,191.49,148.57
2016,11,4,11,0,3.0,183.0,3.6,21.0,186.0,182.86,141.49
2016,11,4,11,15,7.5,205.5,3.55,21.0,211.5,209.25,162.23
2016,11,4,11,30,12.0,228.0,3.5,21.0,237.0,235.65,182.78
2016,11,4,11,45,10.0,220.0,3.5,21.5,227.5,225.4,174.22
2016,11,4,12,0,8.0,212.0,3.5,22.0,218.0,215.26,165.88
2016,11,4,12,15,4.0,142.5,3.45,22.0,145.5,142.07,108.41
2016,11,4,12,30,0.0,73.0,3.4,22.0,73.0,70.65,51.48
2016,11,4,12,45,3.5,139.0,3.35,22.5,142.0,137.96,105.16
2016,11,4,13,0,7.0,205.0,3.3,23.0,211.0,206.03,158.28
2016,11,4,13,15,6.5,201.0,3.25,23.0,206.0,201.3,154.55
2016,11,4,13,30,6.0,197.0,3.2,23.0,201.0,196.6,151.03
2016,11,4,13,45,5.0,191.5,3.2,23.0,195.0,190.1,146.13
2016,11,4,14,0,4.0,186.0,3.2,23.0,189.0,183.68,141.31
2016,11,4,14,15,2.0,173.5,3.15,22.5,175.0,169.86,130.92
2016,11,4,14,30,0.0,161.0,3.1,22.0,161.0,156.25,120.65
2016,11,4,14,45,0.0,116.0,3.1,22.0,116.0,112.3,85.81
2016,11,4,15,0,0.0,71.0,3.1,22.0,71.0,68.65,50.71
2016,11,4,15,15,0.0,69.5,3.0,22.0,69.5,67.19,49.7
2016,11,4,15,30,0.0,68.0,2.9,22.0,68.0,65.73,48.65
2016,11,4,15,45,0.0,59.0,2.85,22.0,59.0,57.01,41.6
2016,11,4,16,0,0.0,50.0,2.8,22.0,50.0,48.3,34.49
2016,11,4,16,15,0.0,41.0,2.6,21.5,41.0,39.59,27.35
2016,11,4,16,30,0.0,32.0,2.4,21.0,32.0,30.89,20.08
2016,11,4,16,45,0.0,23.5,2.25,21.0,23.5,22.67,13.08
2016,11,4,17,0,0.0,15.0,2.1,21.0,15.0,14.46,6.05
2016,11,4,17,15,0.0,8.5,2.0,20.5,8.5,8.19,0.36
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.97,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.0,3.0,17.0,1.0,0.0,0.0
2016,11,5,7,0,0.0,2.0,3.1,17.0,2.0,1.97,0.0
2016,11,5,7,15,0.0,10.5,3.2,17.0,10.5,10.12,0.38
2016,11,5,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.25
2016,11,5,7,45,0.0,31.0,3.4,17.0,31.0,29.93,19.34
2016,11,5,8,0,0.0,43.0,3.5,17.0,43.0,41.53,29.37
2016,11,5,8,15,0.0,56.0,3.45,17.5,56.0,54.12,40.04
2016,11,5,8,30,0.0,69.0,3.4,18.0,69.0,67.09,50.84
2016,11,5,8,45,0.5,102.5,3.4,18.5,103.0,102.09,79.71
2016,11,5,9,0,1.0,136.0,3.4,19.0,137.0,137.44,108.32
2016,11,5,9,15,4.0,151.5,3.3,19.0,154.0,154.86,122.21
2016,11,5,9,30,7.0,167.0,3.2,19.0,171.0,172.5,136.17
2016,11,5,9,45,11.5,183.5,3.15,19.5,190.0,192.46,151.63
2016,11,5,10,0,16.0,200.0,3.1,20.0,209.0,212.63,167.06
2016,11,5,10,15,32.5,228.0,3.0,20.5,247.5,262.68,206.09
2016,11,5,10,30,49.0,256.0,2.9,21.0,286.0,305.83,238.99
2016,11,5,10,45,26.0,220.0,2.85,21.5,236.5,247.2,192.08
2016,11,5,11,0,3.0,184.0,2.8,22.0,187.0,183.93,141.51
2016,11,5,11,15,13.0,220.0,2.75,22.0,229.5,228.68,176.69
2016,11,5,11,30,23.0,256.0,2.7,22.0,272.0,273.6,211.32
2016,11,5,11,45,33.0,275.0,2.65,22.5,298.0,308.62,237.56
2016,11,5,12,0,43.0,294.0,2.6,23.0,324.0,335.78,257.6
2016,11,5,12,15,51.5,301.0,2.55,23.0,337.0,348.51,267.2
2016,11,5,12,30,60.0,308.0,2.5,23.0,350.0,360.81,276.53
2016,11,5,12,45,30.5,237.0,2.5,23.0,258.5,261.83,201.05
2016,11,5,13,0,1.0,166.0,2.5,23.0,167.0,162.69,123.9
2016,11,5,13,15,52.0,234.5,2.5,23.0,268.5,272.1,210.4
2016,11,5,13,30,103.0,303.0,2.5,23.0,370.0,375.76,289.63
2016,11,5,13,45,151.5,293.0,2.55,23.0,387.0,397.56,306.84
2016,11,5,14,0,200.0,283.0,2.6,23.0,404.0,411.19,318.05
2016,11,5,14,15,107.5,241.0,2.6,23.0,306.0,305.02,236.46
2016,11,5,14,30,15.0,199.0,2.6,23.0,208.0,201.77,155.81
2016,11,5,14,45,8.0,177.0,2.65,23.0,182.0,175.74,135.84
2016,11,5,15,0,1.0,155.0,2.7,23.0,156.0,150.46,116.14
2016,11,5,15,15,0.5,140.5,2.7,22.5,141.0,135.92,105.09
2016,11,5,15,30,0.0,126.0,2.7,22.0,126.0,121.48,93.96
2016,11,5,15,45,0.0,109.5,2.7,22.0,109.5,105.39,81.16
2016,11,5,16,0,0.0,93.0,2.7,22.0,93.0,89.39,68.24
2016,11,5,16,15,0.0,76.0,2.55,21.5,76.0,72.99,54.91
2016,11,5,16,30,0.0,59.0,2.4,21.0,59.0,56.7,41.41
2016,11,5,16,45,0.0,43.0,2.3,21.0,43.0,41.44,28.48
2016,11,5,17,0,0.0,27.0,2.2,21.0,27.0,26.07,15.37
2016,11,5,17,15,0.0,15.0,2.15,20.5,15.0,14.47,4.67
2016,11,5,17,30,0.0,3.0,2.1,20.0,3.0,2.95,0.0
2016,11,5,17,45,0.0,1.5,2.05,19.5,1.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,6,7,15,0.0,13.5,2.05,15.5,13.5,13.02,1.53
2016,11,6,7,30,0.0,27.0,2.2,16.0,27.0,26.07,15.55
2016,11,6,7,45,0.0,44.0,2.4,16.5,44.0,43.34,30.53
2016,11,6,8,0,0.0,61.0,2.6,17.0,61.0,60.71,45.42
2016,11,6,8,15,0.0,79.0,2.7,17.0,79.0,79.06,61.01
2016,11,6,8,30,0.0,97.0,2.8,17.0,97.0,97.31,76.27
2016,11,6,8,45,21.0,128.0,2.9,17.5,136.5,142.17,113.49
2016,11,6,9,0,42.0,159.0,3.0,18.0,176.0,195.53,156.96
2016,11,6,9,15,21.0,140.5,3.05,18.5,149.0,154.23,122.33
2016,11,6,9,30,0.0,122.0,3.1,19.0,122.0,120.12,93.54
2016,11,6,9,45,0.0,132.5,3.2,19.5,132.5,130.51,101.58
2016,11,6,10,0,0.0,143.0,3.3,20.0,143.0,140.92,109.51
2016,11,6,10,15,11.5,186.0,3.35,20.5,193.0,193.88,151.66
2016,11,6,10,30,23.0,229.0,3.4,21.0,243.0,247.6,193.54
2016,11,6,10,45,24.0,237.5,3.5,21.5,253.0,256.8,199.94
2016,11,6,11,0,25.0,246.0,3.6,22.0,263.0,265.98,206.43
2016,11,6,11,15,90.0,284.5,3.55,22.0,345.0,367.52,286.05
2016,11,6,11,30,155.0,323.0,3.5,22.0,427.0,469.26,363.48
2016,11,6,11,45,77.5,214.0,3.5,22.0,266.0,279.85,218.09
2016,11,6,12,0,0.0,105.0,3.5,22.0,105.0,101.82,76.33
2016,11,6,12,15,0.0,118.0,3.4,21.5,118.0,114.62,86.86
2016,11,6,12,30,0.0,131.0,3.3,21.0,131.0,127.43,97.23
2016,11,6,12,45,0.0,129.0,3.25,21.0,129.0,125.4,95.63
2016,11,6,13,0,0.0,127.0,3.2,21.0,127.0,123.39,94.08
2016,11,6,13,15,0.0,79.0,3.1,21.0,79.0,76.45,56.52
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,29.96,18.88
2016,11,6,13,45,0.0,22.0,2.95,21.0,22.0,21.26,11.8
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,15.5,2.9,21.0,15.5,14.97,6.69
2016,11,6,14,30,0.0,18.0,2.9,21.0,18.0,17.38,8.7
2016,11,6,14,45,0.0,51.0,2.9,21.0,51.0,49.29,35.02
2016,11,6,15,0,0.0,84.0,2.9,21.0,84.0,81.25,61.29
2016,11,6,15,15,3.0,112.5,2.9,20.5,114.0,109.97,85.02
2016,11,6,15,30,6.0,141.0,2.9,20.0,144.0,138.01,108.18
2016,11,6,15,45,3.0,124.5,2.9,20.0,126.0,120.56,94.17
2016,11,6,16,0,0.0,108.0,2.9,20.0,108.0,103.49,80.39
2016,11,6,16,15,0.0,88.5,2.65,20.0,88.5,84.62,64.84
2016,11,6,16,30,0.0,69.0,2.4,20.0,69.0,65.89,49.16
2016,11,6,16,45,0.0,50.5,2.2,20.0,50.5,48.24,34.16
2016,11,6,17,0,0.0,32.0,2.0,20.0,32.0,30.81,19.22
2016,11,6,17,15,0.0,18.0,1.85,19.5,18.0,17.37,6.38
2016,11,6,17,30,0.0,4.0,1.7,19.0,4.0,3.93,0.0
2016,11,6,17,45,0.0,2.0,1.55,19.0,2.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,0.0,0.5,1.7,17.0,0.5,0.48,0.0
2016,11,7,7,30,0.0,1.0,1.9,17.0,1.0,0.96,0.0
2016,11,7,7,45,0.0,1.5,2.15,17.5,1.5,1.44,0.0
2016,11,7,8,0,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,11,7,8,15,0.0,3.0,2.45,18.5,3.0,2.89,0.0
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.86,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,4.34,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.82,0.0
2016,11,7,9,15,0.0,19.5,2.7,20.0,19.5,18.82,10.08
2016,11,7,9,30,0.0,34.0,2.7,20.0,34.0,32.84,21.68
2016,11,7,9,45,0.0,32.5,2.75,20.5,32.5,31.39,20.36
2016,11,7,10,0,0.0,31.0,2.8,21.0,31.0,29.95,19.06
2016,11,7,10,15,0.0,91.0,2.8,21.0,91.0,88.07,66.42
2016,11,7,10,30,0.0,151.0,2.8,21.0,151.0,148.46,114.67
2016,11,7,10,45,0.0,111.0,2.85,21.5,111.0,107.9,81.83
2016,11,7,11,0,0.0,71.0,2.9,22.0,71.0,68.69,50.14
2016,11,7,11,15,1.5,126.5,2.85,22.0,128.0,124.45,94.79
2016,11,7,11,30,3.0,182.0,2.8,22.0,185.0,181.41,139.58
2016,11,7,11,45,3.0,182.5,2.8,22.5,185.0,181.68,139.31
2016,11,7,12,0,3.0,183.0,2.8,23.0,185.0,181.97,139.2
2016,11,7,12,15,17.5,229.5,2.75,23.0,241.5,240.29,184.81
2016,11,7,12,30,32.0,276.0,2.7,23.0,298.0,305.09,234.49
2016,11,7,12,45,22.0,250.0,2.7,23.0,265.0,263.34,202.28
2016,11,7,13,0,12.0,224.0,2.7,23.0,232.0,228.88,175.72
2016,11,7,13,15,14.5,228.5,2.65,23.0,238.0,234.63,180.43
2016,11,7,13,30,17.0,233.0,2.6,23.0,244.0,240.18,184.89
2016,11,7,13,45,8.5,191.0,2.55,23.0,196.5,191.97,147.51
2016,11,7,14,0,0.0,149.0,2.5,23.0,149.0,144.79,110.6
2016,11,7,14,15,0.0,101.0,2.4,23.0,101.0,97.79,73.5
2016,11,7,14,30,0.0,53.0,2.3,23.0,53.0,51.23,36.16
2016,11,7,14,45,0.0,79.5,2.25,23.0,79.5,76.89,57.1
2016,11,7,15,0,0.0,106.0,2.2,23.0,106.0,102.55,77.96
2016,11,7,15,15,0.0,77.5,2.1,22.5,77.5,74.94,55.9
2016,11,7,15,30,0.0,49.0,2.0,22.0,49.0,47.33,33.55
2016,11,7,15,45,272.0,68.5,1.9,22.0,155.5,151.74,113.01
2016,11,7,16,0,544.0,88.0,1.8,22.0,262.0,225.35,161.0
2016,11,7,16,15,485.5,79.5,1.6,21.5,214.5,173.83,117.9
2016,11,7,16,30,427.0,71.0,1.4,21.0,167.0,127.36,80.7
2016,11,7,16,45,338.0,58.5,1.25,21.0,122.0,81.57,47.87
2016,11,7,17,0,249.0,46.0,1.1,21.0,77.0,45.71,26.05
2016,11,7,17,15,124.5,28.0,1.1,20.5,43.5,21.96,8.9
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.83,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,9.5,3.15,17.0,9.5,9.16,0.0
2016,11,8,7,30,0.0,19.0,3.3,17.0,19.0,18.33,9.08
2016,11,8,7,45,0.0,31.5,3.45,17.5,31.5,30.41,19.61
2016,11,8,8,0,0.0,44.0,3.6,18.0,44.0,42.5,30.0
2016,11,8,8,15,0.0,57.0,3.6,18.0,57.0,55.29,40.91
2016,11,8,8,30,0.0,70.0,3.6,18.0,70.0,68.29,51.85
2016,11,8,8,45,0.0,64.0,3.65,18.0,64.0,61.86,46.41
2016,11,8,9,0,0.0,58.0,3.7,18.0,58.0,56.05,41.45
2016,11,8,9,15,0.0,68.5,3.7,18.0,68.5,66.22,49.81
2016,11,8,9,30,0.0,79.0,3.7,18.0,79.0,76.4,58.09
2016,11,8,9,45,3.5,129.0,3.7,18.0,131.0,129.47,101.61
2016,11,8,10,0,7.0,179.0,3.7,18.0,183.0,183.86,145.41
2016,11,8,10,15,16.0,203.5,3.75,18.0,213.0,215.89,170.95
2016,11,8,10,30,25.0,228.0,3.8,18.0,243.0,248.2,196.53
2016,11,8,10,45,15.0,210.5,3.9,18.5,220.0,221.41,174.28
2016,11,8,11,0,5.0,193.0,4.0,19.0,197.0,194.9,152.42
2016,11,8,11,15,2.5,156.5,4.1,19.0,158.5,155.4,120.75
2016,11,8,11,30,0.0,120.0,4.2,19.0,120.0,116.72,89.56
2016,11,8,11,45,20.5,203.0,4.3,19.0,217.0,216.6,170.07
2016,11,8,12,0,41.0,286.0,4.4,19.0,314.0,325.7,255.74
2016,11,8,12,15,51.5,295.0,4.4,19.0,330.5,342.14,268.43
