Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.0,10.0,2.5,9.5,15.0,35.0,0.0
2016,11,29,7,30,202.0,20.0,2.9,10.0,30.0,91.49,0.0
2016,11,29,7,45,340.0,31.0,3.3,11.0,71.5,169.71,122.9
2016,11,29,8,0,478.0,42.0,3.7,12.0,113.0,251.6,197.68
2016,11,29,8,15,555.5,49.0,3.6,12.5,160.5,314.68,254.61
2016,11,29,8,30,633.0,56.0,3.5,13.0,208.0,383.25,314.45
2016,11,29,8,45,683.5,61.0,3.45,14.0,256.0,440.27,362.6
2016,11,29,9,0,734.0,66.0,3.4,15.0,304.0,496.81,408.52
2016,11,29,9,15,766.0,69.5,3.35,16.0,348.5,544.94,446.04
2016,11,29,9,30,798.0,73.0,3.3,17.0,393.0,592.76,481.92
2016,11,29,9,45,820.0,75.5,3.25,18.0,432.0,632.22,510.2
2016,11,29,10,0,842.0,78.0,3.2,19.0,471.0,670.08,536.23
2016,11,29,10,15,857.5,80.0,3.25,19.5,504.5,700.93,556.91
2016,11,29,10,30,873.0,82.0,3.3,20.0,538.0,729.34,575.64
2016,11,29,10,45,883.5,83.5,3.4,21.0,564.0,746.5,585.17
2016,11,29,11,0,894.0,85.0,3.5,22.0,590.0,765.04,595.76
2016,11,29,11,15,901.0,86.0,3.2,22.0,608.0,777.28,602.24
2016,11,29,11,30,908.0,87.0,2.9,22.0,626.0,786.23,606.31
2016,11,29,11,45,914.5,86.0,2.65,22.5,637.0,789.19,605.23
2016,11,29,12,0,921.0,85.0,2.4,23.0,648.0,788.72,601.78
2016,11,29,12,15,921.5,85.5,2.35,23.0,649.5,781.96,596.59
2016,11,29,12,30,922.0,86.0,2.3,23.0,651.0,771.77,589.2
2016,11,29,12,45,921.0,85.0,2.25,23.5,644.5,755.5,576.6
2016,11,29,13,0,920.0,84.0,2.2,24.0,638.0,735.97,561.91
2016,11,29,13,15,914.5,83.0,2.25,24.0,623.0,710.23,544.67
2016,11,29,13,30,909.0,82.0,2.3,24.0,608.0,681.64,524.52
2016,11,29,13,45,900.5,80.5,2.4,24.0,585.0,647.95,500.09
2016,11,29,14,0,892.0,79.0,2.5,24.0,562.0,611.92,473.36
2016,11,29,14,15,879.0,77.5,2.55,23.5,531.5,571.26,443.15
2016,11,29,14,30,866.0,76.0,2.6,23.0,501.0,529.82,411.41
2016,11,29,14,45,850.0,73.0,2.7,23.0,464.5,482.91,373.93
2016,11,29,15,0,834.0,70.0,2.8,23.0,428.0,435.19,334.68
2016,11,29,15,15,807.5,67.0,2.55,22.5,385.5,382.86,290.84
2016,11,29,15,30,781.0,64.0,2.3,22.0,343.0,331.27,246.52
2016,11,29,15,45,743.0,60.0,2.05,22.0,297.0,276.39,198.68
2016,11,29,16,0,705.0,56.0,1.8,22.0,251.0,224.08,152.75
2016,11,29,16,15,644.0,50.5,1.7,20.5,202.5,168.96,106.99
2016,11,29,16,30,583.0,45.0,1.6,19.0,154.0,118.48,66.95
2016,11,29,16,45,477.5,36.5,1.5,18.0,108.0,68.8,33.19
2016,11,29,17,0,372.0,28.0,1.4,17.0,62.0,30.48,12.75
2016,11,29,17,15,186.0,14.0,1.45,16.5,31.0,10.66,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,38.17,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,75.0,153.29,111.4
2016,11,30,8,0,578.0,35.0,4.2,8.0,119.0,278.03,221.04
2016,11,30,8,15,652.0,40.5,4.4,8.5,169.0,342.45,281.05
2016,11,30,8,30,726.0,46.0,4.6,9.0,219.0,411.72,343.53
2016,11,30,8,45,776.0,49.5,4.85,10.0,269.0,470.51,395.09
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,531.03,446.24
2016,11,30,9,15,856.5,55.5,5.0,11.5,365.0,576.24,483.52
2016,11,30,9,30,887.0,58.0,4.9,12.0,411.0,624.55,521.85
2016,11,30,9,45,911.0,59.0,4.8,12.5,452.5,665.92,553.52
2016,11,30,10,0,935.0,60.0,4.7,13.0,494.0,705.62,581.56
2016,11,30,10,15,949.5,61.5,4.5,13.5,528.5,737.28,602.3
2016,11,30,10,30,964.0,63.0,4.3,14.0,563.0,766.22,620.56
2016,11,30,10,45,975.0,63.5,4.1,14.5,590.5,788.46,633.76
2016,11,30,11,0,986.0,64.0,3.9,15.0,618.0,807.45,644.67
2016,11,30,11,15,992.0,64.5,3.75,15.0,637.0,819.27,651.71
2016,11,30,11,30,998.0,65.0,3.6,15.0,656.0,827.47,656.22
2016,11,30,11,45,1001.5,65.5,3.5,15.5,666.5,830.08,655.82
2016,11,30,12,0,1005.0,66.0,3.4,16.0,677.0,828.92,652.89
2016,11,30,12,15,1005.5,66.0,3.35,16.0,679.0,821.2,646.89
2016,11,30,12,30,1006.0,66.0,3.3,16.0,681.0,809.76,638.41
2016,11,30,12,45,1004.0,65.5,3.25,16.5,674.0,792.3,624.57
2016,11,30,13,0,1002.0,65.0,3.2,17.0,667.0,771.31,608.36
2016,11,30,13,15,997.0,64.5,3.15,17.0,651.5,744.89,589.43
2016,11,30,13,30,992.0,64.0,3.1,17.0,636.0,715.3,568.22
2016,11,30,13,45,984.0,63.0,3.1,17.0,612.5,680.3,541.37
2016,11,30,14,0,976.0,62.0,3.1,17.0,589.0,642.67,512.02
2016,11,30,14,15,964.5,61.0,3.1,17.0,558.0,600.67,478.66
2016,11,30,14,30,953.0,60.0,3.1,17.0,527.0,556.7,442.96
2016,11,30,14,45,933.5,59.5,3.1,17.0,489.0,507.75,402.42
2016,11,30,15,0,914.0,59.0,3.1,17.0,451.0,458.0,360.14
2016,11,30,15,15,890.5,56.5,2.9,16.5,407.0,404.17,313.81
2016,11,30,15,30,867.0,54.0,2.7,16.0,363.0,350.56,266.41
2016,11,30,15,45,831.5,51.0,2.5,16.0,315.0,293.52,215.11
2016,11,30,16,0,796.0,48.0,2.3,16.0,267.0,237.87,164.72
2016,11,30,16,15,740.5,43.5,2.0,14.5,217.0,180.05,114.81
2016,11,30,16,30,685.0,39.0,1.7,13.0,167.0,127.24,71.4
2016,11,30,16,45,587.5,32.0,1.4,12.0,118.5,74.18,34.36
2016,11,30,17,0,490.0,25.0,1.1,11.0,70.0,31.6,12.29
2016,11,30,17,15,245.0,12.5,1.1,10.5,35.0,10.03,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,124.0,8.5,1.3,4.0,14.0,38.76,0.0
2016,12,1,7,30,248.0,17.0,1.5,5.0,28.0,99.96,0.0
2016,12,1,7,45,376.0,28.0,1.7,6.0,69.5,177.16,127.32
2016,12,1,8,0,504.0,39.0,1.9,7.0,111.0,255.99,202.68
2016,12,1,8,15,579.0,46.0,1.95,7.5,159.0,318.64,260.09
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,383.57,317.72
2016,12,1,8,45,697.5,58.5,2.1,9.0,254.0,438.55,364.92
2016,12,1,9,0,741.0,64.0,2.2,10.0,301.0,494.89,411.33
2016,12,1,9,15,772.0,68.0,2.45,10.5,345.0,543.14,451.01
2016,12,1,9,30,803.0,72.0,2.7,11.0,389.0,591.02,489.34
2016,12,1,9,45,824.0,75.0,2.95,12.0,428.0,630.54,519.31
2016,12,1,10,0,845.0,78.0,3.2,13.0,467.0,668.41,547.29
2016,12,1,10,15,860.0,80.0,3.35,13.5,500.5,699.02,568.78
2016,12,1,10,30,875.0,82.0,3.5,14.0,534.0,727.19,588.25
2016,12,1,10,45,885.0,83.5,3.65,15.0,559.5,748.46,601.36
2016,12,1,11,0,895.0,85.0,3.8,16.0,585.0,762.41,609.05
2016,12,1,11,15,901.5,86.0,3.75,16.5,603.5,774.41,615.69
2016,12,1,11,30,908.0,87.0,3.7,17.0,622.0,783.13,620.0
2016,12,1,11,45,913.5,86.5,3.65,17.5,632.5,786.05,620.22
2016,12,1,12,0,919.0,86.0,3.6,18.0,643.0,785.55,618.14
2016,12,1,12,15,919.5,86.0,3.6,18.0,645.0,778.43,612.82
2016,12,1,12,30,920.0,86.0,3.6,18.0,647.0,767.91,605.22
2016,12,1,12,45,918.0,85.5,3.6,18.0,640.5,751.7,593.6
2016,12,1,13,0,916.0,85.0,3.6,18.0,634.0,732.27,579.75
2016,12,1,13,15,910.5,84.5,3.6,18.0,619.0,707.37,561.92
2016,12,1,13,30,905.0,84.0,3.6,18.0,604.0,679.61,540.93
2016,12,1,13,45,895.5,83.0,3.6,18.5,581.0,646.16,514.06
2016,12,1,14,0,886.0,82.0,3.6,19.0,558.0,610.42,485.1
2016,12,1,14,15,873.5,80.0,3.6,19.0,528.5,571.1,453.77
2016,12,1,14,30,861.0,78.0,3.6,19.0,499.0,528.65,419.34
2016,12,1,14,45,843.5,75.5,3.6,19.0,462.5,481.94,380.77
2016,12,1,15,0,826.0,73.0,3.6,19.0,426.0,434.53,340.64
2016,12,1,15,15,799.5,70.0,3.3,18.5,384.0,382.73,296.32
2016,12,1,15,30,773.0,67.0,3.0,18.0,342.0,331.66,251.55
2016,12,1,15,45,734.5,62.5,2.75,17.5,295.5,276.66,203.17
2016,12,1,16,0,696.0,58.0,2.5,17.0,249.0,224.29,156.62
2016,12,1,16,15,636.0,52.0,2.2,16.0,201.0,169.42,109.77
2016,12,1,16,30,576.0,46.0,1.9,15.0,153.0,119.07,68.83
2016,12,1,16,45,472.0,37.5,1.6,14.0,107.5,69.89,34.75
2016,12,1,17,0,368.0,29.0,1.3,13.0,62.0,31.89,13.91
2016,12,1,17,15,184.0,14.5,1.3,12.5,31.0,11.14,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.5,2.4,9.0,6.5,6.39,0.0
2016,12,2,7,30,0.0,13.0,2.6,9.0,13.0,12.55,0.0
2016,12,2,7,45,19.5,32.0,2.85,9.5,34.5,43.37,27.75
2016,12,2,8,0,39.0,51.0,3.1,10.0,56.0,72.74,55.14
2016,12,2,8,15,56.0,71.5,3.15,10.0,82.5,104.08,83.05
2016,12,2,8,30,73.0,92.0,3.2,10.0,109.0,136.37,111.59
2016,12,2,8,45,88.5,111.0,3.25,10.5,136.0,173.29,143.41
2016,12,2,9,0,104.0,130.0,3.3,11.0,163.0,205.26,170.51
2016,12,2,9,15,52.0,100.5,3.3,11.5,117.0,134.37,110.15
2016,12,2,9,30,0.0,71.0,3.3,12.0,71.0,68.64,53.18
2016,12,2,9,45,13.0,124.5,3.35,12.5,131.0,132.07,106.79
2016,12,2,10,0,26.0,178.0,3.4,13.0,191.0,197.88,161.07
2016,12,2,10,15,50.0,202.0,3.45,13.5,227.5,247.99,201.83
2016,12,2,10,30,74.0,226.0,3.5,14.0,264.0,291.59,236.74
2016,12,2,10,45,50.5,223.0,3.6,14.5,249.5,270.38,218.22
2016,12,2,11,0,27.0,220.0,3.7,15.0,235.0,241.09,193.4
2016,12,2,11,15,34.0,233.0,3.75,15.0,252.5,267.39,214.49
2016,12,2,11,30,41.0,246.0,3.8,15.0,270.0,285.9,229.17
2016,12,2,11,45,25.0,223.5,3.85,15.5,238.5,241.46,192.71
2016,12,2,12,0,9.0,201.0,3.9,16.0,207.0,205.65,163.18
2016,12,2,12,15,48.0,240.5,3.9,16.0,270.0,281.57,224.98
2016,12,2,12,30,87.0,280.0,3.9,16.0,333.0,351.04,280.41
2016,12,2,12,45,43.5,160.5,3.9,16.0,187.0,191.82,153.05
2016,12,2,13,0,0.0,41.0,3.9,16.0,41.0,39.63,27.42
2016,12,2,13,15,10.0,128.5,3.9,16.0,134.0,131.75,103.83
2016,12,2,13,30,20.0,216.0,3.9,16.0,227.0,225.55,179.94
2016,12,2,13,45,11.5,193.5,3.9,16.0,199.5,196.82,156.62
2016,12,2,14,0,3.0,171.0,3.9,16.0,172.0,168.81,134.01
2016,12,2,14,15,133.5,190.5,3.9,15.5,255.5,266.29,215.39
2016,12,2,14,30,264.0,210.0,3.9,15.0,339.0,350.32,283.48
2016,12,2,14,45,132.0,144.0,3.95,15.0,208.5,206.58,166.64
2016,12,2,15,0,0.0,78.0,4.0,15.0,78.0,75.42,58.07
2016,12,2,15,15,0.0,70.0,3.95,14.5,70.0,67.67,51.87
2016,12,2,15,30,0.0,62.0,3.9,14.0,62.0,59.92,45.52
2016,12,2,15,45,0.0,53.5,3.85,14.0,53.5,51.69,38.58
2016,12,2,16,0,0.0,45.0,3.8,14.0,45.0,43.46,31.55
2016,12,2,16,15,0.0,36.0,3.75,13.5,36.0,34.75,24.09
2016,12,2,16,30,0.0,27.0,3.7,13.0,27.0,26.05,16.52
2016,12,2,16,45,0.0,18.5,3.7,13.0,18.5,17.84,9.27
2016,12,2,17,0,0.0,10.0,3.7,13.0,10.0,9.64,1.8
2016,12,2,17,15,0.0,5.0,3.7,12.5,5.0,4.82,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.0,4.2,8.0,1.0,0.98,0.0
2016,12,3,7,30,0.0,2.0,4.1,8.0,2.0,1.97,0.0
2016,12,3,7,45,0.0,7.5,4.1,8.0,7.5,7.23,0.0
2016,12,3,8,0,0.0,13.0,4.1,8.0,13.0,12.53,4.99
2016,12,3,8,15,0.0,19.5,4.0,8.0,19.5,18.81,10.63
2016,12,3,8,30,0.0,26.0,3.9,8.0,26.0,25.09,16.25
2016,12,3,8,45,0.0,32.5,3.8,8.0,32.5,31.37,21.82
2016,12,3,9,0,0.0,39.0,3.7,8.0,39.0,37.65,27.32
2016,12,3,9,15,0.0,62.5,3.75,8.0,62.5,60.4,47.07
2016,12,3,9,30,0.0,86.0,3.8,8.0,86.0,83.89,67.24
2016,12,3,9,45,0.0,57.5,3.85,8.5,57.5,55.56,42.57
2016,12,3,10,0,0.0,29.0,3.9,9.0,29.0,28.0,18.62
2016,12,3,10,15,0.0,20.0,4.05,9.0,20.0,19.31,11.07
2016,12,3,10,30,0.0,11.0,4.2,9.0,11.0,10.62,3.52
2016,12,3,10,45,0.0,64.5,4.35,9.0,64.5,62.36,47.95
2016,12,3,11,0,0.0,118.0,4.5,9.0,118.0,115.15,92.62
2016,12,3,11,15,0.0,140.0,4.6,9.0,140.0,137.3,111.07
2016,12,3,11,30,0.0,162.0,4.7,9.0,162.0,159.53,129.52
2016,12,3,11,45,1.0,169.5,4.85,9.0,170.0,167.69,136.26
2016,12,3,12,0,2.0,177.0,5.0,9.0,178.0,175.85,143.02
2016,12,3,12,15,1.0,106.5,4.9,9.0,107.0,104.09,82.9
2016,12,3,12,30,0.0,36.0,4.8,9.0,36.0,34.79,24.14
2016,12,3,12,45,0.0,40.0,4.75,9.5,40.0,38.66,27.41
2016,12,3,13,0,0.0,44.0,4.7,10.0,44.0,42.53,30.66
2016,12,3,13,15,0.0,53.5,4.45,10.0,53.5,51.72,38.51
2016,12,3,13,30,0.0,63.0,4.2,10.0,63.0,60.92,46.36
2016,12,3,13,45,0.0,59.5,3.95,10.0,59.5,57.52,43.54
2016,12,3,14,0,0.0,56.0,3.7,10.0,56.0,54.13,40.72
2016,12,3,14,15,0.0,38.5,3.75,10.0,38.5,37.19,26.32
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,20.27,11.84
2016,12,3,14,45,0.0,73.0,3.9,10.0,73.0,70.58,55.08
2016,12,3,15,0,0.0,125.0,4.0,10.0,125.0,121.23,98.3
2016,12,3,15,15,0.0,112.5,3.75,9.5,112.5,108.93,88.17
2016,12,3,15,30,0.0,100.0,3.5,9.0,100.0,96.68,78.03
2016,12,3,15,45,0.0,86.0,3.25,9.0,86.0,83.03,66.41
2016,12,3,16,0,0.0,72.0,3.0,9.0,72.0,69.44,54.68
2016,12,3,16,15,0.0,58.0,2.7,9.0,58.0,55.91,42.85
2016,12,3,16,30,0.0,44.0,2.4,9.0,44.0,42.46,30.94
2016,12,3,16,45,0.0,30.5,2.15,9.0,30.5,29.45,19.32
2016,12,3,17,0,0.0,17.0,1.9,9.0,17.0,16.4,7.24
2016,12,3,17,15,0.0,8.5,1.85,9.0,8.5,8.2,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.98,0.0
2016,12,4,7,45,0.0,3.5,3.5,9.0,3.5,3.37,0.0
2016,12,4,8,0,0.0,6.0,3.6,9.0,6.0,5.78,0.0
2016,12,4,8,15,0.0,9.0,3.75,9.0,9.0,8.67,1.83
2016,12,4,8,30,0.0,12.0,3.9,9.0,12.0,11.57,4.42
2016,12,4,8,45,0.0,15.0,4.1,9.5,15.0,14.46,6.96
2016,12,4,9,0,0.0,18.0,4.3,10.0,18.0,17.36,9.47
2016,12,4,9,15,0.0,25.5,4.55,10.0,25.5,24.61,15.74
2016,12,4,9,30,0.0,33.0,4.8,10.0,33.0,31.86,21.98
2016,12,4,9,45,0.0,59.5,5.1,10.0,59.5,57.5,44.0
2016,12,4,10,0,0.0,86.0,5.4,10.0,86.0,83.39,66.02
2016,12,4,10,15,0.0,52.0,5.25,10.0,52.0,50.25,37.56
2016,12,4,10,30,0.0,18.0,5.1,10.0,18.0,17.38,9.3
2016,12,4,10,45,0.0,48.0,4.95,10.5,48.0,46.39,34.06
2016,12,4,11,0,0.0,78.0,4.8,11.0,78.0,75.44,58.54
2016,12,4,11,15,0.0,108.5,4.6,11.0,108.5,105.51,83.73
2016,12,4,11,30,0.0,139.0,4.4,11.0,139.0,136.12,109.15
2016,12,4,11,45,0.0,90.0,4.2,11.0,90.0,87.09,68.07
2016,12,4,12,0,0.0,41.0,4.0,11.0,41.0,39.63,28.05
2016,12,4,12,15,0.5,106.0,4.15,11.0,106.5,103.23,81.63
2016,12,4,12,30,1.0,171.0,4.3,11.0,172.0,168.61,135.89
2016,12,4,12,45,0.5,152.5,4.45,11.0,153.0,149.47,120.02
2016,12,4,13,0,0.0,134.0,4.6,11.0,134.0,130.55,104.4
2016,12,4,13,15,0.0,96.0,4.8,11.0,96.0,92.96,73.07
2016,12,4,13,30,0.0,58.0,5.0,11.0,58.0,56.08,42.06
2016,12,4,13,45,0.0,59.5,5.2,11.5,59.5,57.52,43.27
2016,12,4,14,0,0.0,61.0,5.4,12.0,61.0,58.97,44.48
2016,12,4,14,15,4.0,115.0,5.3,12.0,117.0,113.8,90.85
2016,12,4,14,30,8.0,169.0,5.2,12.0,173.0,168.94,137.08
2016,12,4,14,45,136.0,173.0,5.15,12.0,231.0,237.64,194.86
2016,12,4,15,0,264.0,177.0,5.1,12.0,289.0,292.27,238.9
2016,12,4,15,15,254.0,160.5,4.85,11.5,260.0,258.64,210.15
2016,12,4,15,30,244.0,144.0,4.6,11.0,231.0,225.55,181.57
2016,12,4,15,45,228.5,126.0,4.35,11.0,198.5,190.04,150.4
2016,12,4,16,0,213.0,108.0,4.1,11.0,166.0,155.86,120.23
2016,12,4,16,15,190.5,89.0,3.85,10.5,133.5,120.88,89.99
2016,12,4,16,30,168.0,70.0,3.6,10.0,101.0,88.25,62.28
2016,12,4,16,45,125.5,51.0,3.4,10.0,70.5,56.56,37.18
2016,12,4,17,0,83.0,32.0,3.2,10.0,40.0,29.78,16.36
2016,12,4,17,15,41.5,16.0,3.15,10.0,20.0,13.59,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,5.0,2.7,7.5,5.0,4.82,0.0
2016,12,5,8,0,0.0,9.0,2.8,8.0,9.0,8.67,1.69
2016,12,5,8,15,0.0,14.0,2.65,8.0,14.0,13.5,6.03
2016,12,5,8,30,0.0,19.0,2.5,8.0,19.0,18.32,10.36
2016,12,5,8,45,0.0,24.0,2.35,8.5,24.0,23.15,14.62
2016,12,5,9,0,0.0,29.0,2.2,9.0,29.0,27.99,18.82
2016,12,5,9,15,0.0,52.5,2.0,9.0,52.5,50.72,38.54
2016,12,5,9,30,0.0,76.0,1.8,9.0,76.0,73.64,58.2
2016,12,5,9,45,0.0,72.5,1.65,9.0,72.5,70.09,55.0
2016,12,5,10,0,0.0,69.0,1.5,9.0,69.0,66.7,51.97
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,69.13,53.93
2016,12,5,10,30,0.0,74.0,1.4,9.0,74.0,71.56,55.87
2016,12,5,10,45,0.0,61.5,1.35,9.5,61.5,59.45,45.37
2016,12,5,11,0,0.0,49.0,1.3,10.0,49.0,47.36,34.94
2016,12,5,11,15,0.0,66.5,1.35,10.0,66.5,64.31,49.28
2016,12,5,11,30,0.0,84.0,1.4,10.0,84.0,81.27,63.51
2016,12,5,11,45,0.0,55.5,1.5,10.0,55.5,53.66,40.13
2016,12,5,12,0,0.0,27.0,1.6,10.0,27.0,26.09,16.68
2016,12,5,12,15,3.5,110.5,1.7,10.0,112.5,109.9,87.59
2016,12,5,12,30,7.0,194.0,1.8,10.0,198.0,196.36,158.84
2016,12,5,12,45,64.5,236.5,1.9,10.5,274.5,286.29,232.61
2016,12,5,13,0,122.0,279.0,2.0,11.0,351.0,375.12,303.38
2016,12,5,13,15,69.0,243.5,2.1,11.0,284.0,292.7,236.91
2016,12,5,13,30,16.0,208.0,2.2,11.0,217.0,214.94,173.58
2016,12,5,13,45,117.5,225.5,2.35,11.0,288.5,303.27,247.56
2016,12,5,14,0,219.0,243.0,2.5,11.0,360.0,376.02,306.79
2016,12,5,14,15,109.5,154.5,2.55,11.0,213.0,216.48,176.99
2016,12,5,14,30,0.0,66.0,2.6,11.0,66.0,63.8,48.83
2016,12,5,14,45,0.0,68.5,2.7,11.0,68.5,66.22,51.13
2016,12,5,15,0,0.0,71.0,2.8,11.0,71.0,68.64,53.32
2016,12,5,15,15,0.0,63.5,2.75,11.0,63.5,61.37,47.23
2016,12,5,15,30,0.0,56.0,2.7,11.0,56.0,54.11,41.09
2016,12,5,15,45,310.5,61.5,2.7,11.0,146.5,152.04,116.5
2016,12,5,16,0,621.0,67.0,2.7,11.0,237.0,215.81,156.29
2016,12,5,16,15,558.5,60.0,2.35,10.5,191.0,163.33,110.35
2016,12,5,16,30,496.0,53.0,2.0,10.0,145.0,116.82,71.82
2016,12,5,16,45,410.0,41.5,1.7,10.0,102.0,70.4,37.85
2016,12,5,17,0,324.0,30.0,1.4,10.0,59.0,33.17,15.2
2016,12,5,17,15,162.0,15.0,1.35,9.5,29.5,11.58,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,98.5,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,197.0,14.0,4.3,6.0,20.0,68.89,0.0
2016,12,6,7,45,349.0,24.5,4.5,6.5,60.0,158.49,103.27
2016,12,6,8,0,501.0,35.0,4.7,7.0,100.0,244.52,192.1
2016,12,6,8,15,582.0,41.5,5.05,7.0,147.5,304.74,249.88
2016,12,6,8,30,663.0,48.0,5.4,7.0,195.0,374.58,314.38
2016,12,6,8,45,714.5,52.0,5.75,7.5,243.0,431.78,366.55
2016,12,6,9,0,766.0,56.0,6.1,8.0,291.0,490.96,418.87
2016,12,6,9,15,509.0,106.0,6.1,8.5,271.5,426.22,363.7
2016,12,6,9,30,252.0,156.0,6.1,9.0,252.0,335.29,284.25
2016,12,6,9,45,251.0,174.5,6.2,9.5,278.5,361.68,305.74
2016,12,6,10,0,250.0,193.0,6.3,10.0,305.0,387.08,325.76
2016,12,6,10,15,125.0,125.5,6.2,10.5,181.5,220.44,184.74
2016,12,6,10,30,0.0,58.0,6.1,11.0,58.0,56.06,42.24
2016,12,6,10,45,0.0,90.0,6.05,11.5,90.0,87.14,68.43
2016,12,6,11,0,0.0,122.0,6.0,12.0,122.0,119.25,95.09
2016,12,6,11,15,0.0,116.0,5.9,12.0,116.0,113.05,89.76
2016,12,6,11,30,0.0,110.0,5.8,12.0,110.0,106.96,84.57
2016,12,6,11,45,3.5,151.5,5.7,12.5,153.5,151.27,121.27
2016,12,6,12,0,7.0,193.0,5.6,13.0,197.0,196.04,157.82
2016,12,6,12,15,3.5,147.5,5.5,13.0,149.5,146.9,117.22
2016,12,6,12,30,0.0,102.0,5.4,13.0,102.0,98.89,77.36
2016,12,6,12,45,0.0,111.5,5.35,13.0,111.5,108.27,85.21
2016,12,6,13,0,0.0,121.0,5.3,13.0,121.0,117.65,93.03
2016,12,6,13,15,0.0,116.0,5.2,13.0,116.0,112.68,88.96
2016,12,6,13,30,0.0,111.0,5.1,13.0,111.0,107.72,84.92
2016,12,6,13,45,0.0,106.5,5.05,13.0,106.5,103.28,81.33
2016,12,6,14,0,0.0,102.0,5.0,13.0,102.0,98.85,77.76
2016,12,6,14,15,0.0,101.0,4.9,13.0,101.0,97.86,77.07
2016,12,6,14,30,0.0,100.0,4.8,13.0,100.0,96.88,76.4
2016,12,6,14,45,0.0,97.5,4.75,13.0,97.5,94.43,74.51
2016,12,6,15,0,0.0,95.0,4.7,13.0,95.0,91.97,72.61
2016,12,6,15,15,0.0,85.5,4.55,12.5,85.5,82.71,65.06
2016,12,6,15,30,0.0,76.0,4.4,12.0,76.0,73.47,57.45
2016,12,6,15,45,265.5,81.5,4.3,12.0,154.0,158.92,123.14
2016,12,6,16,0,531.0,87.0,4.2,12.0,232.0,214.29,157.92
2016,12,6,16,15,466.0,76.5,3.85,11.5,186.0,161.48,112.46
2016,12,6,16,30,401.0,66.0,3.5,11.0,140.0,116.1,75.21
2016,12,6,16,45,296.5,51.5,3.2,10.5,97.5,70.44,42.09
2016,12,6,17,0,192.0,37.0,2.9,10.0,55.0,35.99,19.4
2016,12,6,17,15,96.0,18.5,2.8,9.5,27.5,14.61,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,64.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,129.0,13.0,1.4,3.0,17.0,48.61,0.0
2016,12,7,7,45,264.5,26.0,1.65,4.0,53.5,131.09,83.16
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,210.12,164.99
2016,12,7,8,15,482.5,48.0,1.85,5.5,135.0,272.66,222.64
2016,12,7,8,30,565.0,57.0,1.8,6.0,180.0,341.39,283.72
2016,12,7,8,45,613.5,63.5,1.75,6.5,225.5,395.74,331.32
2016,12,7,9,0,662.0,70.0,1.7,7.0,271.0,452.21,378.84
2016,12,7,9,15,697.0,74.5,1.65,7.5,314.0,500.21,417.87
2016,12,7,9,30,732.0,79.0,1.6,8.0,357.0,548.43,455.68
2016,12,7,9,45,754.5,83.0,1.6,9.0,395.5,585.33,482.95
2016,12,7,10,0,777.0,87.0,1.6,10.0,434.0,623.68,510.4
2016,12,7,10,15,390.0,126.5,1.55,10.5,301.0,419.15,345.76
2016,12,7,10,30,3.0,166.0,1.5,11.0,168.0,167.81,134.85
2016,12,7,10,45,4.5,174.0,1.5,11.5,177.0,176.68,142.42
2016,12,7,11,0,6.0,182.0,1.5,12.0,186.0,185.61,149.22
2016,12,7,11,15,170.5,215.5,1.5,12.0,314.5,356.65,290.55
2016,12,7,11,30,335.0,249.0,1.5,12.0,443.0,523.2,420.56
2016,12,7,11,45,350.0,251.0,1.5,12.5,456.5,535.11,427.32
2016,12,7,12,0,365.0,253.0,1.5,13.0,470.0,545.68,434.31
2016,12,7,12,15,363.5,254.5,1.5,13.0,471.5,542.1,431.23
2016,12,7,12,30,362.0,256.0,1.5,13.0,473.0,537.18,427.29
2016,12,7,12,45,365.5,252.5,1.55,13.5,470.0,529.14,420.71
2016,12,7,13,0,369.0,249.0,1.6,14.0,467.0,519.72,413.09
2016,12,7,13,15,364.0,243.5,1.55,14.0,454.5,501.1,398.72
2016,12,7,13,30,359.0,238.0,1.5,14.0,442.0,481.53,383.6
2016,12,7,13,45,585.5,168.5,1.5,14.5,486.5,542.46,432.27
2016,12,7,14,0,812.0,99.0,1.5,15.0,531.0,585.03,464.65
2016,12,7,14,15,438.5,153.5,1.35,15.0,385.0,404.5,322.84
2016,12,7,14,30,65.0,208.0,1.2,15.0,239.0,240.08,191.08
2016,12,7,14,45,315.0,165.0,1.05,15.5,300.0,317.41,253.23
2016,12,7,15,0,565.0,122.0,0.9,16.0,361.0,372.0,292.0
2016,12,7,15,15,530.0,118.0,0.75,15.5,324.5,326.03,253.31
2016,12,7,15,30,495.0,114.0,0.6,15.0,288.0,283.72,217.62
2016,12,7,15,45,466.0,101.5,0.45,15.0,248.5,237.22,177.7
2016,12,7,16,0,437.0,89.0,0.3,15.0,209.0,192.89,139.35
2016,12,7,16,15,391.0,76.0,0.45,14.0,168.0,147.28,101.71
2016,12,7,16,30,345.0,63.0,0.6,13.0,127.0,106.11,68.44
2016,12,7,16,45,268.5,48.0,0.8,12.5,89.0,65.3,38.49
2016,12,7,17,0,192.0,33.0,1.0,12.0,51.0,32.72,16.64
2016,12,7,17,15,96.0,16.5,1.2,11.5,25.5,12.92,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,5.5,25.0,6.95,2.0,25.5,27.47,13.44
2016,12,8,8,0,11.0,43.0,7.1,2.0,44.0,49.38,36.47
2016,12,8,8,15,25.0,63.0,7.2,2.0,68.0,80.77,64.98
2016,12,8,8,30,39.0,83.0,7.3,2.0,92.0,109.72,91.4
2016,12,8,8,45,54.5,102.0,7.45,2.5,117.0,138.96,117.73
2016,12,8,9,0,70.0,121.0,7.6,3.0,142.0,169.22,144.6
2016,12,8,9,15,97.0,140.5,7.6,3.0,175.0,214.44,184.57
2016,12,8,9,30,124.0,160.0,7.6,3.0,208.0,254.59,219.78
2016,12,8,9,45,62.0,148.0,7.6,3.0,172.0,195.04,166.83
2016,12,8,10,0,0.0,136.0,7.6,3.0,136.0,135.46,113.22
2016,12,8,10,15,18.0,169.5,7.55,3.0,178.5,182.73,154.45
2016,12,8,10,30,36.0,203.0,7.5,3.0,221.0,238.7,202.64
2016,12,8,10,45,34.5,211.5,7.45,3.0,229.5,246.19,208.57
2016,12,8,11,0,33.0,220.0,7.4,3.0,238.0,253.59,214.47
2016,12,8,11,15,46.0,236.0,7.3,3.0,262.0,279.94,236.89
2016,12,8,11,30,59.0,252.0,7.2,3.0,286.0,306.24,259.15
2016,12,8,11,45,82.5,264.0,7.1,3.0,312.5,335.69,284.32
2016,12,8,12,0,106.0,276.0,7.0,3.0,339.0,364.76,309.03
2016,12,8,12,15,192.0,273.5,6.9,3.0,388.0,429.95,365.53
2016,12,8,12,30,278.0,271.0,6.8,3.0,437.0,492.59,419.05
2016,12,8,12,45,221.5,274.0,6.75,3.0,405.5,443.81,377.05
2016,12,8,13,0,165.0,277.0,6.7,3.0,374.0,402.75,341.46
2016,12,8,13,15,151.5,270.5,6.6,3.0,358.0,381.94,323.81
2016,12,8,13,30,138.0,264.0,6.5,3.0,342.0,361.33,306.29
2016,12,8,13,45,125.0,252.5,6.45,3.0,321.5,336.14,285.0
2016,12,8,14,0,112.0,241.0,6.4,3.0,301.0,307.5,260.77
2016,12,8,14,15,70.5,215.5,6.35,3.0,252.5,253.86,214.87
2016,12,8,14,30,29.0,190.0,6.3,3.0,204.0,203.36,171.48
2016,12,8,14,45,75.5,187.0,6.25,3.5,219.5,220.72,186.53
2016,12,8,15,0,122.0,184.0,6.2,4.0,235.0,236.15,199.19
2016,12,8,15,15,115.0,167.5,6.0,3.5,212.0,210.48,177.05
2016,12,8,15,30,108.0,151.0,5.8,3.0,189.0,185.33,155.15
2016,12,8,15,45,102.5,131.0,5.65,3.0,163.5,157.83,130.66
2016,12,8,16,0,97.0,111.0,5.5,3.0,138.0,130.89,106.45
2016,12,8,16,15,85.0,91.0,5.15,2.5,111.5,103.35,82.02
2016,12,8,16,30,73.0,71.0,4.8,2.0,85.0,77.17,58.91
2016,12,8,16,45,52.5,51.5,4.45,2.0,60.0,52.24,37.51
2016,12,8,17,0,32.0,32.0,4.1,2.0,35.0,30.67,18.57
2016,12,8,17,15,16.0,16.0,3.85,1.5,17.5,15.11,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
