Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,75.0,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,150.0,12.0,2.6,-2.0,16.0,52.85,0.0
2016,12,9,7,45,305.5,24.0,2.85,-1.5,54.0,139.79,83.81
2016,12,9,8,0,461.0,36.0,3.1,-1.0,92.0,227.66,181.73
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,291.76,243.4
2016,12,9,8,30,631.0,51.0,3.3,0.0,186.0,362.22,308.54
2016,12,9,8,45,339.5,84.0,3.45,0.5,159.0,278.51,240.44
2016,12,9,9,0,48.0,117.0,3.6,1.0,132.0,152.53,129.95
2016,12,9,9,15,50.5,135.5,3.45,1.5,153.0,174.95,149.54
2016,12,9,9,30,53.0,154.0,3.3,2.0,174.0,197.37,168.49
2016,12,9,9,45,30.0,155.0,3.2,2.5,167.0,182.99,155.02
2016,12,9,10,0,7.0,156.0,3.1,3.0,160.0,161.68,135.57
2016,12,9,10,15,9.0,167.0,2.95,3.5,172.0,173.95,145.58
2016,12,9,10,30,11.0,178.0,2.8,4.0,184.0,186.33,155.52
2016,12,9,10,45,78.0,214.0,2.65,4.5,256.5,280.16,235.34
2016,12,9,11,0,145.0,250.0,2.5,5.0,329.0,376.88,314.75
2016,12,9,11,15,143.5,259.5,2.3,5.0,340.0,385.9,320.73
2016,12,9,11,30,142.0,269.0,2.1,5.0,351.0,394.36,326.63
2016,12,9,11,45,169.5,273.5,1.95,5.5,372.5,418.17,345.05
2016,12,9,12,0,197.0,278.0,1.8,6.0,394.0,441.33,362.56
2016,12,9,12,15,244.5,273.0,1.65,6.0,418.0,467.74,383.61
2016,12,9,12,30,292.0,268.0,1.5,6.0,442.0,499.37,408.15
2016,12,9,12,45,410.0,234.5,1.4,6.5,476.5,541.09,441.42
2016,12,9,13,0,528.0,201.0,1.3,7.0,511.0,584.62,474.79
2016,12,9,13,15,353.0,232.0,1.2,7.0,437.5,481.55,391.65
2016,12,9,13,30,178.0,263.0,1.1,7.0,364.0,386.11,314.16
2016,12,9,13,45,154.0,253.0,1.05,7.5,338.0,354.62,288.98
2016,12,9,14,0,130.0,243.0,1.0,8.0,312.0,324.17,264.09
2016,12,9,14,15,87.0,221.0,1.0,8.0,266.0,268.67,219.43
2016,12,9,14,30,44.0,199.0,1.0,8.0,220.0,220.26,180.11
2016,12,9,14,45,94.0,191.5,1.0,8.0,232.5,234.12,192.08
2016,12,9,15,0,144.0,184.0,1.0,8.0,245.0,245.81,201.3
2016,12,9,15,15,137.5,167.5,1.05,7.5,221.0,219.35,179.42
2016,12,9,15,30,131.0,151.0,1.1,7.0,197.0,193.32,157.65
2016,12,9,15,45,412.5,105.5,1.15,7.0,223.5,226.27,177.19
2016,12,9,16,0,694.0,60.0,1.2,7.0,250.0,229.48,166.74
2016,12,9,16,15,633.5,54.0,1.1,6.0,202.0,173.85,117.72
2016,12,9,16,30,573.0,48.0,1.0,5.0,154.0,124.55,76.18
2016,12,9,16,45,472.0,39.0,0.9,4.5,109.0,74.94,39.77
2016,12,9,17,0,371.0,30.0,0.8,4.0,64.0,36.06,16.53
2016,12,9,17,15,185.5,15.0,0.85,3.5,32.0,11.5,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,38.5,6.0,1.15,1.5,6.5,0.0,0.0
2016,12,10,7,30,77.0,12.0,1.4,2.0,13.0,32.71,0.0
2016,12,10,7,45,216.5,26.5,1.7,2.5,48.0,112.35,62.55
2016,12,10,8,0,356.0,41.0,2.0,3.0,83.0,193.06,151.29
2016,12,10,8,15,443.5,51.0,2.1,3.5,128.0,256.61,210.46
2016,12,10,8,30,531.0,61.0,2.2,4.0,173.0,326.75,273.55
2016,12,10,8,45,265.5,51.0,2.3,4.5,107.0,200.47,170.25
2016,12,10,9,0,0.0,41.0,2.4,5.0,41.0,39.59,29.3
2016,12,10,9,15,357.5,63.0,2.5,5.5,196.5,289.67,249.9
2016,12,10,9,30,715.0,85.0,2.6,6.0,352.0,541.23,458.4
2016,12,10,9,45,740.0,89.0,2.75,6.5,391.0,581.88,489.53
2016,12,10,10,0,765.0,93.0,2.9,7.0,430.0,621.45,520.48
2016,12,10,10,15,382.5,104.0,2.95,7.0,272.5,386.25,327.67
2016,12,10,10,30,0.0,115.0,3.0,7.0,115.0,112.6,91.06
2016,12,10,10,45,0.0,139.5,3.15,7.5,139.5,137.5,112.17
2016,12,10,11,0,0.0,164.0,3.3,8.0,164.0,162.52,132.73
2016,12,10,11,15,24.5,204.5,3.35,8.5,218.5,222.44,182.8
2016,12,10,11,30,49.0,245.0,3.4,9.0,273.0,291.14,238.96
2016,12,10,11,45,36.5,237.5,3.5,9.5,258.5,272.47,222.67
2016,12,10,12,0,24.0,230.0,3.6,10.0,244.0,247.13,201.25
2016,12,10,12,15,16.5,215.0,3.65,10.0,225.0,225.41,183.31
2016,12,10,12,30,9.0,200.0,3.7,10.0,206.0,204.06,165.62
2016,12,10,12,45,8.5,198.5,3.75,10.5,204.0,201.78,163.52
2016,12,10,13,0,8.0,197.0,3.8,11.0,202.0,199.54,161.43
2016,12,10,13,15,11.5,201.5,3.8,11.0,208.0,206.07,166.99
2016,12,10,13,30,15.0,206.0,3.8,11.0,214.0,212.4,172.38
2016,12,10,13,45,20.0,206.0,3.85,11.0,217.0,214.86,174.68
2016,12,10,14,0,25.0,206.0,3.9,11.0,220.0,216.96,176.7
2016,12,10,14,15,12.5,162.5,3.9,11.0,169.5,165.51,134.25
2016,12,10,14,30,0.0,119.0,3.9,11.0,119.0,115.53,92.6
2016,12,10,14,45,0.0,93.0,3.9,11.0,93.0,90.04,71.33
2016,12,10,15,0,0.0,67.0,3.9,11.0,67.0,64.76,50.0
2016,12,10,15,15,0.0,60.0,3.8,10.5,60.0,57.98,44.41
2016,12,10,15,30,0.0,53.0,3.7,10.0,53.0,51.2,38.75
2016,12,10,15,45,309.0,61.5,3.6,10.0,146.0,152.92,118.01
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,220.8,161.75
2016,12,10,16,15,554.5,62.5,3.1,9.5,193.0,167.75,115.07
2016,12,10,16,30,491.0,55.0,2.7,9.0,147.0,120.72,75.71
2016,12,10,16,45,396.5,44.0,2.35,8.5,104.0,74.07,41.35
2016,12,10,17,0,302.0,33.0,2.0,8.0,61.0,37.54,18.5
2016,12,10,17,15,151.0,16.5,2.0,7.5,30.5,12.9,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,6.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,48.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,96.0,11.0,3.9,9.0,13.0,36.69,0.0
2016,12,11,7,45,244.5,23.5,4.1,9.5,47.5,117.39,59.67
2016,12,11,8,0,393.0,36.0,4.3,10.0,82.0,200.95,153.37
2016,12,11,8,15,480.0,44.5,4.6,10.5,126.5,263.67,211.74
2016,12,11,8,30,567.0,53.0,4.9,11.0,171.0,333.1,274.1
2016,12,11,8,45,283.5,31.0,5.2,11.5,90.0,187.01,155.86
2016,12,11,9,0,0.0,9.0,5.5,12.0,9.0,8.68,1.83
2016,12,11,9,15,0.0,64.5,5.55,12.5,64.5,62.34,47.92
2016,12,11,9,30,0.0,120.0,5.6,13.0,120.0,120.51,97.02
2016,12,11,9,45,0.5,133.0,5.65,14.0,133.5,133.74,107.49
2016,12,11,10,0,1.0,146.0,5.7,15.0,147.0,147.03,117.88
2016,12,11,10,15,84.5,185.0,5.75,15.5,227.0,252.22,206.07
2016,12,11,10,30,168.0,224.0,5.8,16.0,307.0,362.9,296.39
2016,12,11,10,45,275.0,221.0,5.85,16.5,365.5,444.48,362.66
2016,12,11,11,0,382.0,218.0,5.9,17.0,424.0,520.28,423.33
2016,12,11,11,15,288.0,242.5,5.9,17.0,401.0,480.54,389.23
2016,12,11,11,30,194.0,267.0,5.9,17.0,378.0,430.42,347.16
2016,12,11,11,45,184.5,273.0,5.95,17.5,380.0,428.62,344.69
2016,12,11,12,0,175.0,279.0,6.0,18.0,382.0,426.16,341.62
2016,12,11,12,15,209.5,277.5,5.95,18.0,401.5,447.0,358.56
2016,12,11,12,30,244.0,276.0,5.9,18.0,421.0,466.61,374.39
2016,12,11,12,45,181.0,275.5,5.85,18.5,383.0,416.82,333.19
2016,12,11,13,0,118.0,275.0,5.8,19.0,345.0,362.53,288.63
2016,12,11,13,15,280.5,246.0,5.7,19.0,406.0,447.94,359.07
2016,12,11,13,30,443.0,217.0,5.6,19.0,467.0,518.9,416.38
2016,12,11,13,45,345.0,227.0,5.5,19.0,417.5,450.14,360.82
2016,12,11,14,0,247.0,237.0,5.4,19.0,368.0,386.73,309.52
2016,12,11,14,15,143.0,217.0,5.15,18.5,292.0,299.22,239.44
2016,12,11,14,30,39.0,197.0,4.9,18.0,216.0,215.78,171.94
2016,12,11,14,45,111.5,190.0,4.65,18.0,238.5,243.76,195.06
2016,12,11,15,0,184.0,183.0,4.4,18.0,261.0,262.49,209.56
2016,12,11,15,15,176.0,167.0,4.25,17.5,235.5,234.18,186.29
2016,12,11,15,30,168.0,151.0,4.1,17.0,210.0,206.36,163.13
2016,12,11,15,45,417.5,106.5,3.95,17.0,227.0,229.59,174.82
2016,12,11,16,0,667.0,62.0,3.8,17.0,244.0,225.55,159.87
2016,12,11,16,15,607.0,55.5,3.65,16.5,198.0,171.64,113.33
2016,12,11,16,30,547.0,49.0,3.5,16.0,152.0,123.28,73.45
2016,12,11,16,45,446.0,40.0,3.35,15.5,107.5,74.89,38.88
2016,12,11,17,0,345.0,31.0,3.2,15.0,63.0,37.25,16.72
2016,12,11,17,15,172.5,15.5,3.1,14.5,31.5,11.91,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,5.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,3.25,4.5,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,12,7,45,208.0,16.5,3.55,5.5,40.5,96.79,45.45
2016,12,12,8,0,416.0,33.0,3.7,6.0,81.0,205.3,158.19
2016,12,12,8,15,503.0,41.0,3.7,6.5,126.0,268.11,217.55
2016,12,12,8,30,590.0,49.0,3.7,7.0,171.0,337.72,280.54
2016,12,12,8,45,644.0,54.5,3.7,7.5,217.5,394.12,331.21
2016,12,12,9,0,698.0,60.0,3.7,8.0,264.0,450.59,380.31
2016,12,12,9,15,733.0,63.5,3.55,8.5,307.5,498.81,420.77
2016,12,12,9,30,768.0,67.0,3.4,9.0,351.0,547.14,459.85
2016,12,12,9,45,792.5,70.0,3.25,9.5,390.5,588.03,491.69
2016,12,12,10,0,817.0,73.0,3.1,10.0,430.0,627.67,521.54
2016,12,12,10,15,833.5,75.0,2.95,10.5,463.0,659.17,544.04
2016,12,12,10,30,850.0,77.0,2.8,11.0,496.0,688.46,563.46
2016,12,12,10,45,861.5,79.0,2.65,12.0,523.0,711.73,576.95
2016,12,12,11,0,873.0,81.0,2.5,13.0,550.0,727.96,584.98
2016,12,12,11,15,880.0,82.0,2.3,13.5,569.0,741.07,591.38
2016,12,12,11,30,887.0,83.0,2.1,14.0,588.0,751.03,595.4
2016,12,12,11,45,894.5,82.0,1.95,14.5,599.5,755.88,596.06
2016,12,12,12,0,902.0,81.0,1.8,15.0,611.0,757.42,594.42
2016,12,12,12,15,902.5,81.5,1.55,15.0,614.5,752.14,588.16
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,743.53,579.5
2016,12,12,12,45,900.5,81.5,1.05,15.5,612.5,728.42,565.11
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,710.17,548.51
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,687.21,532.28
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,661.42,512.99
2016,12,12,13,45,879.0,79.0,0.7,16.5,559.0,629.95,488.95
2016,12,12,14,0,870.0,78.0,0.7,17.0,538.0,596.19,462.91
2016,12,12,14,15,857.0,76.5,0.75,17.0,509.5,558.86,435.02
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,518.36,403.99
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.0,472.5,368.27
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,426.31,331.03
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,376.7,289.87
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,327.73,248.05
2016,12,12,15,45,708.0,63.0,0.85,16.0,286.0,274.87,202.06
2016,12,12,16,0,669.0,59.0,0.8,16.0,242.0,223.86,157.18
2016,12,12,16,15,610.0,53.0,0.8,15.0,196.0,170.54,112.1
2016,12,12,16,30,551.0,47.0,0.8,14.0,150.0,122.62,72.96
2016,12,12,16,45,452.5,38.0,0.85,13.5,106.5,74.15,38.19
2016,12,12,17,0,354.0,29.0,0.9,13.0,63.0,36.08,15.65
2016,12,12,17,15,177.0,14.5,0.95,12.5,31.5,10.94,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,85.52,35.4
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,177.6,133.84
2016,12,13,8,15,414.5,49.5,3.3,11.5,119.5,240.53,191.42
2016,12,13,8,30,504.0,60.0,3.3,12.0,163.0,310.4,252.96
2016,12,13,8,45,571.0,65.5,3.3,12.5,209.5,370.05,305.04
2016,12,13,9,0,638.0,71.0,3.3,13.0,256.0,433.26,358.46
2016,12,13,9,15,676.0,76.0,3.45,13.5,299.5,482.62,399.46
2016,12,13,9,30,714.0,81.0,3.6,14.0,343.0,532.5,439.71
2016,12,13,9,45,748.0,82.5,3.8,14.5,383.5,575.88,474.05
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,616.26,505.42
2016,12,13,10,15,800.0,86.5,4.05,15.5,457.5,648.64,529.4
2016,12,13,10,30,818.0,89.0,4.1,16.0,491.0,678.95,551.01
2016,12,13,10,45,837.5,88.0,4.15,16.5,519.0,704.07,567.97
2016,12,13,11,0,857.0,87.0,4.2,17.0,547.0,726.67,582.98
2016,12,13,11,15,864.5,88.0,4.2,17.0,566.0,740.01,592.03
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,750.23,598.91
2016,12,13,11,45,890.0,84.5,4.2,17.5,599.0,754.81,600.62
2016,12,13,12,0,908.0,80.0,4.2,18.0,613.0,760.26,603.13
2016,12,13,12,15,909.0,80.0,4.25,18.0,616.0,754.87,599.1
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,746.13,592.82
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,731.91,582.71
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,714.47,570.3
2016,12,13,13,15,904.5,77.5,4.35,18.0,596.0,691.74,553.53
2016,12,13,13,30,900.0,77.0,4.3,18.0,583.0,666.13,533.63
2016,12,13,13,45,892.5,75.5,4.25,18.0,562.5,634.84,508.9
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,601.14,481.99
2016,12,13,14,15,873.0,72.5,4.15,17.5,513.5,562.72,451.76
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,522.58,419.41
2016,12,13,14,45,837.0,70.5,4.05,17.0,449.5,476.91,381.08
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,430.03,340.96
2016,12,13,15,15,787.5,67.5,3.85,16.5,374.0,380.58,298.37
2016,12,13,15,30,762.0,65.0,3.7,16.0,334.0,331.69,255.17
2016,12,13,15,45,722.0,61.0,3.6,16.0,289.5,277.84,207.08
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,226.64,160.95
2016,12,13,16,15,624.0,51.5,3.1,15.0,199.0,172.61,114.2
2016,12,13,16,30,566.0,46.0,2.7,14.0,153.0,124.55,74.26
2016,12,13,16,45,463.5,38.0,2.35,13.0,108.5,75.79,39.16
2016,12,13,17,0,361.0,30.0,2.0,12.0,64.0,37.85,16.79
2016,12,13,17,15,180.5,15.0,2.05,11.5,32.0,11.36,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,17.5,2.25,4.5,38.0,88.94,33.54
2016,12,14,8,0,367.0,35.0,2.5,5.0,76.0,188.24,144.16
2016,12,14,8,15,457.5,44.5,2.35,5.5,120.5,251.84,203.92
2016,12,14,8,30,548.0,54.0,2.2,6.0,165.0,322.6,267.23
2016,12,14,8,45,601.5,61.0,2.05,6.5,211.0,378.83,316.99
2016,12,14,9,0,655.0,68.0,1.9,7.0,257.0,437.69,366.95
2016,12,14,9,15,384.5,111.5,1.8,7.5,226.5,355.75,299.01
2016,12,14,9,30,114.0,155.0,1.7,8.0,196.0,242.29,202.15
2016,12,14,9,45,102.0,171.0,1.65,9.0,211.5,247.31,205.61
2016,12,14,10,0,90.0,187.0,1.6,10.0,227.0,258.48,213.33
2016,12,14,10,15,89.0,203.5,1.6,10.5,245.0,276.79,227.32
2016,12,14,10,30,88.0,220.0,1.6,11.0,263.0,294.77,240.81
2016,12,14,10,45,89.0,232.0,1.65,12.0,277.5,308.64,250.57
2016,12,14,11,0,90.0,244.0,1.7,13.0,292.0,322.28,260.05
2016,12,14,11,15,47.0,212.0,1.65,13.0,237.5,254.2,204.59
2016,12,14,11,30,4.0,180.0,1.6,13.0,183.0,181.34,144.7
2016,12,14,11,45,4.0,182.5,1.6,13.5,185.5,183.55,146.31
2016,12,14,12,0,4.0,185.0,1.6,14.0,188.0,185.79,147.74
2016,12,14,12,15,12.5,205.5,1.55,14.5,213.5,212.76,169.24
2016,12,14,12,30,21.0,226.0,1.5,15.0,239.0,239.58,190.28
2016,12,14,12,45,21.0,224.5,1.5,15.5,237.5,237.38,188.08
2016,12,14,13,0,21.0,223.0,1.5,16.0,236.0,235.15,186.03
2016,12,14,13,15,10.5,192.0,1.5,16.0,198.5,195.84,154.7
2016,12,14,13,30,0.0,161.0,1.5,16.0,161.0,157.45,123.91
2016,12,14,13,45,34.0,196.5,1.55,16.0,214.5,217.75,173.29
2016,12,14,14,0,68.0,232.0,1.6,16.0,268.0,272.84,217.39
2016,12,14,14,15,79.5,222.5,1.65,16.0,262.5,266.49,212.5
2016,12,14,14,30,91.0,213.0,1.7,16.0,257.0,259.18,206.99
2016,12,14,14,45,46.0,177.5,1.75,16.0,200.0,197.53,157.57
2016,12,14,15,0,1.0,142.0,1.8,16.0,143.0,138.46,109.81
2016,12,14,15,15,0.5,128.5,1.75,15.5,129.0,124.83,99.14
2016,12,14,15,30,0.0,115.0,1.7,15.0,115.0,111.31,88.32
2016,12,14,15,45,301.5,94.0,1.7,15.0,177.5,184.32,141.6
2016,12,14,16,0,603.0,73.0,1.7,15.0,240.0,223.07,160.73
2016,12,14,16,15,541.5,65.5,1.6,14.0,194.0,171.03,116.28
2016,12,14,16,30,480.0,58.0,1.5,13.0,148.0,124.79,78.35
2016,12,14,16,45,384.5,46.0,1.45,12.0,105.0,77.27,43.58
2016,12,14,17,0,289.0,34.0,1.4,11.0,62.0,39.92,19.89
2016,12,14,17,15,144.5,17.0,1.55,10.5,31.0,13.2,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.44
2016,12,15,8,15,0.0,16.0,3.15,3.5,16.0,15.43,7.8
2016,12,15,8,30,0.0,22.0,3.2,4.0,22.0,21.22,13.06
2016,12,15,8,45,0.0,28.5,3.25,4.5,28.5,27.5,18.7
2016,12,15,9,0,0.0,35.0,3.3,5.0,35.0,33.79,24.26
2016,12,15,9,15,0.0,41.5,3.15,5.5,41.5,40.07,29.74
2016,12,15,9,30,0.0,48.0,3.0,6.0,48.0,46.36,35.15
2016,12,15,9,45,0.0,60.5,2.95,6.5,60.5,58.47,45.54
2016,12,15,10,0,0.0,73.0,2.9,7.0,73.0,70.58,55.82
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,76.4,60.69
2016,12,15,10,30,0.0,85.0,2.7,7.0,85.0,82.24,65.57
2016,12,15,10,45,0.0,91.0,2.6,7.5,91.0,88.18,70.38
2016,12,15,11,0,0.0,97.0,2.5,8.0,97.0,94.12,75.17
2016,12,15,11,15,0.0,94.5,2.4,8.5,94.5,91.57,72.75
2016,12,15,11,30,0.0,92.0,2.3,9.0,92.0,89.06,70.4
2016,12,15,11,45,1.5,136.5,2.2,9.5,137.5,134.69,108.48
2016,12,15,12,0,3.0,181.0,2.1,10.0,183.0,180.96,146.34
2016,12,15,12,15,1.5,164.0,2.05,10.0,165.0,162.24,130.72
2016,12,15,12,30,0.0,147.0,2.0,10.0,147.0,143.81,115.47
2016,12,15,12,45,0.0,153.5,1.95,10.5,153.5,150.24,120.61
2016,12,15,13,0,0.0,160.0,1.9,11.0,160.0,156.67,125.69
2016,12,15,13,15,0.0,144.5,1.9,11.0,144.5,141.04,112.89
2016,12,15,13,30,0.0,129.0,1.9,11.0,129.0,125.56,100.21
2016,12,15,13,45,0.0,123.0,1.9,11.5,123.0,119.58,95.21
2016,12,15,14,0,0.0,117.0,1.9,12.0,117.0,113.63,90.23
2016,12,15,14,15,0.0,115.0,1.9,12.0,115.0,111.64,88.74
2016,12,15,14,30,0.0,113.0,1.9,12.0,113.0,109.65,87.25
2016,12,15,14,45,0.0,115.5,1.9,12.0,115.5,112.08,89.47
2016,12,15,15,0,0.0,118.0,1.9,12.0,118.0,114.48,91.68
2016,12,15,15,15,0.0,106.0,1.85,11.5,106.0,102.68,82.11
2016,12,15,15,30,0.0,94.0,1.8,11.0,94.0,90.94,72.48
2016,12,15,15,45,243.5,95.5,1.75,11.0,162.5,167.58,131.33
2016,12,15,16,0,487.0,97.0,1.7,11.0,231.0,217.32,162.33
2016,12,15,16,15,425.0,85.0,1.5,10.0,186.5,166.67,119.1
2016,12,15,16,30,363.0,73.0,1.3,9.0,142.0,121.98,82.34
2016,12,15,16,45,274.5,56.5,1.1,8.5,100.0,76.94,48.31
2016,12,15,17,0,186.0,40.0,0.9,8.0,58.0,41.36,23.54
2016,12,15,17,15,93.0,20.0,0.95,7.5,29.0,15.72,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.0,78.62,19.59
2016,12,16,8,0,307.0,38.0,3.8,9.0,70.0,168.18,126.0
2016,12,16,8,15,399.0,48.5,3.95,9.5,113.5,230.91,184.5
2016,12,16,8,30,491.0,59.0,4.1,10.0,157.0,300.84,246.92
2016,12,16,8,45,558.0,65.0,4.35,11.0,203.0,360.31,299.39
2016,12,16,9,0,625.0,71.0,4.6,12.0,249.0,423.41,353.39
2016,12,16,9,15,663.5,76.0,4.7,12.5,292.0,472.59,395.0
2016,12,16,9,30,702.0,81.0,4.8,13.0,335.0,522.38,435.94
2016,12,16,9,45,734.5,83.0,4.95,14.0,375.0,565.13,469.55
2016,12,16,10,0,767.0,85.0,5.1,15.0,415.0,604.75,499.91
2016,12,16,10,15,391.5,132.5,5.2,15.5,301.5,422.62,349.47
2016,12,16,10,30,16.0,180.0,5.3,16.0,188.0,192.27,154.13
2016,12,16,10,45,23.0,196.0,5.4,17.0,208.5,213.67,171.16
2016,12,16,11,0,30.0,212.0,5.5,18.0,229.0,242.87,193.9
2016,12,16,11,15,19.0,201.5,5.55,18.5,212.5,215.39,170.92
2016,12,16,11,30,8.0,191.0,5.6,19.0,196.0,195.78,154.37
2016,12,16,11,45,25.0,218.5,5.7,19.5,233.5,236.58,187.1
2016,12,16,12,0,42.0,246.0,5.8,20.0,271.0,284.95,225.32
2016,12,16,12,15,28.0,229.5,5.85,20.0,246.5,255.63,201.61
2016,12,16,12,30,14.0,213.0,5.9,20.0,222.0,221.15,173.86
2016,12,16,12,45,63.5,243.0,5.95,20.5,280.5,292.92,231.74
2016,12,16,13,0,113.0,273.0,6.0,21.0,339.0,357.28,282.69
2016,12,16,13,15,96.0,263.5,6.0,21.0,318.5,332.56,262.9
2016,12,16,13,30,79.0,254.0,6.0,21.0,298.0,308.43,243.73
2016,12,16,13,45,458.5,171.5,6.0,21.0,415.0,468.78,376.21
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,592.71,475.2
2016,12,16,14,15,826.0,87.0,5.9,21.0,505.0,555.15,444.0
2016,12,16,14,30,814.0,85.0,5.8,21.0,478.0,515.99,411.52
2016,12,16,14,45,802.0,80.5,5.7,21.0,445.0,472.89,375.33
2016,12,16,15,0,790.0,76.0,5.6,21.0,412.0,428.69,337.44
2016,12,16,15,15,765.0,73.0,5.35,20.5,372.5,380.02,295.66
2016,12,16,15,30,740.0,70.0,5.1,20.0,333.0,331.89,253.4
2016,12,16,15,45,700.5,66.0,4.85,20.0,289.0,279.24,206.69
2016,12,16,16,0,661.0,62.0,4.6,20.0,245.0,228.47,161.42
2016,12,16,16,15,604.0,56.0,4.25,19.0,199.5,175.79,116.33
2016,12,16,16,30,547.0,50.0,3.9,18.0,154.0,128.27,77.15
2016,12,16,16,45,446.0,41.0,3.6,17.5,110.0,79.3,41.76
2016,12,16,17,0,345.0,32.0,3.3,17.0,66.0,41.0,18.66
2016,12,16,17,15,172.5,16.0,3.4,16.5,33.0,12.16,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,183.5,16.0,3.25,15.5,35.5,84.96,14.98
2016,12,17,8,0,367.0,32.0,3.5,16.0,71.0,183.12,132.79
2016,12,17,8,15,458.5,41.0,3.6,16.5,115.0,245.93,190.87
2016,12,17,8,30,550.0,50.0,3.7,17.0,159.0,316.16,252.19
2016,12,17,8,45,605.0,56.5,3.8,17.5,204.0,372.39,301.19
2016,12,17,9,0,660.0,63.0,3.9,18.0,249.0,431.43,350.92
2016,12,17,9,15,697.5,67.5,4.15,18.5,292.5,480.62,391.61
2016,12,17,9,30,735.0,72.0,4.4,19.0,336.0,527.84,429.83
2016,12,17,9,45,758.5,75.5,4.7,20.0,375.0,567.95,460.84
2016,12,17,10,0,782.0,79.0,5.0,21.0,414.0,606.88,490.16
2016,12,17,10,15,512.5,146.0,5.05,21.5,372.5,518.64,417.07
2016,12,17,10,30,243.0,213.0,5.1,22.0,331.0,409.42,326.39
2016,12,17,10,45,288.5,219.0,5.15,22.5,366.5,450.61,358.47
2016,12,17,11,0,334.0,225.0,5.2,23.0,402.0,492.13,389.98
2016,12,17,11,15,602.0,156.5,5.1,23.0,490.5,624.68,495.3
2016,12,17,11,30,870.0,88.0,5.0,23.0,579.0,745.84,586.53
2016,12,17,11,45,874.0,89.5,4.95,23.5,591.0,751.25,587.96
2016,12,17,12,0,878.0,91.0,4.9,24.0,603.0,753.37,587.73
2016,12,17,12,15,880.5,91.0,4.8,24.0,607.5,749.42,584.15
2016,12,17,12,30,883.0,91.0,4.7,24.0,612.0,742.16,578.35
2016,12,17,12,45,888.5,88.5,4.6,24.5,609.5,727.8,566.4
2016,12,17,13,0,894.0,86.0,4.5,25.0,607.0,713.59,554.78
2016,12,17,13,15,890.5,85.5,4.4,25.0,595.5,692.2,539.21
2016,12,17,13,30,887.0,85.0,4.3,25.0,584.0,667.92,520.51
2016,12,17,13,45,884.5,82.0,4.2,25.0,565.0,638.82,498.1
2016,12,17,14,0,882.0,79.0,4.1,25.0,546.0,607.05,473.34
2016,12,17,14,15,870.5,77.5,3.85,24.5,518.5,570.64,445.09
2016,12,17,14,30,859.0,76.0,3.6,24.0,491.0,530.83,413.66
2016,12,17,14,45,834.5,71.0,3.35,24.0,450.5,479.55,372.16
2016,12,17,15,0,810.0,66.0,3.1,24.0,410.0,428.1,329.73
2016,12,17,15,15,773.5,67.5,2.65,23.5,371.0,378.75,288.32
2016,12,17,15,30,737.0,69.0,2.2,23.0,332.0,330.84,247.25
2016,12,17,15,45,701.0,65.0,1.8,22.5,289.0,279.4,202.93
2016,12,17,16,0,665.0,61.0,1.4,22.0,246.0,229.5,159.5
2016,12,17,16,15,608.0,55.0,1.3,21.0,200.5,176.58,115.24
2016,12,17,16,30,551.0,49.0,1.2,20.0,155.0,128.79,76.5
2016,12,17,16,45,463.5,39.5,1.2,19.5,111.0,80.25,41.34
2016,12,17,17,0,376.0,30.0,1.2,19.0,67.0,40.86,17.5
2016,12,17,17,15,188.0,15.0,1.15,18.5,33.5,11.19,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,8.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,16.5,6.7,-5.0,16.5,15.94,0.0
2016,12,18,8,0,0.0,33.0,6.7,-5.0,33.0,34.09,23.34
2016,12,18,8,15,8.5,52.0,6.7,-4.5,54.0,57.72,45.62
2016,12,18,8,30,17.0,71.0,6.7,-4.0,75.0,81.53,67.71
2016,12,18,8,45,25.0,90.0,6.75,-4.0,96.5,110.43,94.36
2016,12,18,9,0,33.0,109.0,6.8,-4.0,118.0,135.6,117.43
2016,12,18,9,15,37.5,127.0,6.75,-3.5,139.0,158.01,137.47
2016,12,18,9,30,42.0,145.0,6.7,-3.0,160.0,180.62,157.33
2016,12,18,9,45,46.0,160.5,6.7,-2.5,179.0,200.09,174.12
2016,12,18,10,0,50.0,176.0,6.7,-2.0,198.0,219.7,190.82
2016,12,18,10,15,25.0,164.5,6.65,-1.5,175.5,182.39,156.85
2016,12,18,10,30,0.0,153.0,6.6,-1.0,153.0,152.39,129.29
2016,12,18,10,45,22.5,187.5,6.6,-1.0,199.5,204.22,174.97
2016,12,18,11,0,45.0,222.0,6.6,-1.0,246.0,265.0,227.78
2016,12,18,11,15,298.5,202.0,6.6,-0.5,369.5,441.93,385.23
2016,12,18,11,30,552.0,182.0,6.6,0.0,493.0,614.69,533.62
2016,12,18,11,45,440.5,217.5,6.6,0.0,469.0,570.82,493.39
2016,12,18,12,0,329.0,253.0,6.6,0.0,445.0,518.05,446.33
2016,12,18,12,15,257.0,265.5,6.55,0.0,416.0,475.8,408.98
2016,12,18,12,30,185.0,278.0,6.5,0.0,387.0,426.71,365.82
2016,12,18,12,45,244.5,268.0,6.5,0.0,411.0,454.09,390.36
2016,12,18,13,0,304.0,258.0,6.5,0.0,435.0,485.16,417.46
2016,12,18,13,15,465.5,207.5,6.4,0.0,472.5,538.09,464.93
2016,12,18,13,30,627.0,157.0,6.3,0.0,510.0,579.82,502.05
2016,12,18,13,45,643.5,145.5,6.25,0.0,496.5,559.83,484.86
2016,12,18,14,0,660.0,134.0,6.2,0.0,483.0,536.88,465.02
2016,12,18,14,15,676.0,121.5,6.1,0.0,463.0,509.6,441.01
2016,12,18,14,30,692.0,109.0,6.0,0.0,443.0,479.3,413.85
2016,12,18,14,45,763.5,92.0,5.95,0.0,437.0,468.12,402.11
2016,12,18,15,0,835.0,75.0,5.9,0.0,431.0,449.54,382.66
2016,12,18,15,15,809.5,72.0,5.75,0.0,390.0,398.79,335.0
2016,12,18,15,30,784.0,69.0,5.6,0.0,349.0,348.5,286.92
2016,12,18,15,45,750.5,64.0,5.5,0.0,304.5,294.55,235.18
2016,12,18,16,0,717.0,59.0,5.4,0.0,260.0,242.54,184.82
2016,12,18,16,15,660.0,53.5,5.15,0.0,212.5,187.53,133.29
2016,12,18,16,30,603.0,48.0,4.9,0.0,165.0,136.61,87.55
2016,12,18,16,45,514.0,39.5,4.65,-0.5,119.0,85.97,47.63
2016,12,18,17,0,425.0,31.0,4.4,-1.0,73.0,44.62,20.82
2016,12,18,17,15,212.5,15.5,4.2,-1.0,36.5,11.59,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.5,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.0,14.5,3.9,-4.0,36.5,92.66,4.86
2016,12,19,8,0,438.0,29.0,4.0,-4.0,73.0,199.14,153.69
2016,12,19,8,15,530.5,36.5,4.0,-3.5,119.0,264.32,219.87
2016,12,19,8,30,623.0,44.0,4.0,-3.0,165.0,336.47,288.04
2016,12,19,8,45,677.0,49.5,4.0,-3.0,212.0,394.27,343.09
